Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,4.15,4.0,9.5,8.64,0.0
2016,1,1,8,0,0.0,19.0,4.2,4.0,19.0,16.73,7.57
2016,1,1,8,15,0.0,34.5,4.25,4.0,34.5,31.26,21.34
2016,1,1,8,30,0.0,50.0,4.3,4.0,50.0,47.13,35.77
2016,1,1,8,45,0.0,67.0,4.4,4.0,67.0,64.46,51.41
2016,1,1,9,0,0.0,84.0,4.5,4.0,84.0,81.5,66.63
2016,1,1,9,15,0.0,100.5,4.5,4.0,100.5,97.76,80.95
2016,1,1,9,30,0.0,117.0,4.5,4.0,117.0,113.93,95.01
2016,1,1,9,45,45.0,148.5,4.55,4.5,167.5,200.34,171.33
2016,1,1,10,0,90.0,180.0,4.6,5.0,218.0,277.19,237.64
2016,1,1,10,15,59.0,184.5,4.5,5.0,210.5,251.67,214.12
2016,1,1,10,30,28.0,189.0,4.4,5.0,203.0,226.03,190.67
2016,1,1,10,45,114.5,215.0,4.35,5.0,275.0,349.64,297.16
2016,1,1,11,0,201.0,241.0,4.3,5.0,347.0,456.55,386.66
2016,1,1,11,15,217.0,250.0,4.25,5.0,368.5,477.66,403.03
2016,1,1,11,30,233.0,259.0,4.2,5.0,390.0,497.82,418.88
2016,1,1,11,45,248.0,263.5,4.2,5.5,406.5,510.55,428.12
2016,1,1,12,0,263.0,268.0,4.2,6.0,423.0,537.85,448.67
2016,1,1,12,15,171.0,270.0,4.15,6.0,371.0,437.76,365.45
2016,1,1,12,30,79.0,272.0,4.1,6.0,319.0,342.24,285.02
2016,1,1,12,45,68.5,266.0,4.05,6.0,307.0,322.7,268.83
2016,1,1,13,0,58.0,260.0,4.0,6.0,295.0,303.85,252.98
2016,1,1,13,15,50.0,251.0,3.95,6.0,280.5,284.39,236.75
2016,1,1,13,30,42.0,242.0,3.9,6.0,266.0,265.68,221.12
2016,1,1,13,45,21.0,194.5,3.85,6.0,206.5,191.92,159.22
2016,1,1,14,0,0.0,147.0,3.8,6.0,147.0,132.3,108.53
2016,1,1,14,15,0.0,140.5,3.7,6.0,140.5,126.08,103.47
2016,1,1,14,30,0.0,134.0,3.6,6.0,134.0,119.92,98.38
2016,1,1,14,45,0.0,98.5,3.5,6.0,98.5,87.44,70.62
2016,1,1,15,0,0.0,63.0,3.4,6.0,63.0,55.67,43.2
2016,1,1,15,15,0.0,57.0,3.2,6.0,57.0,50.34,38.66
2016,1,1,15,30,0.0,51.0,3.0,6.0,51.0,45.01,34.07
2016,1,1,15,45,0.0,45.0,2.8,6.0,45.0,39.69,29.46
2016,1,1,16,0,0.0,39.0,2.6,6.0,39.0,34.37,24.8
2016,1,1,16,15,0.0,32.0,2.35,5.5,32.0,28.18,19.35
2016,1,1,16,30,0.0,25.0,2.1,5.0,25.0,22.0,13.83
2016,1,1,16,45,0.0,18.5,1.85,5.0,18.5,16.26,8.61
2016,1,1,17,0,0.0,12.0,1.6,5.0,12.0,10.54,3.78
2016,1,1,17,15,0.0,7.0,1.55,4.5,7.0,6.14,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.82,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,4.5,8.0,7.28,0.0
2016,1,2,8,0,0.0,16.0,0.8,5.0,16.0,14.07,5.45
2016,1,2,8,15,0.0,29.0,0.8,5.0,29.0,25.56,16.43
2016,1,2,8,30,0.0,42.0,0.8,5.0,42.0,37.3,27.13
2016,1,2,8,45,0.0,56.0,0.85,5.0,56.0,51.14,39.59
2016,1,2,9,0,0.0,70.0,0.9,5.0,70.0,64.83,51.77
2016,1,2,9,15,0.0,83.5,0.85,5.0,83.5,77.87,63.19
2016,1,2,9,30,0.0,97.0,0.8,5.0,97.0,90.87,74.42
2016,1,2,9,45,101.5,138.5,0.8,5.5,181.5,250.5,213.48
2016,1,2,10,0,203.0,180.0,0.8,6.0,266.0,391.56,329.01
2016,1,2,10,15,136.5,194.0,0.8,6.0,254.0,349.11,290.95
2016,1,2,10,30,70.0,208.0,0.8,6.0,242.0,287.87,239.0
2016,1,2,10,45,55.0,213.0,0.8,6.0,240.5,276.77,229.37
2016,1,2,11,0,40.0,218.0,0.8,6.0,239.0,265.84,219.55
2016,1,2,11,15,28.5,213.5,0.8,6.0,229.0,246.92,203.46
2016,1,2,11,30,17.0,209.0,0.8,6.0,219.0,214.21,176.12
2016,1,2,11,45,14.0,207.0,0.8,6.5,215.5,207.95,170.55
2016,1,2,12,0,11.0,205.0,0.8,7.0,212.0,201.99,165.13
2016,1,2,12,15,5.5,123.5,0.85,7.0,127.0,115.82,93.51
2016,1,2,12,30,0.0,42.0,0.9,7.0,42.0,37.12,26.51
2016,1,2,12,45,4.0,120.5,0.95,7.5,123.0,111.29,89.93
2016,1,2,13,0,8.0,199.0,1.0,8.0,204.0,189.76,154.91
2016,1,2,13,15,4.0,167.5,0.95,8.0,170.0,155.39,126.14
2016,1,2,13,30,0.0,136.0,0.9,8.0,136.0,122.28,98.61
2016,1,2,13,45,7.0,167.0,0.9,8.5,171.0,156.11,127.01
2016,1,2,14,0,14.0,198.0,0.9,9.0,206.0,189.54,154.48
2016,1,2,14,15,7.0,176.5,0.8,8.5,180.5,163.91,133.44
2016,1,2,14,30,0.0,155.0,0.7,8.0,155.0,139.34,113.36
2016,1,2,14,45,0.0,129.0,0.6,8.0,129.0,115.17,93.32
2016,1,2,15,0,0.0,103.0,0.5,8.0,103.0,91.45,73.45
2016,1,2,15,15,0.0,93.5,0.4,7.5,93.5,82.85,66.45
2016,1,2,15,30,0.0,84.0,0.3,7.0,84.0,74.31,59.38
2016,1,2,15,45,0.0,74.0,0.25,7.0,74.0,65.39,51.79
2016,1,2,16,0,0.0,64.0,0.2,7.0,64.0,56.53,44.16
2016,1,2,16,15,0.0,53.0,0.2,6.5,53.0,46.8,35.72
2016,1,2,16,30,0.0,42.0,0.2,6.0,42.0,37.05,27.09
2016,1,2,16,45,0.0,31.5,0.2,6.0,31.5,27.76,18.69
2016,1,2,17,0,0.0,21.0,0.2,6.0,21.0,18.48,10.93
2016,1,2,17,15,0.0,12.5,0.25,5.5,12.5,10.98,2.95
2016,1,2,17,30,0.0,4.0,0.3,5.0,4.0,3.64,0.0
2016,1,2,17,45,0.0,2.0,0.4,5.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.5,15.0,2.65,4.5,28.5,107.73,0.0
2016,1,3,8,0,323.0,30.0,3.0,5.0,57.0,278.72,213.64
2016,1,3,8,15,426.0,40.0,3.0,5.5,101.5,372.23,313.25
2016,1,3,8,30,529.0,50.0,3.0,6.0,146.0,473.34,403.36
2016,1,3,8,45,307.0,79.5,3.05,6.5,139.0,360.72,309.84
2016,1,3,9,0,85.0,109.0,3.1,7.0,132.0,206.44,175.67
2016,1,3,9,15,95.0,127.5,3.1,7.5,157.5,236.71,201.86
2016,1,3,9,30,105.0,146.0,3.1,8.0,183.0,267.12,227.09
2016,1,3,9,45,145.0,164.0,3.15,9.0,221.5,322.39,272.93
2016,1,3,10,0,185.0,182.0,3.2,10.0,260.0,378.65,318.32
2016,1,3,10,15,181.5,198.5,3.15,10.5,280.5,394.91,329.63
2016,1,3,10,30,178.0,215.0,3.1,11.0,301.0,410.31,340.25
2016,1,3,10,45,154.0,229.0,3.05,11.5,306.5,403.15,332.19
2016,1,3,11,0,130.0,243.0,3.0,12.0,312.0,395.1,323.61
2016,1,3,11,15,97.5,246.5,2.95,12.5,299.5,349.1,284.98
2016,1,3,11,30,65.0,250.0,2.9,13.0,287.0,320.14,259.93
2016,1,3,11,45,119.0,264.5,2.9,13.5,334.0,397.65,322.17
2016,1,3,12,0,173.0,279.0,2.9,14.0,381.0,456.79,368.43
2016,1,3,12,15,186.5,281.0,2.9,14.0,392.0,464.12,373.85
2016,1,3,12,30,200.0,283.0,2.9,14.0,403.0,470.33,378.67
2016,1,3,12,45,559.0,186.0,2.9,14.0,519.0,675.42,542.92
2016,1,3,13,0,918.0,89.0,2.9,14.0,635.0,828.74,656.54
2016,1,3,13,15,915.0,88.5,2.9,14.0,625.0,795.39,631.37
2016,1,3,13,30,912.0,88.0,2.9,14.0,615.0,759.21,605.64
2016,1,3,13,45,909.0,85.5,2.95,14.5,597.0,718.19,574.88
2016,1,3,14,0,906.0,83.0,3.0,15.0,579.0,674.72,540.4
2016,1,3,14,15,896.0,81.5,3.0,15.0,553.0,625.87,501.81
2016,1,3,14,30,886.0,80.0,3.0,15.0,527.0,577.65,462.65
2016,1,3,14,45,873.5,77.5,3.0,15.0,494.0,523.16,417.56
2016,1,3,15,0,861.0,75.0,3.0,15.0,461.0,467.99,370.6
2016,1,3,15,15,839.5,72.0,2.75,14.5,421.5,408.38,318.99
2016,1,3,15,30,818.0,69.0,2.5,14.0,382.0,349.62,266.76
2016,1,3,15,45,792.0,64.5,2.3,13.5,338.5,289.28,212.46
2016,1,3,16,0,766.0,60.0,2.1,13.0,295.0,230.95,159.63
2016,1,3,16,15,719.0,55.0,1.9,12.0,247.0,170.98,108.03
2016,1,3,16,30,672.0,50.0,1.7,11.0,199.0,116.11,64.93
2016,1,3,16,45,600.0,42.5,1.5,10.0,151.5,63.2,32.68
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,30.72,21.5
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,21.78,11.48
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,12.73,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.5,12.5,2.65,1.5,32.5,146.64,0.0
2016,1,4,8,0,465.0,25.0,3.0,2.0,65.0,353.08,273.04
2016,1,4,8,15,565.5,32.5,2.95,2.5,112.5,448.59,380.19
2016,1,4,8,30,666.0,40.0,2.9,3.0,160.0,550.55,470.08
2016,1,4,8,45,723.5,45.0,2.9,4.0,210.0,622.93,530.35
2016,1,4,9,0,781.0,50.0,2.9,5.0,260.0,696.68,588.28
2016,1,4,9,15,817.5,53.5,2.9,5.5,307.5,752.32,630.34
2016,1,4,9,30,854.0,57.0,2.9,6.0,355.0,798.99,663.9
2016,1,4,9,45,878.5,59.5,2.95,7.0,398.0,840.24,691.38
2016,1,4,10,0,903.0,62.0,3.0,8.0,441.0,879.31,716.46
2016,1,4,10,15,919.5,63.5,2.95,8.5,478.0,907.35,733.47
2016,1,4,10,30,936.0,65.0,2.9,9.0,515.0,932.31,748.05
2016,1,4,10,45,946.5,67.0,2.9,9.5,545.5,949.15,757.13
2016,1,4,11,0,957.0,69.0,2.9,10.0,576.0,962.35,763.7
2016,1,4,11,15,964.5,70.0,2.85,10.0,599.0,967.75,765.84
2016,1,4,11,30,972.0,71.0,2.8,10.0,622.0,969.28,765.48
2016,1,4,11,45,973.0,73.0,2.75,10.5,636.0,962.34,757.96
2016,1,4,12,0,974.0,75.0,2.7,11.0,650.0,951.52,748.01
2016,1,4,12,15,975.5,75.5,2.65,11.0,656.0,935.51,736.0
2016,1,4,12,30,977.0,76.0,2.6,11.0,662.0,915.75,721.55
2016,1,4,12,45,974.5,76.5,2.6,11.5,659.0,889.06,701.47
2016,1,4,13,0,972.0,77.0,2.6,12.0,656.0,859.0,679.14
2016,1,4,13,15,968.0,76.5,2.6,12.0,645.0,823.45,654.13
2016,1,4,13,30,964.0,76.0,2.6,12.0,634.0,784.94,626.9
2016,1,4,13,45,956.0,75.0,2.6,12.5,614.5,740.39,593.95
2016,1,4,14,0,948.0,74.0,2.6,13.0,595.0,693.6,556.93
2016,1,4,14,15,937.5,73.0,2.6,12.5,568.0,643.3,518.27
2016,1,4,14,30,927.0,72.0,2.6,12.0,541.0,591.46,477.19
2016,1,4,14,45,910.0,70.5,2.6,12.0,506.5,534.54,429.98
2016,1,4,15,0,893.0,69.0,2.6,12.0,472.0,477.25,381.05
2016,1,4,15,15,871.5,66.5,2.45,11.5,431.5,417.22,328.81
2016,1,4,15,30,850.0,64.0,2.3,11.0,391.0,357.26,275.16
2016,1,4,15,45,818.5,61.0,2.15,11.0,346.0,295.05,218.44
2016,1,4,16,0,787.0,58.0,2.0,11.0,301.0,235.38,163.82
2016,1,4,16,15,739.5,53.0,1.8,10.0,252.5,174.01,110.54
2016,1,4,16,30,692.0,48.0,1.6,9.0,204.0,117.75,65.81
2016,1,4,16,45,615.0,41.5,1.45,8.0,155.0,64.17,32.85
2016,1,4,17,0,538.0,35.0,1.3,7.0,106.0,30.64,21.67
2016,1,4,17,15,393.5,24.5,1.35,6.5,64.5,21.7,11.85
2016,1,4,17,30,249.0,14.0,1.4,6.0,23.0,12.73,0.0
2016,1,4,17,45,124.5,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,158.0,14.5,2.95,1.5,28.0,105.0,0.0
2016,1,5,8,0,316.0,29.0,3.1,2.0,56.0,273.01,210.52
2016,1,5,8,15,419.5,39.5,3.1,2.5,100.5,366.79,312.05
2016,1,5,8,30,523.0,50.0,3.1,3.0,145.0,468.58,403.86
2016,1,5,8,45,585.0,57.5,3.1,3.5,192.0,542.2,467.13
2016,1,5,9,0,647.0,65.0,3.1,4.0,239.0,618.04,529.19
2016,1,5,9,15,688.0,70.0,3.0,4.0,284.5,675.27,574.35
2016,1,5,9,30,729.0,75.0,2.9,4.0,330.0,732.19,617.62
2016,1,5,9,45,755.5,79.5,2.85,4.5,371.0,769.6,643.61
2016,1,5,10,0,782.0,84.0,2.8,5.0,412.0,811.15,672.14
2016,1,5,10,15,801.5,86.5,2.75,5.0,448.0,841.77,693.0
2016,1,5,10,30,821.0,89.0,2.7,5.0,484.0,869.57,711.59
2016,1,5,10,45,835.5,91.0,2.65,5.5,514.0,889.18,722.73
2016,1,5,11,0,850.0,93.0,2.6,6.0,544.0,905.47,731.47
2016,1,5,11,15,859.5,94.0,2.6,6.5,566.0,912.54,734.04
2016,1,5,11,30,869.0,95.0,2.6,7.0,588.0,916.02,734.26
2016,1,5,11,45,567.5,183.0,2.6,8.0,508.0,736.41,598.27
2016,1,5,12,0,266.0,271.0,2.6,9.0,428.0,545.22,443.85
2016,1,5,12,15,587.0,179.5,2.6,9.5,531.0,725.98,589.61
2016,1,5,12,30,908.0,88.0,2.6,10.0,634.0,873.31,695.79
2016,1,5,12,45,681.0,160.0,2.6,10.5,569.0,755.23,606.93
2016,1,5,13,0,454.0,232.0,2.6,11.0,504.0,623.87,503.26
2016,1,5,13,15,427.0,234.5,2.6,11.0,487.0,587.36,475.58
2016,1,5,13,30,400.0,237.0,2.6,11.0,470.0,540.56,439.27
2016,1,5,13,45,481.0,206.0,2.6,11.5,477.0,555.69,451.32
2016,1,5,14,0,562.0,175.0,2.6,12.0,484.0,552.66,448.62
2016,1,5,14,15,316.5,199.0,2.55,12.0,371.5,392.5,320.06
2016,1,5,14,30,71.0,223.0,2.5,12.0,259.0,249.12,202.52
2016,1,5,14,45,35.5,182.5,2.5,12.0,200.5,187.04,151.98
2016,1,5,15,0,0.0,142.0,2.5,12.0,142.0,126.78,102.11
2016,1,5,15,15,0.0,129.5,2.35,11.5,129.5,115.14,92.81
2016,1,5,15,30,0.0,117.0,2.2,11.0,117.0,103.61,83.43
2016,1,5,15,45,0.0,102.5,2.05,11.0,102.5,90.42,72.37
2016,1,5,16,0,0.0,88.0,1.9,11.0,88.0,77.38,61.3
2016,1,5,16,15,0.0,73.5,1.8,10.5,73.5,64.47,50.3
2016,1,5,16,30,0.0,59.0,1.7,10.0,59.0,51.69,39.22
2016,1,5,16,45,0.0,44.0,1.65,9.5,44.0,38.68,27.75
2016,1,5,17,0,0.0,29.0,1.6,9.0,29.0,25.56,17.04
2016,1,5,17,15,0.0,17.5,1.75,8.5,17.5,15.4,6.87
2016,1,5,17,30,0.0,6.0,1.9,8.0,6.0,5.46,0.0
2016,1,5,17,45,0.0,3.0,2.05,8.0,3.0,2.73,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,66.53,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,193.43,145.34
2016,1,6,8,15,273.5,49.0,2.55,6.0,90.0,280.87,235.52
2016,1,6,8,30,371.0,64.0,2.6,6.0,131.0,376.87,321.77
2016,1,6,8,45,427.5,76.5,2.65,6.5,175.0,445.62,381.68
2016,1,6,9,0,484.0,89.0,2.7,7.0,219.0,517.16,441.49
2016,1,6,9,15,530.0,97.0,2.65,7.0,262.5,576.23,489.08
2016,1,6,9,30,576.0,105.0,2.6,7.0,306.0,641.33,539.59
2016,1,6,9,45,603.0,112.5,2.6,7.5,345.5,685.69,571.69
2016,1,6,10,0,630.0,120.0,2.6,8.0,385.0,728.47,601.91
2016,1,6,10,15,315.0,88.0,2.6,8.0,220.5,406.83,345.48
2016,1,6,10,30,0.0,56.0,2.6,8.0,56.0,49.48,37.16
2016,1,6,10,45,0.0,71.5,2.65,8.5,71.5,63.25,49.09
2016,1,6,11,0,0.0,87.0,2.7,9.0,87.0,77.05,60.69
2016,1,6,11,15,0.0,100.5,2.7,9.0,100.5,89.71,71.34
2016,1,6,11,30,0.0,114.0,2.7,9.0,114.0,102.48,82.05
2016,1,6,11,45,0.0,127.5,2.7,9.5,127.5,115.29,92.57
2016,1,6,12,0,0.0,141.0,2.7,10.0,141.0,128.12,103.05
2016,1,6,12,15,0.0,76.5,2.65,10.0,76.5,67.75,52.18
2016,1,6,12,30,0.0,12.0,2.6,10.0,12.0,10.59,3.44
2016,1,6,12,45,0.0,22.5,2.55,10.5,22.5,19.87,11.39
2016,1,6,13,0,0.0,33.0,2.5,11.0,33.0,29.15,19.29
2016,1,6,13,15,0.0,62.5,2.45,11.0,62.5,55.3,41.55
2016,1,6,13,30,0.0,92.0,2.4,11.0,92.0,81.55,63.76
2016,1,6,13,45,0.0,114.0,2.35,11.0,114.0,101.71,80.76
2016,1,6,14,0,0.0,136.0,2.3,11.0,136.0,121.98,97.82
2016,1,6,14,15,0.0,110.0,2.3,11.0,110.0,97.94,77.77
2016,1,6,14,30,0.0,84.0,2.3,11.0,84.0,74.37,58.0
2016,1,6,14,45,187.0,130.5,2.3,11.0,215.5,224.38,184.79
2016,1,6,15,0,374.0,177.0,2.3,11.0,347.0,342.07,278.27
2016,1,6,15,15,204.5,166.0,2.1,11.0,258.0,236.85,191.63
2016,1,6,15,30,35.0,155.0,1.9,11.0,169.0,151.76,123.05
2016,1,6,15,45,27.0,138.0,1.75,11.0,148.0,130.75,105.67
2016,1,6,16,0,19.0,121.0,1.6,11.0,127.0,110.07,88.35
2016,1,6,16,15,12.0,102.0,1.35,10.5,105.5,90.46,71.99
2016,1,6,16,30,5.0,83.0,1.1,10.0,84.0,71.92,56.36
2016,1,6,16,45,2.5,63.0,0.85,10.0,63.5,53.95,40.71
2016,1,6,17,0,0.0,43.0,0.6,10.0,43.0,36.88,27.01
2016,1,6,17,15,0.0,26.0,0.55,10.0,26.0,22.71,12.98
2016,1,6,17,30,0.0,9.0,0.5,10.0,9.0,7.91,0.0
2016,1,6,17,45,0.0,4.5,0.5,10.0,4.5,4.09,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,178.0,14.0,2.2,7.5,29.0,115.9,0.0
2016,1,7,8,0,356.0,28.0,2.3,8.0,58.0,296.62,222.65
2016,1,7,8,15,461.0,37.0,2.35,8.0,103.0,391.04,324.7
2016,1,7,8,30,566.0,46.0,2.4,8.0,148.0,493.5,415.1
2016,1,7,8,45,629.0,52.0,2.5,8.5,196.0,567.23,476.8
2016,1,7,9,0,692.0,58.0,2.6,9.0,244.0,637.38,532.85
2016,1,7,9,15,442.0,101.5,2.6,9.5,228.5,511.45,431.33
2016,1,7,9,30,192.0,145.0,2.6,10.0,213.0,337.8,285.03
2016,1,7,9,45,514.0,107.0,2.65,11.0,317.0,596.33,497.8
2016,1,7,10,0,836.0,69.0,2.7,12.0,421.0,840.03,677.46
2016,1,7,10,15,854.5,71.0,2.65,13.0,458.0,870.01,692.57
2016,1,7,10,30,873.0,73.0,2.6,14.0,495.0,888.13,700.83
2016,1,7,10,45,890.0,73.0,2.6,15.0,525.5,908.02,710.76
2016,1,7,11,0,907.0,73.0,2.6,16.0,556.0,924.63,718.31
2016,1,7,11,15,916.0,74.0,2.7,16.5,579.5,931.73,721.54
2016,1,7,11,30,925.0,75.0,2.8,17.0,603.0,935.14,722.43
2016,1,7,11,45,932.5,75.5,2.95,18.0,618.5,932.81,718.55
2016,1,7,12,0,940.0,76.0,3.1,19.0,634.0,926.68,712.2
2016,1,7,12,15,943.0,76.0,3.1,19.5,641.0,912.21,700.51
2016,1,7,12,30,946.0,76.0,3.1,20.0,648.0,894.06,686.52
2016,1,7,12,45,949.5,74.5,3.15,20.5,647.0,870.94,669.57
2016,1,7,13,0,953.0,73.0,3.2,21.0,646.0,844.27,650.25
2016,1,7,13,15,950.0,72.5,3.2,21.0,636.0,810.32,626.79
2016,1,7,13,30,947.0,72.0,3.2,21.0,626.0,773.4,601.18
2016,1,7,13,45,943.0,70.5,3.2,21.0,608.5,731.88,572.1
2016,1,7,14,0,939.0,69.0,3.2,21.0,591.0,687.83,539.3
2016,1,7,14,15,929.5,68.0,3.1,20.5,565.0,638.68,501.95
2016,1,7,14,30,920.0,67.0,3.0,20.0,539.0,587.89,462.32
2016,1,7,14,45,906.0,65.5,2.95,20.0,505.5,532.9,417.62
2016,1,7,15,0,892.0,64.0,2.9,20.0,472.0,477.23,371.1
2016,1,7,15,15,872.0,61.5,2.5,19.5,433.0,417.73,320.29
2016,1,7,15,30,852.0,59.0,2.1,19.0,394.0,358.77,268.62
2016,1,7,15,45,823.0,56.0,1.75,18.5,349.5,296.6,213.76
2016,1,7,16,0,794.0,53.0,1.4,18.0,305.0,237.12,160.84
2016,1,7,16,15,749.5,49.5,1.35,17.0,257.0,177.01,109.77
2016,1,7,16,30,705.0,46.0,1.3,16.0,209.0,121.58,66.25
2016,1,7,16,45,632.0,40.0,1.3,15.0,161.0,67.34,32.6
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,29.44,20.08
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.5,21.97,12.32
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,14.34,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,7.28,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,100.0,15.5,2.3,7.5,24.0,72.0,0.0
2016,1,8,8,0,200.0,31.0,2.4,8.0,48.0,202.73,151.3
2016,1,8,8,15,267.0,46.5,2.3,8.5,85.5,272.34,226.16
2016,1,8,8,30,334.0,62.0,2.2,9.0,123.0,347.6,293.42
2016,1,8,8,45,372.5,76.5,2.15,9.5,162.5,404.63,342.66
2016,1,8,9,0,411.0,91.0,2.1,10.0,202.0,463.21,390.96
2016,1,8,9,15,453.0,98.5,2.35,10.5,241.0,516.33,434.26
2016,1,8,9,30,495.0,106.0,2.6,11.0,280.0,570.34,476.76
2016,1,8,9,45,650.0,92.5,2.85,12.0,349.5,702.81,577.24
2016,1,8,10,0,805.0,79.0,3.1,13.0,419.0,826.18,666.38
2016,1,8,10,15,825.0,81.5,3.25,13.5,456.0,857.86,686.76
2016,1,8,10,30,845.0,84.0,3.4,14.0,493.0,886.68,705.62
2016,1,8,10,45,507.0,165.5,3.55,15.0,415.5,680.7,549.46
2016,1,8,11,0,169.0,247.0,3.7,16.0,338.0,435.74,351.55
2016,1,8,11,15,256.0,246.5,3.7,16.5,390.0,527.0,424.15
2016,1,8,11,30,343.0,246.0,3.7,17.0,442.0,599.88,479.84
2016,1,8,11,45,171.5,129.5,3.7,17.5,227.5,303.67,247.01
2016,1,8,12,0,0.0,13.0,3.7,18.0,13.0,11.47,3.89
2016,1,8,12,15,19.5,133.5,3.6,18.0,145.5,144.85,114.52
2016,1,8,12,30,39.0,254.0,3.5,18.0,278.0,288.47,229.42
2016,1,8,12,45,21.0,217.5,3.45,18.5,230.5,219.56,173.54
2016,1,8,13,0,3.0,181.0,3.4,19.0,183.0,168.03,131.61
2016,1,8,13,15,309.0,177.0,3.25,19.0,359.0,426.36,343.24
2016,1,8,13,30,615.0,173.0,3.1,19.0,535.0,649.18,513.65
2016,1,8,13,45,391.5,217.5,3.0,19.5,445.5,497.98,394.1
2016,1,8,14,0,168.0,262.0,2.9,20.0,356.0,370.21,292.12
2016,1,8,14,15,259.0,237.5,2.7,20.0,375.0,398.35,315.08
2016,1,8,14,30,350.0,213.0,2.5,20.0,394.0,409.1,323.11
2016,1,8,14,45,597.5,146.5,2.3,20.0,432.0,460.55,361.46
2016,1,8,15,0,845.0,80.0,2.1,20.0,470.0,474.81,367.87
2016,1,8,15,15,823.5,77.0,1.75,19.5,430.5,415.8,317.71
2016,1,8,15,30,802.0,74.0,1.4,19.0,391.0,357.64,267.41
2016,1,8,15,45,777.5,69.0,1.1,18.5,348.0,297.81,215.06
2016,1,8,16,0,753.0,64.0,0.8,18.0,305.0,239.81,163.86
2016,1,8,16,15,705.5,59.0,0.75,17.0,257.0,179.92,113.69
2016,1,8,16,30,658.0,54.0,0.7,16.0,209.0,125.18,70.98
2016,1,8,16,45,588.5,46.5,0.7,15.5,161.0,69.78,35.4
2016,1,8,17,0,519.0,39.0,0.7,15.0,113.0,31.2,21.56
2016,1,8,17,15,259.5,34.0,0.7,14.5,71.0,26.63,16.28
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,23.29,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.19,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,175.0,14.5,6.05,4.5,29.0,114.42,0.0
2016,1,9,8,0,350.0,29.0,6.4,5.0,58.0,293.35,224.63
2016,1,9,8,15,457.0,38.5,6.55,5.0,104.0,389.79,332.12
2016,1,9,8,30,564.0,48.0,6.7,5.0,150.0,494.32,428.83
2016,1,9,8,45,633.5,53.5,6.85,5.5,199.5,572.42,497.8
2016,1,9,9,0,703.0,59.0,7.0,6.0,249.0,647.06,561.08
2016,1,9,9,15,743.5,63.5,7.0,6.0,296.0,705.84,609.73
2016,1,9,9,30,784.0,68.0,7.0,6.0,343.0,763.97,656.37
2016,1,9,9,45,815.0,70.5,7.05,6.5,386.5,810.38,691.35
2016,1,9,10,0,846.0,73.0,7.1,7.0,430.0,854.83,724.03
2016,1,9,10,15,864.5,75.5,7.1,7.5,468.0,885.87,745.4
2016,1,9,10,30,883.0,78.0,7.1,8.0,506.0,913.91,764.22
2016,1,9,10,45,895.5,80.0,7.1,8.5,536.5,923.58,768.7
2016,1,9,11,0,908.0,82.0,7.1,9.0,567.0,938.78,777.61
2016,1,9,11,15,917.0,83.0,7.05,9.0,590.5,945.95,781.65
2016,1,9,11,30,926.0,84.0,7.0,9.0,614.0,949.43,783.05
2016,1,9,11,45,930.0,85.5,6.95,9.0,629.5,945.23,778.8
2016,1,9,12,0,934.0,87.0,6.9,9.0,645.0,937.28,771.9
2016,1,9,12,15,936.5,87.5,6.85,9.0,652.0,923.08,760.43
2016,1,9,12,30,939.0,88.0,6.8,9.0,659.0,905.22,746.36
2016,1,9,12,45,640.0,177.0,6.75,9.5,565.5,743.92,618.56
2016,1,9,13,0,341.0,266.0,6.7,10.0,472.0,561.3,465.84
2016,1,9,13,15,270.5,272.0,6.65,10.0,434.0,499.39,414.67
2016,1,9,13,30,200.0,278.0,6.6,10.0,396.0,429.8,356.76
2016,1,9,13,45,296.0,253.0,6.55,10.0,422.0,469.61,390.97
2016,1,9,14,0,392.0,228.0,6.5,10.0,448.0,490.55,409.01
2016,1,9,14,15,349.5,225.0,6.45,9.5,414.5,441.14,368.17
2016,1,9,14,30,307.0,222.0,6.4,9.0,381.0,394.63,329.47
2016,1,9,14,45,299.0,208.0,6.4,9.0,355.0,358.33,298.6
2016,1,9,15,0,291.0,194.0,6.4,9.0,329.0,322.49,267.62
2016,1,9,15,15,553.5,133.5,6.25,8.5,363.5,358.32,293.72
2016,1,9,15,30,816.0,73.0,6.1,8.0,398.0,363.26,289.14
2016,1,9,15,45,781.0,70.0,6.0,8.0,352.5,301.44,231.18
2016,1,9,16,0,746.0,67.0,5.9,8.0,307.0,242.6,175.97
2016,1,9,16,15,698.5,62.0,5.55,7.5,259.0,182.98,122.38
2016,1,9,16,30,651.0,57.0,5.2,7.0,211.0,126.12,75.09
2016,1,9,16,45,574.0,49.5,4.9,6.5,163.0,72.83,39.5
2016,1,9,17,0,497.0,42.0,4.6,6.0,115.0,33.72,24.69
2016,1,9,17,15,248.5,36.0,4.35,5.5,72.5,28.16,18.41
2016,1,9,17,30,0.0,30.0,4.1,5.0,30.0,24.1,0.0
2016,1,9,17,45,0.0,15.0,3.9,4.5,15.0,13.64,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,188.0,14.5,2.7,-0.5,30.5,121.86,0.0
2016,1,10,8,0,376.0,29.0,3.0,0.0,61.0,309.39,239.57
2016,1,10,8,15,482.0,38.5,3.1,0.5,107.5,406.26,347.32
2016,1,10,8,30,588.0,48.0,3.2,1.0,154.0,511.13,442.12
2016,1,10,8,45,651.5,54.5,3.3,1.5,204.0,587.06,507.63
2016,1,10,9,0,715.0,61.0,3.4,2.0,254.0,658.69,566.61
2016,1,10,9,15,755.0,65.5,3.35,2.5,302.0,717.66,612.36
2016,1,10,9,30,795.0,70.0,3.3,3.0,350.0,775.84,655.64
2016,1,10,9,45,823.0,73.0,3.25,3.5,393.5,820.75,687.19
2016,1,10,10,0,851.0,76.0,3.2,4.0,437.0,863.53,716.32
2016,1,10,10,15,870.0,79.0,3.05,4.5,475.0,895.85,736.22
2016,1,10,10,30,889.0,82.0,2.9,5.0,513.0,925.15,753.48
2016,1,10,10,45,902.5,83.5,2.8,5.5,544.5,944.29,763.46
2016,1,10,11,0,916.0,85.0,2.7,6.0,576.0,950.78,764.34
2016,1,10,11,15,924.5,86.5,2.55,6.0,599.5,958.18,766.96
2016,1,10,11,30,933.0,88.0,2.4,6.0,623.0,961.83,766.96
2016,1,10,11,45,935.5,89.5,2.3,6.5,638.0,956.26,759.73
2016,1,10,12,0,938.0,91.0,2.2,7.0,653.0,946.93,750.13
2016,1,10,12,15,940.0,91.5,2.1,7.0,660.0,932.25,738.33
2016,1,10,12,30,942.0,92.0,2.0,7.0,667.0,913.92,724.16
2016,1,10,12,45,941.0,92.0,1.9,7.5,665.0,888.94,704.19
2016,1,10,13,0,940.0,92.0,1.8,8.0,663.0,860.61,682.08
2016,1,10,13,15,936.0,91.5,1.7,8.0,652.5,826.2,656.97
2016,1,10,13,30,932.0,91.0,1.6,8.0,642.0,788.9,629.83
2016,1,10,13,45,923.0,90.5,1.55,8.5,623.0,745.41,597.58
2016,1,10,14,0,914.0,90.0,1.5,9.0,604.0,703.54,564.18
2016,1,10,14,15,903.0,88.5,1.5,8.5,577.5,653.05,526.14
2016,1,10,14,30,892.0,87.0,1.5,8.0,551.0,601.11,485.83
2016,1,10,14,45,878.0,84.0,1.5,8.0,517.5,544.91,440.05
2016,1,10,15,0,864.0,81.0,1.5,8.0,484.0,488.14,392.33
2016,1,10,15,15,842.0,78.0,1.45,8.0,444.0,427.81,340.1
2016,1,10,15,30,820.0,75.0,1.4,8.0,404.0,368.34,287.11
2016,1,10,15,45,788.0,71.5,1.4,8.0,359.0,306.58,231.46
2016,1,10,16,0,756.0,68.0,1.4,8.0,314.0,247.46,177.52
2016,1,10,16,15,709.5,62.5,1.25,7.0,265.5,186.82,124.3
2016,1,10,16,30,663.0,57.0,1.1,6.0,217.0,128.82,76.64
2016,1,10,16,45,586.5,50.0,1.0,5.5,168.0,75.1,40.77
2016,1,10,17,0,510.0,43.0,0.9,5.0,119.0,34.53,25.63
2016,1,10,17,15,255.0,38.0,0.95,4.5,76.0,29.71,20.08
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,26.17,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,15.01,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,165.5,14.5,1.1,0.5,29.0,108.77,0.0
2016,1,11,8,0,331.0,29.0,1.2,1.0,58.0,281.22,215.78
2016,1,11,8,15,437.0,39.5,1.25,1.5,103.0,377.34,318.47
2016,1,11,8,30,543.0,50.0,1.3,2.0,148.0,481.77,410.56
2016,1,11,8,45,447.0,74.0,1.4,3.0,170.5,456.15,390.86
2016,1,11,9,0,351.0,98.0,1.5,4.0,193.0,425.96,365.39
2016,1,11,9,15,385.5,108.5,1.5,4.5,230.0,475.28,406.05
2016,1,11,9,30,420.0,119.0,1.5,5.0,267.0,525.23,445.16
2016,1,11,9,45,413.0,140.0,1.55,6.0,300.5,552.9,463.92
2016,1,11,10,0,406.0,161.0,1.6,7.0,334.0,578.01,480.31
2016,1,11,10,15,624.5,125.0,1.55,7.0,416.5,739.97,604.56
2016,1,11,10,30,843.0,89.0,1.5,7.0,499.0,893.19,712.13
2016,1,11,10,45,854.5,92.0,1.5,7.5,529.5,912.13,720.79
2016,1,11,11,0,866.0,95.0,1.5,8.0,560.0,927.64,728.82
2016,1,11,11,15,875.0,96.5,1.45,8.5,583.5,935.48,730.89
2016,1,11,11,30,884.0,98.0,1.4,9.0,607.0,939.66,730.64
2016,1,11,11,45,533.5,192.0,1.4,9.5,501.0,720.72,572.44
2016,1,11,12,0,183.0,286.0,1.4,10.0,395.0,475.04,381.07
2016,1,11,12,15,173.5,289.5,1.4,10.0,394.5,464.12,374.01
2016,1,11,12,30,164.0,293.0,1.4,10.0,394.0,452.92,364.92
2016,1,11,12,45,206.5,289.0,1.45,10.5,415.5,476.09,383.28
2016,1,11,13,0,249.0,285.0,1.5,11.0,437.0,496.54,399.07
2016,1,11,13,15,385.0,246.5,1.5,11.0,477.0,560.82,450.47
2016,1,11,13,30,521.0,208.0,1.5,11.0,517.0,615.11,492.65
2016,1,11,13,45,297.5,231.0,1.5,11.0,406.5,448.91,362.4
2016,1,11,14,0,74.0,254.0,1.5,11.0,296.0,292.37,236.4
2016,1,11,14,15,186.0,240.0,1.45,11.0,339.0,349.51,284.3
2016,1,11,14,30,298.0,226.0,1.4,11.0,382.0,394.69,319.98
