Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,213.0,15.0,4.75,1.5,35.0,163.11,0.0
2016,1,22,8,0,426.0,30.0,5.0,2.0,70.0,340.93,275.12
2016,1,22,8,15,527.5,38.5,5.3,2.5,119.0,436.5,375.68
2016,1,22,8,30,629.0,47.0,5.6,3.0,168.0,532.4,463.5
2016,1,22,8,45,689.5,52.5,5.9,3.5,219.5,608.6,530.43
2016,1,22,9,0,750.0,58.0,6.2,4.0,271.0,686.4,595.91
2016,1,22,9,15,788.0,62.5,6.25,4.5,321.0,745.85,643.29
2016,1,22,9,30,826.0,67.0,6.3,5.0,371.0,804.55,688.47
2016,1,22,9,45,854.0,69.0,6.35,5.5,416.5,850.16,722.01
2016,1,22,10,0,882.0,71.0,6.4,6.0,462.0,893.63,753.2
2016,1,22,10,15,900.0,73.5,6.35,6.5,501.5,917.23,767.95
2016,1,22,10,30,918.0,76.0,6.3,7.0,541.0,946.61,787.07
2016,1,22,10,45,932.5,77.0,6.3,7.5,574.5,967.55,799.83
2016,1,22,11,0,947.0,78.0,6.3,8.0,608.0,984.95,809.97
2016,1,22,11,15,955.5,79.0,6.2,8.0,633.5,993.03,814.08
2016,1,22,11,30,964.0,80.0,6.1,8.0,659.0,997.21,815.46
2016,1,22,11,45,967.5,81.5,6.1,8.5,675.5,993.43,810.2
2016,1,22,12,0,971.0,83.0,6.1,9.0,692.0,985.66,802.22
2016,1,22,12,15,973.5,83.5,6.05,9.0,700.5,971.87,791.16
2016,1,22,12,30,976.0,84.0,6.0,9.0,709.0,954.19,777.4
2016,1,22,12,45,977.0,83.5,6.0,9.5,709.0,930.26,757.99
2016,1,22,13,0,978.0,83.0,6.0,10.0,709.0,902.68,736.02
2016,1,22,13,15,975.0,82.5,5.9,10.0,700.0,868.39,709.94
2016,1,22,13,30,972.0,82.0,5.8,10.0,691.0,830.94,681.5
2016,1,22,13,45,967.5,81.0,5.75,10.5,673.0,788.86,648.51
2016,1,22,14,0,963.0,80.0,5.7,11.0,655.0,744.09,613.1
2016,1,22,14,15,954.0,78.5,5.6,11.0,629.0,693.45,571.64
2016,1,22,14,30,945.0,77.0,5.5,11.0,603.0,640.96,527.88
2016,1,22,14,45,930.5,76.0,5.45,11.0,569.5,584.42,479.99
2016,1,22,15,0,916.0,75.0,5.4,11.0,536.0,527.08,430.2
2016,1,22,15,15,897.5,72.5,5.25,10.5,495.5,465.98,376.61
2016,1,22,15,30,879.0,70.0,5.1,10.0,455.0,404.72,321.36
2016,1,22,15,45,854.0,66.5,4.95,10.0,409.5,340.82,262.25
2016,1,22,16,0,829.0,63.0,4.8,10.0,364.0,278.6,203.99
2016,1,22,16,15,790.0,59.0,4.25,9.0,314.0,215.08,146.33
2016,1,22,16,30,751.0,55.0,3.7,8.0,264.0,155.55,94.97
2016,1,22,16,45,691.0,49.5,3.2,7.5,212.5,97.3,52.27
2016,1,22,17,0,631.0,44.0,2.7,7.0,161.0,46.29,28.3
2016,1,22,17,15,526.0,35.5,2.5,6.0,112.5,30.91,22.08
2016,1,22,17,30,421.0,27.0,2.3,5.0,64.0,24.16,14.28
2016,1,22,17,45,210.5,13.5,2.1,4.5,32.0,12.28,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,217.5,14.0,1.25,0.5,35.0,164.68,0.0
2016,1,23,8,0,435.0,28.0,1.4,1.0,70.0,335.04,269.4
2016,1,23,8,15,534.5,36.0,1.35,1.5,118.5,430.83,365.08
2016,1,23,8,30,634.0,44.0,1.3,2.0,167.0,533.18,452.69
2016,1,23,8,45,692.5,49.5,1.3,3.0,218.5,607.74,512.42
2016,1,23,9,0,751.0,55.0,1.3,4.0,270.0,684.01,570.05
2016,1,23,9,15,788.0,59.0,1.3,4.5,319.0,742.02,611.92
2016,1,23,9,30,825.0,63.0,1.3,5.0,368.0,799.29,651.63
2016,1,23,9,45,850.5,66.0,1.3,6.0,413.0,844.06,679.67
2016,1,23,10,0,876.0,69.0,1.3,7.0,458.0,877.85,699.14
2016,1,23,10,15,893.5,71.0,1.3,7.5,497.5,909.17,717.79
2016,1,23,10,30,911.0,73.0,1.3,8.0,537.0,937.51,734.14
2016,1,23,10,45,923.0,75.0,1.35,8.5,569.5,957.52,745.49
2016,1,23,11,0,935.0,77.0,1.4,9.0,602.0,973.95,754.55
2016,1,23,11,15,943.5,78.0,1.4,9.5,627.5,982.13,757.31
2016,1,23,11,30,952.0,79.0,1.4,10.0,653.0,986.45,757.73
2016,1,23,11,45,954.0,81.0,1.45,10.5,669.0,982.06,753.34
2016,1,23,12,0,956.0,83.0,1.5,11.0,685.0,973.76,746.59
2016,1,23,12,15,958.0,83.5,1.6,11.5,693.5,959.8,736.96
2016,1,23,12,30,960.0,84.0,1.7,12.0,702.0,942.03,724.84
2016,1,23,12,45,959.5,84.0,1.8,12.5,701.5,917.81,708.34
2016,1,23,13,0,959.0,84.0,1.9,13.0,701.0,890.06,689.41
2016,1,23,13,15,956.0,84.0,2.0,13.0,692.0,856.91,667.86
2016,1,23,13,30,953.0,84.0,2.1,13.0,683.0,820.64,643.89
2016,1,23,13,45,946.5,83.0,2.25,13.5,665.0,777.79,614.14
2016,1,23,14,0,940.0,82.0,2.4,14.0,647.0,732.48,581.82
2016,1,23,14,15,931.0,81.0,2.45,14.0,621.5,683.32,544.5
2016,1,23,14,30,922.0,80.0,2.5,14.0,596.0,632.34,504.77
2016,1,23,14,45,909.0,78.0,2.55,14.0,563.0,576.62,460.2
2016,1,23,15,0,896.0,76.0,2.6,14.0,530.0,520.02,413.5
2016,1,23,15,15,877.5,73.5,2.55,13.5,490.0,459.92,362.98
2016,1,23,15,30,859.0,71.0,2.5,13.0,450.0,399.68,310.66
2016,1,23,15,45,832.5,68.0,2.45,13.0,405.0,336.83,254.43
2016,1,23,16,0,806.0,65.0,2.4,13.0,360.0,275.84,198.95
2016,1,23,16,15,767.5,61.0,2.15,12.0,311.0,213.66,143.84
2016,1,23,16,30,729.0,57.0,1.9,11.0,262.0,155.43,94.5
2016,1,23,16,45,669.0,51.0,1.7,10.0,211.0,97.92,52.84
2016,1,23,17,0,609.0,45.0,1.5,9.0,160.0,47.66,28.87
2016,1,23,17,15,507.0,36.5,1.55,8.5,112.0,29.05,20.25
2016,1,23,17,30,405.0,28.0,1.6,8.0,64.0,22.9,13.34
2016,1,23,17,45,202.5,14.0,1.7,7.5,32.0,11.31,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,195.0,15.5,3.7,3.0,34.5,154.32,0.0
2016,1,24,8,0,390.0,31.0,4.0,4.0,69.0,319.7,257.83
2016,1,24,8,15,491.5,40.5,4.05,4.5,117.5,415.32,353.88
2016,1,24,8,30,593.0,50.0,4.1,5.0,166.0,518.74,445.75
2016,1,24,8,45,575.5,61.0,4.2,6.0,199.5,541.58,465.96
2016,1,24,9,0,558.0,72.0,4.3,7.0,233.0,561.22,481.67
2016,1,24,9,15,554.5,88.0,4.6,7.5,271.0,595.01,509.11
2016,1,24,9,30,551.0,104.0,4.9,8.0,309.0,626.05,533.34
2016,1,24,9,45,695.0,92.0,5.2,9.0,382.0,749.01,628.99
2016,1,24,10,0,839.0,80.0,5.5,10.0,455.0,869.14,718.94
2016,1,24,10,15,734.0,108.5,5.65,10.5,457.0,828.03,684.5
2016,1,24,10,30,629.0,137.0,5.8,11.0,459.0,773.51,640.48
2016,1,24,10,45,765.5,113.0,5.95,12.0,529.0,874.96,715.36
2016,1,24,11,0,902.0,89.0,6.1,13.0,599.0,969.1,782.1
2016,1,24,11,15,910.5,90.5,6.1,13.5,624.0,968.31,778.28
2016,1,24,11,30,919.0,92.0,6.1,14.0,649.0,973.22,779.37
2016,1,24,11,45,922.5,94.0,6.2,14.5,665.5,970.28,775.43
2016,1,24,12,0,926.0,96.0,6.3,15.0,682.0,963.51,768.91
2016,1,24,12,15,928.0,96.5,6.25,15.0,690.0,949.85,758.16
2016,1,24,12,30,930.0,97.0,6.2,15.0,698.0,932.5,744.89
2016,1,24,12,45,786.0,143.5,6.2,15.5,651.5,850.17,682.35
2016,1,24,13,0,642.0,190.0,6.2,16.0,605.0,755.91,609.19
2016,1,24,13,15,527.5,226.5,6.1,16.0,564.5,674.22,544.09
2016,1,24,13,30,413.0,263.0,6.0,16.0,524.0,590.97,477.23
2016,1,24,13,45,657.0,179.5,5.95,16.5,582.5,678.38,547.94
2016,1,24,14,0,901.0,96.0,5.9,17.0,641.0,726.54,586.24
2016,1,24,14,15,891.0,94.5,5.8,17.0,615.0,676.93,546.15
2016,1,24,14,30,881.0,93.0,5.7,17.0,589.0,625.72,504.44
2016,1,24,14,45,874.5,88.0,5.6,17.0,557.5,571.48,459.5
2016,1,24,15,0,868.0,83.0,5.5,17.0,526.0,515.89,412.34
2016,1,24,15,15,848.5,80.5,5.2,17.0,486.5,456.02,360.25
2016,1,24,15,30,829.0,78.0,4.9,17.0,447.0,396.64,307.43
2016,1,24,15,45,795.5,75.5,4.65,17.0,401.0,333.52,251.03
2016,1,24,16,0,762.0,73.0,4.4,17.0,355.0,273.12,196.5
2016,1,24,16,15,721.0,68.5,3.95,16.0,306.5,212.4,143.23
2016,1,24,16,30,680.0,64.0,3.5,15.0,258.0,153.41,93.81
2016,1,24,16,45,611.0,58.0,3.1,14.0,207.0,97.64,53.87
2016,1,24,17,0,542.0,52.0,2.7,13.0,156.0,50.22,30.77
2016,1,24,17,15,438.0,41.5,2.65,12.5,109.5,33.2,23.54
2016,1,24,17,30,334.0,31.0,2.6,12.0,63.0,25.45,15.38
2016,1,24,17,45,167.0,15.5,2.55,12.0,31.5,12.58,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,121.0,19.0,2.85,12.0,31.0,114.91,0.0
2016,1,25,8,0,242.0,38.0,3.1,13.0,62.0,236.99,184.72
2016,1,25,8,15,344.0,51.5,3.25,13.5,108.0,329.09,271.32
2016,1,25,8,30,446.0,65.0,3.4,14.0,154.0,431.08,359.33
2016,1,25,8,45,223.0,83.5,3.55,14.5,128.0,286.5,240.27
2016,1,25,9,0,0.0,102.0,3.7,15.0,102.0,101.77,80.78
2016,1,25,9,15,86.0,130.0,3.6,15.5,162.5,215.0,178.28
2016,1,25,9,30,172.0,158.0,3.5,16.0,223.0,337.4,279.55
2016,1,25,9,45,482.5,124.0,3.4,16.5,334.5,597.06,489.79
2016,1,25,10,0,793.0,90.0,3.3,17.0,446.0,841.48,668.4
2016,1,25,10,15,814.0,92.5,3.15,17.5,485.5,875.77,687.22
2016,1,25,10,30,835.0,95.0,3.0,18.0,525.0,907.25,705.25
2016,1,25,10,45,860.0,93.5,2.85,18.5,560.0,934.49,719.97
2016,1,25,11,0,885.0,92.0,2.7,19.0,595.0,958.38,732.16
2016,1,25,11,15,895.5,93.5,2.5,19.0,620.5,968.87,736.02
2016,1,25,11,30,906.0,95.0,2.3,19.0,646.0,966.25,731.11
2016,1,25,11,45,915.5,95.0,2.15,19.5,664.5,966.58,727.55
2016,1,25,12,0,925.0,95.0,2.0,20.0,683.0,963.06,721.48
2016,1,25,12,15,928.5,95.5,1.95,20.0,692.0,950.82,712.35
2016,1,25,12,30,932.0,96.0,1.9,20.0,701.0,934.82,700.98
2016,1,25,12,45,937.5,94.0,1.85,20.5,702.5,913.99,685.26
2016,1,25,13,0,943.0,92.0,1.8,21.0,704.0,889.44,667.26
2016,1,25,13,15,941.0,91.5,1.75,21.0,695.5,856.92,645.29
2016,1,25,13,30,939.0,91.0,1.7,21.0,687.0,821.25,621.25
2016,1,25,13,45,938.5,88.0,1.7,21.0,671.0,781.0,594.48
2016,1,25,14,0,938.0,85.0,1.7,21.0,655.0,737.87,565.25
2016,1,25,14,15,930.0,83.5,1.65,21.0,630.0,688.81,529.03
2016,1,25,14,30,922.0,82.0,1.6,21.0,605.0,637.84,490.59
2016,1,25,14,45,912.5,79.5,1.55,21.0,573.0,583.38,448.55
2016,1,25,15,0,903.0,77.0,1.5,21.0,541.0,527.68,404.29
2016,1,25,15,15,885.5,74.5,1.35,20.5,501.0,467.48,355.53
2016,1,25,15,30,868.0,72.0,1.2,20.0,461.0,407.0,305.01
2016,1,25,15,45,843.5,68.5,1.1,20.0,416.0,343.59,250.6
2016,1,25,16,0,819.0,65.0,1.0,20.0,371.0,281.81,196.6
2016,1,25,16,15,781.5,61.0,1.0,19.0,321.5,218.83,143.02
2016,1,25,16,30,744.0,57.0,1.0,18.0,272.0,159.65,94.46
2016,1,25,16,45,680.5,52.0,1.0,17.5,220.0,101.56,53.39
2016,1,25,17,0,617.0,47.0,1.0,17.0,168.0,51.17,29.62
2016,1,25,17,15,515.5,38.5,1.05,16.5,119.0,30.61,20.96
2016,1,25,17,30,414.0,30.0,1.1,16.0,70.0,24.53,14.55
2016,1,25,17,45,207.0,15.0,1.2,15.5,35.0,12.08,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,26.5,18.0,4.55,5.5,20.5,41.39,0.0
2016,1,26,8,0,53.0,36.0,4.8,6.0,41.0,88.91,68.34
2016,1,26,8,15,79.0,57.5,5.05,6.0,70.5,135.33,112.58
2016,1,26,8,30,105.0,79.0,5.3,6.0,100.0,181.97,155.41
2016,1,26,8,45,127.5,98.5,5.55,6.5,130.5,223.78,193.02
2016,1,26,9,0,150.0,118.0,5.8,7.0,161.0,266.76,230.71
2016,1,26,9,15,193.5,136.0,5.85,7.0,202.0,325.64,282.08
2016,1,26,9,30,237.0,154.0,5.9,7.0,243.0,402.7,347.46
2016,1,26,9,45,187.5,177.0,6.0,7.5,253.0,374.74,321.18
2016,1,26,10,0,138.0,200.0,6.1,8.0,263.0,359.67,305.55
2016,1,26,10,15,94.5,209.5,6.1,8.5,254.5,312.68,263.76
2016,1,26,10,30,51.0,219.0,6.1,9.0,246.0,281.1,234.71
2016,1,26,10,45,163.5,237.5,6.2,9.5,330.0,422.25,354.05
2016,1,26,11,0,276.0,256.0,6.3,10.0,414.0,564.65,470.24
2016,1,26,11,15,269.5,269.0,6.35,10.0,429.0,570.34,473.24
2016,1,26,11,30,263.0,282.0,6.4,10.0,444.0,574.66,475.64
2016,1,26,11,45,274.5,288.5,6.45,10.0,461.0,586.74,484.92
2016,1,26,12,0,286.0,295.0,6.5,10.0,478.0,597.34,493.05
2016,1,26,12,15,143.0,181.5,6.6,10.0,273.0,318.47,265.83
2016,1,26,12,30,0.0,68.0,6.7,10.0,68.0,60.23,45.58
2016,1,26,12,45,0.0,102.0,6.8,10.0,102.0,90.72,71.43
2016,1,26,13,0,0.0,136.0,6.9,10.0,136.0,122.17,97.9
2016,1,26,13,15,0.0,88.5,6.95,10.0,88.5,78.47,61.1
2016,1,26,13,30,0.0,41.0,7.0,10.0,41.0,36.26,25.31
2016,1,26,13,45,26.0,154.0,7.1,10.0,170.0,162.95,133.19
2016,1,26,14,0,52.0,267.0,7.2,10.0,299.0,290.29,239.33
2016,1,26,14,15,26.0,205.5,6.85,10.0,221.5,208.92,171.4
2016,1,26,14,30,0.0,144.0,6.5,10.0,144.0,128.66,103.89
2016,1,26,14,45,0.0,83.0,6.2,10.0,83.0,73.5,57.35
2016,1,26,15,0,0.0,22.0,5.9,10.0,22.0,19.4,11.08
2016,1,26,15,15,159.0,102.5,5.45,9.5,174.5,168.41,138.12
2016,1,26,15,30,318.0,183.0,5.0,9.0,327.0,292.49,238.75
2016,1,26,15,45,300.5,169.5,4.6,9.0,295.0,252.85,203.24
2016,1,26,16,0,283.0,156.0,4.2,9.0,263.0,215.0,169.49
2016,1,26,16,15,269.0,136.5,3.95,8.5,227.0,174.76,134.17
2016,1,26,16,30,255.0,117.0,3.7,8.0,191.0,136.36,101.15
2016,1,26,16,45,235.5,96.5,3.5,7.5,155.0,98.66,70.91
2016,1,26,17,0,216.0,76.0,3.3,7.0,119.0,63.76,46.87
2016,1,26,17,15,171.5,56.0,3.35,6.5,84.0,43.93,33.88
2016,1,26,17,30,127.0,36.0,3.4,6.0,49.0,28.84,19.13
2016,1,26,17,45,63.5,18.0,3.45,6.0,24.5,14.78,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,154.5,17.0,3.6,1.5,32.5,134.66,10.73
2016,1,27,8,0,309.0,34.0,3.8,2.0,65.0,272.42,223.95
2016,1,27,8,15,384.0,47.0,3.8,3.0,109.0,351.4,301.98
2016,1,27,8,30,459.0,60.0,3.8,4.0,153.0,436.32,378.06
2016,1,27,8,45,530.5,64.0,3.85,5.0,199.0,512.85,443.54
2016,1,27,9,0,602.0,68.0,3.9,6.0,245.0,591.99,507.36
2016,1,27,9,15,707.0,68.5,4.0,6.5,311.0,690.84,585.25
2016,1,27,9,30,812.0,69.0,4.1,7.0,377.0,799.59,667.94
2016,1,27,9,45,839.5,72.0,4.25,8.0,423.0,846.29,699.87
2016,1,27,10,0,867.0,75.0,4.4,9.0,469.0,890.9,729.91
2016,1,27,10,15,885.0,77.5,4.3,9.0,509.0,923.78,751.44
2016,1,27,10,30,903.0,80.0,4.2,9.0,549.0,944.27,763.65
2016,1,27,10,45,917.0,81.0,4.1,9.5,582.5,965.03,774.81
2016,1,27,11,0,931.0,82.0,4.0,10.0,616.0,982.29,783.63
2016,1,27,11,15,940.0,83.5,3.95,10.5,642.0,991.76,787.26
2016,1,27,11,30,949.0,85.0,3.9,11.0,668.0,997.36,788.32
2016,1,27,11,45,954.5,85.5,3.9,11.5,685.5,994.54,783.96
2016,1,27,12,0,960.0,86.0,3.9,12.0,703.0,987.75,777.06
2016,1,27,12,15,963.0,86.5,3.9,12.0,712.0,974.74,767.41
2016,1,27,12,30,966.0,87.0,3.9,12.0,721.0,957.84,755.2
2016,1,27,12,45,968.5,86.0,3.9,12.0,722.0,934.96,738.88
2016,1,27,13,0,971.0,85.0,3.9,12.0,723.0,908.36,720.0
2016,1,27,13,15,969.0,84.5,3.85,12.0,714.5,875.08,696.07
2016,1,27,13,30,967.0,84.0,3.8,12.0,706.0,838.55,669.8
2016,1,27,13,45,965.0,82.5,3.8,12.5,689.5,797.85,639.45
2016,1,27,14,0,963.0,81.0,3.8,13.0,673.0,754.26,606.88
2016,1,27,14,15,955.5,79.5,3.75,13.0,647.5,704.4,567.98
2016,1,27,14,30,948.0,78.0,3.7,13.0,622.0,652.53,526.47
2016,1,27,14,45,936.5,76.5,3.65,13.0,589.0,596.68,480.79
2016,1,27,15,0,925.0,75.0,3.6,13.0,556.0,539.7,432.91
2016,1,27,15,15,908.0,72.5,3.4,12.5,516.0,478.44,380.68
2016,1,27,15,30,891.0,70.0,3.2,12.0,476.0,417.2,326.86
2016,1,27,15,45,870.0,66.5,3.0,12.0,431.0,352.96,268.71
2016,1,27,16,0,849.0,63.0,2.8,12.0,386.0,290.41,211.1
2016,1,27,16,15,813.5,59.0,2.4,11.0,335.5,225.83,153.18
2016,1,27,16,30,778.0,55.0,2.0,10.0,285.0,164.8,100.6
2016,1,27,16,45,726.0,49.5,1.6,9.0,233.0,104.83,55.92
2016,1,27,17,0,674.0,44.0,1.2,8.0,181.0,51.07,28.82
2016,1,27,17,15,579.5,36.5,1.2,7.5,130.0,31.44,22.66
2016,1,27,17,30,485.0,29.0,1.2,7.0,79.0,25.67,16.53
2016,1,27,17,45,242.5,14.5,1.25,6.5,39.5,12.53,0.0
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,235.0,14.5,3.35,4.0,39.0,174.47,30.97
2016,1,28,8,0,470.0,29.0,3.7,5.0,78.0,359.37,293.7
2016,1,28,8,15,564.5,36.5,3.55,6.0,127.5,453.22,384.24
2016,1,28,8,30,659.0,44.0,3.4,7.0,177.0,553.25,469.43
2016,1,28,8,45,716.5,48.5,3.25,8.0,229.5,627.17,528.79
2016,1,28,9,0,774.0,53.0,3.1,9.0,282.0,702.74,585.88
2016,1,28,9,15,809.0,56.5,3.1,10.0,332.0,759.66,626.43
2016,1,28,9,30,844.0,60.0,3.1,11.0,382.0,815.71,664.67
2016,1,28,9,45,870.0,62.0,3.15,12.0,428.0,851.88,687.23
2016,1,28,10,0,896.0,64.0,3.2,13.0,474.0,894.34,713.9
2016,1,28,10,15,913.0,66.0,3.3,13.5,514.0,926.18,734.02
2016,1,28,10,30,930.0,68.0,3.4,14.0,554.0,954.92,751.85
2016,1,28,10,45,942.5,69.0,3.5,15.0,587.0,974.82,761.97
2016,1,28,11,0,955.0,70.0,3.6,16.0,620.0,991.08,769.61
2016,1,28,11,15,963.0,71.0,3.6,16.5,645.5,999.3,772.5
2016,1,28,11,30,971.0,72.0,3.6,17.0,671.0,1003.56,772.87
2016,1,28,11,45,973.5,73.5,3.65,17.5,688.5,999.27,767.93
2016,1,28,12,0,976.0,75.0,3.7,18.0,706.0,990.97,760.49
2016,1,28,12,15,979.0,75.5,3.7,18.0,715.0,977.93,751.08
2016,1,28,12,30,982.0,76.0,3.7,18.0,724.0,960.92,739.13
2016,1,28,12,45,982.5,75.5,3.7,18.5,724.0,936.7,720.94
2016,1,28,13,0,983.0,75.0,3.7,19.0,724.0,908.79,700.36
2016,1,28,13,15,981.0,75.0,3.7,19.0,715.5,875.85,677.66
2016,1,28,13,30,979.0,75.0,3.7,19.0,707.0,839.6,652.59
2016,1,28,13,45,975.0,74.0,3.7,19.5,690.0,797.65,622.14
2016,1,28,14,0,971.0,73.0,3.7,20.0,673.0,752.9,589.62
2016,1,28,14,15,963.5,72.0,3.6,19.5,648.0,703.31,553.21
2016,1,28,14,30,956.0,71.0,3.5,19.0,623.0,651.66,513.72
2016,1,28,14,45,940.0,71.5,3.45,19.0,589.5,595.07,468.53
2016,1,28,15,0,924.0,72.0,3.4,19.0,556.0,537.73,421.5
2016,1,28,15,15,907.5,70.0,2.95,18.5,516.5,477.21,370.58
2016,1,28,15,30,891.0,68.0,2.5,18.0,477.0,416.66,318.2
2016,1,28,15,45,869.0,64.5,2.1,18.0,431.5,353.1,261.86
2016,1,28,16,0,847.0,61.0,1.7,18.0,386.0,289.15,204.55
2016,1,28,16,15,812.5,57.5,1.6,17.0,336.0,225.3,149.0
2016,1,28,16,30,778.0,54.0,1.5,16.0,286.0,164.85,98.22
2016,1,28,16,45,726.0,49.0,1.4,15.0,234.0,105.21,54.74
2016,1,28,17,0,674.0,44.0,1.3,14.0,182.0,51.78,28.23
2016,1,28,17,15,581.5,36.5,1.3,13.5,131.5,31.34,22.01
2016,1,28,17,30,489.0,29.0,1.3,13.0,81.0,25.56,16.09
2016,1,28,17,45,244.5,14.5,1.3,13.0,40.5,12.46,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,241.5,14.5,2.9,8.5,40.0,178.9,45.5
2016,1,29,8,0,483.0,29.0,3.3,10.0,80.0,367.94,295.99
2016,1,29,8,15,576.0,36.5,3.4,10.5,131.0,461.37,384.73
2016,1,29,8,30,669.0,44.0,3.5,11.0,182.0,560.92,469.18
2016,1,29,8,45,722.0,49.5,3.6,12.0,234.0,633.23,527.06
2016,1,29,9,0,775.0,55.0,3.7,13.0,286.0,706.93,582.99
2016,1,29,9,15,810.0,58.5,3.7,14.0,336.5,764.05,623.35
2016,1,29,9,30,845.0,62.0,3.7,15.0,387.0,820.27,661.39
2016,1,29,9,45,868.5,65.0,3.7,16.0,432.5,855.77,682.96
2016,1,29,10,0,892.0,68.0,3.7,17.0,478.0,897.36,708.43
2016,1,29,10,15,908.5,70.0,4.05,17.5,518.0,928.68,729.38
2016,1,29,10,30,925.0,72.0,4.4,18.0,558.0,956.92,748.19
2016,1,29,10,45,936.0,74.0,4.75,19.0,591.5,976.67,760.39
2016,1,29,11,0,947.0,76.0,5.1,20.0,625.0,992.74,769.97
2016,1,29,11,15,955.0,77.0,5.15,20.0,650.5,1000.91,774.76
2016,1,29,11,30,963.0,78.0,5.2,20.0,676.0,1005.15,777.02
2016,1,29,11,45,964.5,80.0,5.3,20.5,692.5,1000.54,772.13
2016,1,29,12,0,966.0,82.0,5.4,21.0,709.0,991.93,764.67
2016,1,29,12,15,968.0,82.5,5.45,21.0,717.5,978.05,754.85
2016,1,29,12,30,970.0,83.0,5.5,21.0,726.0,960.29,742.45
2016,1,29,12,45,969.0,83.0,5.55,21.0,726.0,935.53,725.21
2016,1,29,13,0,968.0,83.0,5.6,21.0,726.0,907.2,705.48
2016,1,29,13,15,965.5,83.0,5.6,21.0,717.0,874.19,682.14
2016,1,29,13,30,963.0,83.0,5.6,21.0,708.0,837.95,656.44
2016,1,29,13,45,957.0,82.0,5.65,21.0,690.5,794.99,625.97
2016,1,29,14,0,951.0,81.0,5.7,21.0,673.0,749.46,593.38
2016,1,29,14,15,943.0,80.0,5.6,21.0,648.0,700.25,555.1
2016,1,29,14,30,935.0,79.0,5.5,21.0,623.0,649.08,514.25
2016,1,29,14,45,924.5,77.0,5.45,21.0,590.0,593.79,469.45
2016,1,29,15,0,914.0,75.0,5.4,21.0,557.0,537.29,422.52
2016,1,29,15,15,897.0,72.5,5.15,20.5,517.5,476.47,371.33
2016,1,29,15,30,880.0,70.0,4.9,20.0,478.0,415.7,318.74
2016,1,29,15,45,856.5,67.0,4.65,19.5,432.5,351.53,262.26
2016,1,29,16,0,833.0,64.0,4.4,19.0,387.0,289.39,206.54
2016,1,29,16,15,798.0,60.5,4.05,18.0,337.0,226.12,150.81
2016,1,29,16,30,763.0,57.0,3.7,17.0,287.0,166.33,100.2
2016,1,29,16,45,710.0,51.5,3.4,16.0,235.0,106.92,56.56
2016,1,29,17,0,657.0,46.0,3.1,15.0,183.0,53.88,29.72
2016,1,29,17,15,565.0,38.5,3.0,14.0,133.0,33.08,23.49
2016,1,29,17,30,473.0,31.0,2.9,13.0,83.0,27.4,17.74
2016,1,29,17,45,236.5,15.5,2.85,12.5,41.5,12.28,0.0
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,215.5,16.5,4.0,7.5,40.0,171.37,56.45
2016,1,30,8,0,431.0,33.0,4.2,8.0,80.0,348.52,284.02
2016,1,30,8,15,529.5,42.0,4.15,8.5,130.5,444.22,374.59
2016,1,30,8,30,628.0,51.0,4.1,9.0,181.0,547.31,463.39
2016,1,30,8,45,690.5,56.0,4.1,10.0,234.0,618.09,520.58
2016,1,30,9,0,753.0,61.0,4.1,11.0,287.0,697.98,581.82
2016,1,30,9,15,790.0,65.0,4.15,12.0,338.0,757.01,624.43
2016,1,30,9,30,827.0,69.0,4.2,13.0,389.0,815.22,664.82
2016,1,30,9,45,853.5,72.0,4.3,14.5,435.5,861.72,694.25
2016,1,30,10,0,880.0,75.0,4.4,16.0,482.0,906.05,721.27
2016,1,30,10,15,897.5,77.0,4.5,16.5,522.5,929.11,735.21
2016,1,30,10,30,915.0,79.0,4.6,17.0,563.0,958.09,753.49
2016,1,30,10,45,927.5,81.0,4.7,18.0,596.5,979.09,764.49
2016,1,30,11,0,940.0,83.0,4.8,19.0,630.0,996.48,773.01
2016,1,30,11,15,948.0,84.0,4.85,19.5,656.0,1004.59,776.22
2016,1,30,11,30,956.0,85.0,4.9,20.0,682.0,1008.79,776.93
2016,1,30,11,45,961.0,86.0,5.0,20.5,699.5,1006.19,773.53
2016,1,30,12,0,966.0,87.0,5.1,21.0,717.0,999.58,767.56
2016,1,30,12,15,968.0,87.5,5.1,21.0,726.0,985.65,757.41
2016,1,30,12,30,970.0,88.0,5.1,21.0,735.0,967.82,744.74
2016,1,30,12,45,968.5,88.5,5.15,21.5,734.5,943.13,726.32
2016,1,30,13,0,967.0,89.0,5.2,22.0,734.0,914.86,705.5
2016,1,30,13,15,964.0,88.5,5.2,22.0,725.0,880.82,681.73
2016,1,30,13,30,961.0,88.0,5.2,22.0,716.0,843.6,655.66
2016,1,30,13,45,954.0,87.5,5.2,22.0,698.0,800.43,625.19
2016,1,30,14,0,947.0,87.0,5.2,22.0,680.0,754.73,592.7
2016,1,30,14,15,938.0,85.5,5.1,22.0,654.0,704.4,553.92
2016,1,30,14,30,929.0,84.0,5.0,22.0,628.0,652.22,512.79
2016,1,30,14,45,917.5,82.0,4.9,22.0,594.5,596.53,468.07
2016,1,30,15,0,906.0,80.0,4.8,22.0,561.0,539.76,421.36
2016,1,30,15,15,888.0,77.5,4.55,21.5,521.0,478.77,370.6
2016,1,30,15,30,870.0,75.0,4.3,21.0,481.0,417.47,318.18
2016,1,30,15,45,843.5,72.0,4.05,20.5,434.5,353.26,262.39
2016,1,30,16,0,817.0,69.0,3.8,20.0,388.0,290.88,207.19
2016,1,30,16,15,780.5,65.0,3.6,19.0,338.0,227.61,152.08
2016,1,30,16,30,744.0,61.0,3.4,18.0,288.0,168.04,102.03
2016,1,30,16,45,687.5,55.5,3.2,17.0,236.0,109.36,59.11
2016,1,30,17,0,631.0,50.0,3.0,16.0,184.0,57.55,32.7
2016,1,30,17,15,537.5,41.5,3.1,15.5,134.0,32.72,23.05
2016,1,30,17,30,444.0,33.0,3.2,15.0,84.0,26.73,17.1
2016,1,30,17,45,222.0,16.5,3.3,14.5,42.0,13.08,1.19
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,205.5,16.5,3.7,10.5,39.5,166.29,64.83
2016,1,31,8,0,411.0,33.0,3.9,11.0,79.0,336.21,271.73
2016,1,31,8,15,507.5,41.5,3.8,11.5,128.0,429.11,358.04
2016,1,31,8,30,604.0,50.0,3.7,12.0,177.0,529.3,443.32
2016,1,31,8,45,671.5,54.5,3.65,13.0,230.0,602.74,501.74
2016,1,31,9,0,739.0,59.0,3.6,14.0,283.0,685.27,564.06
2016,1,31,9,15,776.0,62.5,3.45,15.0,333.0,743.21,604.3
2016,1,31,9,30,813.0,66.0,3.3,16.0,383.0,800.43,642.22
2016,1,31,9,45,842.0,68.0,3.2,17.0,429.5,847.5,671.48
2016,1,31,10,0,871.0,70.0,3.1,18.0,476.0,883.61,692.0
2016,1,31,10,15,888.5,72.0,3.05,19.0,516.0,915.64,709.5
2016,1,31,10,30,906.0,74.0,3.0,20.0,556.0,944.68,724.6
2016,1,31,10,45,918.5,75.5,2.95,21.0,589.5,965.13,733.61
2016,1,31,11,0,931.0,77.0,2.9,22.0,623.0,982.01,740.22
2016,1,31,11,15,939.0,78.5,2.95,22.5,648.5,990.89,743.83
2016,1,31,11,30,947.0,80.0,3.0,23.0,674.0,995.87,745.05
2016,1,31,11,45,947.0,83.0,3.05,23.5,690.5,991.2,740.04
2016,1,31,12,0,947.0,86.0,3.1,24.0,707.0,982.59,732.67
2016,1,31,12,15,949.5,86.5,3.05,24.5,716.0,969.44,721.71
2016,1,31,12,30,952.0,87.0,3.0,25.0,725.0,952.45,708.42
2016,1,31,12,45,952.5,86.5,3.0,25.5,725.0,928.79,691.27
2016,1,31,13,0,953.0,86.0,3.0,26.0,725.0,901.53,671.88
2016,1,31,13,15,950.0,85.5,2.9,26.0,716.5,867.96,648.94
2016,1,31,13,30,947.0,85.0,2.8,26.0,708.0,831.24,623.92
2016,1,31,13,45,942.0,84.0,2.75,26.0,690.5,789.53,595.73
2016,1,31,14,0,937.0,83.0,2.7,26.0,673.0,745.2,565.57
2016,1,31,14,15,928.5,82.0,2.5,25.5,648.0,696.17,530.21
2016,1,31,14,30,920.0,81.0,2.3,25.0,623.0,645.24,492.29
2016,1,31,14,45,908.0,79.0,2.15,25.0,590.0,589.71,449.37
2016,1,31,15,0,896.0,77.0,2.0,25.0,557.0,533.17,404.58
2016,1,31,15,15,879.0,75.0,1.8,24.5,517.5,473.63,356.85
2016,1,31,15,30,862.0,73.0,1.6,24.0,478.0,413.6,307.28
2016,1,31,15,45,836.5,70.0,1.4,24.0,432.5,350.12,253.35
2016,1,31,16,0,811.0,67.0,1.2,24.0,387.0,288.38,199.97
2016,1,31,16,15,775.5,63.0,1.15,23.0,337.5,225.6,147.08
2016,1,31,16,30,740.0,59.0,1.1,22.0,288.0,166.41,98.68
2016,1,31,16,45,683.0,54.0,1.05,21.5,236.0,108.27,56.99
2016,1,31,17,0,626.0,49.0,1.0,21.0,184.0,57.04,31.29
2016,1,31,17,15,533.5,41.0,1.05,20.5,134.5,32.16,22.11
2016,1,31,17,30,441.0,33.0,1.1,20.0,85.0,26.6,16.7
2016,1,31,17,45,220.5,16.5,1.15,19.5,42.5,13.01,1.87
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
