Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,180.0,19.0,1.45,11.0,39.5,155.97,69.37
2016,2,1,8,0,360.0,38.0,1.6,12.0,79.0,309.26,247.83
2016,2,1,8,15,459.0,48.0,1.75,12.5,128.0,404.59,333.45
2016,2,1,8,30,558.0,58.0,1.9,13.0,177.0,507.01,419.48
2016,2,1,8,45,279.0,75.0,2.1,14.0,134.5,333.0,278.34
2016,2,1,9,0,0.0,92.0,2.3,15.0,92.0,87.84,68.9
2016,2,1,9,15,15.0,122.5,2.6,15.5,128.5,132.64,107.11
2016,2,1,9,30,30.0,153.0,2.9,16.0,165.0,192.52,156.65
2016,2,1,9,45,91.5,181.5,3.25,17.0,223.0,279.28,228.21
2016,2,1,10,0,153.0,210.0,3.6,18.0,281.0,384.96,312.32
2016,2,1,10,15,182.0,227.0,3.9,18.5,319.0,430.9,347.53
2016,2,1,10,30,211.0,244.0,4.2,19.0,357.0,476.96,382.53
2016,2,1,10,45,155.5,259.0,4.5,19.5,344.5,440.85,351.72
2016,2,1,11,0,100.0,274.0,4.8,20.0,332.0,385.51,306.27
2016,2,1,11,15,507.0,184.0,5.05,20.0,501.5,715.27,569.16
2016,2,1,11,30,914.0,94.0,5.3,20.0,671.0,983.3,763.63
2016,2,1,11,45,915.5,96.5,5.55,20.5,687.5,979.42,758.62
2016,2,1,12,0,917.0,99.0,5.8,21.0,704.0,971.71,752.67
2016,2,1,12,15,919.5,99.5,5.95,21.0,713.0,958.84,744.01
2016,2,1,12,30,922.0,100.0,6.1,21.0,722.0,942.23,732.79
2016,2,1,12,45,920.5,101.0,6.35,21.5,721.5,919.01,715.97
2016,2,1,13,0,919.0,102.0,6.6,22.0,721.0,892.37,696.67
2016,2,1,13,15,916.0,101.5,6.75,22.0,712.5,859.58,673.77
2016,2,1,13,30,913.0,101.0,6.9,22.0,704.0,823.77,648.53
2016,2,1,13,45,905.0,101.0,7.05,22.0,686.5,781.91,618.64
2016,2,1,14,0,897.0,101.0,7.2,22.0,669.0,741.95,589.48
2016,2,1,14,15,887.0,99.5,7.2,22.0,643.0,692.08,550.41
2016,2,1,14,30,877.0,98.0,7.2,22.0,617.0,640.58,509.32
2016,2,1,14,45,859.0,97.0,7.2,22.0,583.5,583.76,463.17
2016,2,1,15,0,841.0,96.0,7.2,22.0,550.0,526.64,415.7
2016,2,1,15,15,821.0,93.5,6.9,21.5,510.0,467.17,365.63
2016,2,1,15,30,801.0,91.0,6.6,21.0,470.0,408.28,314.76
2016,2,1,15,45,763.0,89.5,6.3,21.0,423.5,343.43,257.9
2016,2,1,16,0,725.0,88.0,6.0,21.0,377.0,283.19,204.41
2016,2,1,16,15,684.5,82.5,5.45,20.5,328.0,222.41,151.43
2016,2,1,16,30,644.0,77.0,4.9,20.0,279.0,165.99,104.14
2016,2,1,16,45,578.0,70.5,4.4,19.5,227.5,111.02,64.05
2016,2,1,17,0,512.0,64.0,3.9,19.0,176.0,64.22,39.21
2016,2,1,17,15,418.5,53.0,3.75,18.5,128.5,42.31,31.09
2016,2,1,17,30,325.0,42.0,3.6,18.0,81.0,34.58,23.65
2016,2,1,17,45,162.5,21.0,3.45,17.5,40.5,16.47,4.79
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,8.0,44.5,188.51,96.24
2016,2,2,8,0,479.0,34.0,3.5,9.0,89.0,380.66,311.07
2016,2,2,8,15,575.0,41.5,3.75,10.0,141.5,467.98,392.57
2016,2,2,8,30,671.0,49.0,4.0,11.0,194.0,570.7,478.89
2016,2,2,8,45,726.0,54.5,4.3,12.0,247.5,645.41,539.2
2016,2,2,9,0,781.0,60.0,4.6,13.0,301.0,721.49,598.0
2016,2,2,9,15,817.0,64.0,4.95,13.5,352.5,780.84,643.24
2016,2,2,9,30,853.0,68.0,5.3,14.0,404.0,839.29,686.69
2016,2,2,9,45,876.0,71.0,5.7,14.5,451.0,883.64,718.96
2016,2,2,10,0,899.0,74.0,6.1,15.0,498.0,916.57,742.3
2016,2,2,10,15,916.0,76.5,6.05,15.5,539.5,949.38,762.93
2016,2,2,10,30,933.0,79.0,6.0,16.0,581.0,979.05,781.0
2016,2,2,10,45,943.5,81.5,5.95,16.5,615.0,999.19,792.01
2016,2,2,11,0,954.0,84.0,5.9,17.0,649.0,1015.58,800.37
2016,2,2,11,15,962.5,85.0,5.85,17.0,675.5,1024.33,804.92
2016,2,2,11,30,971.0,86.0,5.8,17.0,702.0,1029.09,806.82
2016,2,2,11,45,974.0,88.0,5.8,17.5,719.5,1025.79,801.99
2016,2,2,12,0,977.0,90.0,5.8,18.0,737.0,1018.42,794.51
2016,2,2,12,15,979.0,90.5,5.7,18.0,746.0,1004.32,783.35
2016,2,2,12,30,981.0,91.0,5.6,18.0,755.0,986.27,769.59
2016,2,2,12,45,981.0,91.0,5.55,18.0,755.5,962.01,751.92
2016,2,2,13,0,981.0,91.0,5.5,18.0,756.0,934.05,731.74
2016,2,2,13,15,978.0,90.5,5.4,18.0,747.0,899.5,706.6
2016,2,2,13,30,975.0,90.0,5.3,18.0,738.0,861.7,679.16
2016,2,2,13,45,969.0,89.0,5.25,18.0,720.0,818.07,647.69
2016,2,2,14,0,963.0,88.0,5.2,18.0,702.0,771.79,614.13
2016,2,2,14,15,954.5,87.0,5.05,18.0,676.0,721.44,574.94
2016,2,2,14,30,946.0,86.0,4.9,18.0,650.0,669.1,533.03
2016,2,2,14,45,934.0,84.0,4.8,18.0,616.0,612.08,486.8
2016,2,2,15,0,922.0,82.0,4.7,18.0,582.0,553.97,438.54
2016,2,2,15,15,904.5,79.5,4.35,17.5,541.5,492.07,386.21
2016,2,2,15,30,887.0,77.0,4.0,17.0,501.0,429.73,332.26
2016,2,2,15,45,862.5,74.0,3.7,17.0,454.0,364.88,274.7
2016,2,2,16,0,838.0,71.0,3.4,17.0,407.0,301.6,217.61
2016,2,2,16,15,802.5,67.0,2.95,16.0,356.0,236.91,160.58
2016,2,2,16,30,767.0,63.0,2.5,15.0,305.0,175.8,108.5
2016,2,2,16,45,710.0,57.5,2.1,14.0,251.5,115.24,63.41
2016,2,2,17,0,653.0,52.0,1.7,13.0,198.0,61.63,35.14
2016,2,2,17,15,558.5,44.5,1.7,12.0,146.0,35.02,25.58
2016,2,2,17,30,464.0,37.0,1.7,11.0,94.0,30.04,20.58
2016,2,2,17,45,281.5,24.0,1.75,10.5,53.5,19.69,8.02
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,10.01,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.5,16.5,4.85,2.5,46.0,194.93,111.43
2016,2,3,8,0,501.0,33.0,5.2,3.0,92.0,384.9,324.6
2016,2,3,8,15,592.5,40.5,5.35,3.5,144.5,479.49,415.07
2016,2,3,8,30,684.0,48.0,5.5,4.0,197.0,579.67,503.25
2016,2,3,8,45,744.0,52.0,5.65,4.5,252.0,656.77,568.54
2016,2,3,9,0,804.0,56.0,5.8,5.0,307.0,735.53,632.4
2016,2,3,9,15,838.0,60.0,5.7,5.5,358.5,793.97,676.62
2016,2,3,9,30,872.0,64.0,5.6,6.0,410.0,851.39,718.45
2016,2,3,9,45,896.0,66.0,5.55,6.5,457.5,887.05,742.44
2016,2,3,10,0,920.0,68.0,5.5,7.0,505.0,928.84,770.68
2016,2,3,10,15,936.0,70.0,5.45,7.5,546.5,960.65,790.82
2016,2,3,10,30,952.0,72.0,5.4,8.0,588.0,989.22,808.34
2016,2,3,10,45,963.0,74.0,5.4,8.5,622.0,1009.58,820.03
2016,2,3,11,0,974.0,76.0,5.4,9.0,656.0,1026.13,829.02
2016,2,3,11,15,981.0,77.0,5.35,9.5,682.0,1033.66,831.12
2016,2,3,11,30,988.0,78.0,5.3,10.0,708.0,1037.12,830.48
2016,2,3,11,45,989.5,80.0,5.3,10.5,725.5,1032.47,824.6
2016,2,3,12,0,991.0,82.0,5.3,11.0,743.0,1023.7,816.01
2016,2,3,12,15,993.0,82.5,5.2,11.0,752.0,1009.53,804.5
2016,2,3,12,30,995.0,83.0,5.1,11.0,761.0,991.34,790.31
2016,2,3,12,45,993.5,83.5,5.1,11.5,761.0,966.14,770.52
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,937.24,748.22
2016,2,3,13,15,989.5,84.0,5.05,12.0,752.0,903.39,723.47
2016,2,3,13,30,987.0,84.0,5.0,12.0,743.0,866.2,696.28
2016,2,3,13,45,981.0,83.5,4.95,12.0,725.5,822.7,664.33
2016,2,3,14,0,975.0,83.0,4.9,12.0,708.0,776.49,630.22
2016,2,3,14,15,967.0,82.0,4.85,12.0,682.0,725.96,590.9
2016,2,3,14,30,959.0,81.0,4.8,12.0,656.0,673.37,548.32
2016,2,3,14,45,946.0,80.0,4.8,12.0,622.0,616.17,501.24
2016,2,3,15,0,933.0,79.0,4.8,12.0,588.0,557.91,452.01
2016,2,3,15,15,916.5,76.5,4.7,11.5,547.5,495.83,398.82
2016,2,3,15,30,900.0,74.0,4.6,11.0,507.0,433.7,343.91
2016,2,3,15,45,876.0,71.5,4.5,11.0,460.5,368.09,284.22
2016,2,3,16,0,852.0,69.0,4.4,11.0,414.0,304.56,225.35
2016,2,3,16,15,818.5,65.0,3.95,10.5,363.0,239.38,165.8
2016,2,3,16,30,785.0,61.0,3.5,10.0,312.0,177.5,111.42
2016,2,3,16,45,732.5,56.0,3.05,9.5,258.5,116.57,64.7
2016,2,3,17,0,680.0,51.0,2.6,9.0,205.0,61.99,35.22
2016,2,3,17,15,592.5,43.0,2.45,8.0,152.0,36.83,27.67
2016,2,3,17,30,505.0,35.0,2.3,7.0,99.0,30.8,21.69
2016,2,3,17,45,335.5,23.5,2.2,6.0,57.0,19.19,8.55
2016,2,3,18,0,166.0,12.0,2.1,5.0,15.0,10.91,0.0
2016,2,3,18,15,83.0,6.0,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.5,16.5,1.2,2.0,48.0,199.38,121.93
2016,2,4,8,0,527.0,33.0,1.3,3.0,96.0,402.02,333.66
2016,2,4,8,15,615.0,40.0,1.3,4.0,149.0,494.85,416.64
2016,2,4,8,30,703.0,47.0,1.3,5.0,202.0,592.93,496.48
2016,2,4,8,45,754.5,52.5,1.35,6.0,256.5,666.22,552.8
2016,2,4,9,0,806.0,58.0,1.4,7.0,311.0,740.7,606.99
2016,2,4,9,15,839.5,61.5,1.45,7.5,363.0,798.27,647.28
2016,2,4,9,30,873.0,65.0,1.5,8.0,415.0,854.75,685.5
2016,2,4,9,45,895.5,68.0,1.6,9.0,462.5,890.55,707.34
2016,2,4,10,0,918.0,71.0,1.7,10.0,510.0,932.37,733.13
2016,2,4,10,15,934.5,73.0,1.8,10.0,551.5,964.63,754.5
2016,2,4,10,30,951.0,75.0,1.9,10.0,593.0,993.67,773.7
2016,2,4,10,45,962.5,76.5,2.0,10.5,627.5,1013.86,785.45
2016,2,4,11,0,974.0,78.0,2.1,11.0,662.0,1030.26,794.8
2016,2,4,11,15,982.0,79.5,2.1,11.0,689.0,1039.37,799.49
2016,2,4,11,30,990.0,81.0,2.1,11.0,716.0,1044.38,801.68
2016,2,4,11,45,986.0,86.0,2.15,11.5,732.5,1038.09,795.69
2016,2,4,12,0,982.0,91.0,2.2,12.0,749.0,1027.65,787.22
2016,2,4,12,15,984.5,91.5,2.15,12.0,758.5,1013.94,776.95
2016,2,4,12,30,987.0,92.0,2.1,12.0,768.0,996.22,764.18
2016,2,4,12,45,990.0,90.5,2.1,12.5,769.0,972.73,746.9
2016,2,4,13,0,993.0,89.0,2.1,13.0,770.0,945.38,727.17
2016,2,4,13,15,990.5,88.5,2.0,13.0,761.0,910.85,702.83
2016,2,4,13,30,988.0,88.0,1.9,13.0,752.0,872.98,676.26
2016,2,4,13,45,985.0,86.5,1.85,13.0,735.0,830.5,646.94
2016,2,4,14,0,982.0,85.0,1.8,13.0,718.0,785.08,615.41
2016,2,4,14,15,974.0,83.5,1.75,13.0,691.5,733.64,577.7
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,680.12,536.74
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.5,620.51,490.05
2016,2,4,15,0,924.0,85.0,1.6,13.0,594.0,560.56,441.77
2016,2,4,15,15,907.0,83.0,1.45,12.5,553.0,499.2,391.19
2016,2,4,15,30,890.0,81.0,1.3,12.0,512.0,437.06,338.34
2016,2,4,15,45,866.5,77.5,1.2,12.0,465.0,371.63,281.07
2016,2,4,16,0,843.0,74.0,1.1,12.0,418.0,307.68,223.88
2016,2,4,16,15,808.0,69.5,1.0,11.5,366.5,242.08,165.95
2016,2,4,16,30,773.0,65.0,0.9,11.0,315.0,180.01,112.73
2016,2,4,16,45,720.5,59.5,0.85,10.5,261.0,119.24,66.81
2016,2,4,17,0,668.0,54.0,0.8,10.0,207.0,64.87,37.44
2016,2,4,17,15,580.0,46.0,0.9,9.0,154.5,36.15,27.0
2016,2,4,17,30,492.0,38.0,1.0,8.0,102.0,30.75,21.65
2016,2,4,17,45,326.5,25.0,1.15,7.0,59.5,20.45,10.01
2016,2,4,18,0,161.0,12.0,1.3,6.0,17.0,10.91,0.0
2016,2,4,18,15,80.5,6.0,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,6.0,1.6,1.0,6.0,0.0,0.0
2016,2,5,7,30,0.0,12.0,1.9,2.0,12.0,10.91,0.0
2016,2,5,7,45,226.5,24.5,2.25,3.0,52.5,193.94,124.78
2016,2,5,8,0,453.0,37.0,2.6,4.0,93.0,368.68,308.35
2016,2,5,8,15,544.0,46.0,2.6,4.5,144.5,461.54,393.55
2016,2,5,8,30,635.0,55.0,2.6,5.0,196.0,560.93,478.19
2016,2,5,8,45,685.0,61.5,2.65,6.0,249.0,631.37,534.19
2016,2,5,9,0,735.0,68.0,2.7,7.0,302.0,697.43,583.96
2016,2,5,9,15,771.0,72.5,3.15,8.0,352.5,756.5,628.33
2016,2,5,9,30,807.0,77.0,3.6,9.0,403.0,814.7,670.69
2016,2,5,9,45,829.0,81.5,4.05,10.0,449.0,859.25,701.76
2016,2,5,10,0,851.0,86.0,4.5,11.0,495.0,901.45,731.58
2016,2,5,10,15,869.0,88.5,4.45,11.5,536.0,934.81,752.17
2016,2,5,10,30,887.0,91.0,4.4,12.0,577.0,965.09,770.28
2016,2,5,10,45,898.0,94.0,4.4,12.5,611.0,986.01,781.98
2016,2,5,11,0,909.0,97.0,4.4,13.0,645.0,1003.25,791.16
2016,2,5,11,15,917.5,98.5,4.35,13.0,671.0,1002.6,788.79
2016,2,5,11,30,926.0,100.0,4.3,13.0,697.0,1007.99,791.04
2016,2,5,11,45,929.5,102.0,4.25,13.5,714.5,1005.3,786.21
2016,2,5,12,0,933.0,104.0,4.2,14.0,732.0,998.68,779.18
2016,2,5,12,15,935.5,104.5,4.15,14.0,741.0,985.53,769.18
2016,2,5,12,30,938.0,105.0,4.1,14.0,750.0,968.55,756.7
2016,2,5,12,45,937.0,105.0,4.05,14.0,750.5,944.18,739.17
2016,2,5,13,0,936.0,105.0,4.0,14.0,751.0,916.3,719.28
2016,2,5,13,15,745.5,168.0,3.95,14.0,678.5,807.71,640.92
2016,2,5,13,30,555.0,231.0,3.9,14.0,606.0,688.08,548.94
2016,2,5,13,45,736.5,167.0,3.9,14.0,652.5,738.45,590.24
2016,2,5,14,0,918.0,103.0,3.9,14.0,699.0,760.28,608.49
2016,2,5,14,15,909.5,101.5,3.85,14.0,673.5,714.46,572.38
2016,2,5,14,30,901.0,100.0,3.8,14.0,648.0,662.55,531.4
2016,2,5,14,45,877.0,102.0,3.75,14.0,612.5,603.82,484.11
2016,2,5,15,0,853.0,104.0,3.7,14.0,577.0,545.23,435.76
2016,2,5,15,15,834.5,101.0,3.55,13.5,536.5,484.86,385.3
2016,2,5,15,30,816.0,98.0,3.4,13.0,496.0,424.88,333.6
2016,2,5,15,45,788.5,94.0,3.3,13.0,450.0,361.61,277.55
2016,2,5,16,0,761.0,90.0,3.2,13.0,404.0,298.16,220.51
2016,2,5,16,15,723.5,84.5,2.75,12.0,353.5,235.4,164.94
2016,2,5,16,30,686.0,79.0,2.3,11.0,303.0,176.6,114.43
2016,2,5,16,45,628.0,72.0,1.9,10.5,250.5,118.81,70.4
2016,2,5,17,0,570.0,65.0,1.5,10.0,198.0,68.19,41.98
2016,2,5,17,15,481.5,54.5,1.5,9.0,147.0,43.16,33.31
2016,2,5,17,30,393.0,44.0,1.5,8.0,96.0,35.91,26.26
2016,2,5,17,45,245.5,28.5,1.5,7.5,56.0,23.5,12.82
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,11.82,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,68.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,137.0,11.0,5.5,4.0,14.0,83.52,0.0
2016,2,6,7,45,308.5,23.5,5.65,4.5,55.0,242.42,164.16
2016,2,6,8,0,480.0,36.0,5.8,5.0,96.0,385.06,324.95
2016,2,6,8,15,570.0,44.5,6.2,5.5,149.0,477.75,412.64
2016,2,6,8,30,660.0,53.0,6.6,6.0,202.0,570.31,494.75
2016,2,6,8,45,714.5,58.5,7.0,7.0,256.0,644.89,557.36
2016,2,6,9,0,769.0,64.0,7.4,8.0,310.0,720.77,618.42
2016,2,6,9,15,804.5,68.0,7.5,8.5,362.0,779.82,664.19
2016,2,6,9,30,840.0,72.0,7.6,9.0,414.0,837.94,707.94
2016,2,6,9,45,868.5,74.0,7.75,9.5,462.0,885.92,742.9
2016,2,6,10,0,897.0,76.0,7.9,10.0,510.0,922.62,768.55
2016,2,6,10,15,914.0,78.0,7.85,10.5,552.0,955.03,789.87
2016,2,6,10,30,931.0,80.0,7.8,11.0,594.0,984.32,808.59
2016,2,6,10,45,945.5,81.0,7.75,11.5,629.0,1006.57,821.89
2016,2,6,11,0,960.0,82.0,7.7,12.0,664.0,1025.15,832.45
2016,2,6,11,15,968.0,83.0,7.6,12.0,691.0,1033.64,836.9
2016,2,6,11,30,976.0,84.0,7.5,12.0,718.0,1038.09,838.54
2016,2,6,11,45,980.5,85.5,7.45,12.5,736.0,1035.7,833.98
2016,2,6,12,0,985.0,87.0,7.4,13.0,754.0,1029.16,826.6
2016,2,6,12,15,988.0,87.0,7.25,13.0,763.5,1015.36,815.13
2016,2,6,12,30,991.0,87.0,7.1,13.0,773.0,997.52,800.89
2016,2,6,12,45,991.5,87.0,7.0,13.0,774.0,973.49,782.51
2016,2,6,13,0,992.0,87.0,6.9,13.0,775.0,945.66,761.47
2016,2,6,13,15,990.0,86.5,6.75,13.0,766.0,911.55,735.6
2016,2,6,13,30,988.0,86.0,6.6,13.0,757.0,874.05,707.27
2016,2,6,13,45,984.0,84.5,6.45,13.0,740.0,830.76,674.59
2016,2,6,14,0,980.0,83.0,6.3,13.0,723.0,784.62,639.67
2016,2,6,14,15,972.5,82.0,6.15,13.0,697.0,734.02,599.8
2016,2,6,14,30,965.0,81.0,6.0,13.0,671.0,681.29,556.41
2016,2,6,14,45,946.0,82.5,5.85,13.0,636.0,622.7,507.42
2016,2,6,15,0,927.0,84.0,5.7,13.0,601.0,563.57,456.88
2016,2,6,15,15,911.0,81.5,5.45,12.5,560.0,501.72,403.56
2016,2,6,15,30,895.0,79.0,5.2,12.0,519.0,439.17,348.16
2016,2,6,15,45,873.5,75.5,5.0,12.0,472.5,373.98,288.77
2016,2,6,16,0,852.0,72.0,4.8,12.0,426.0,310.02,229.54
2016,2,6,16,15,819.0,68.0,4.2,11.0,375.0,244.59,170.13
2016,2,6,16,30,786.0,64.0,3.6,10.0,324.0,182.42,115.58
2016,2,6,16,45,739.0,58.0,3.05,9.5,270.0,120.67,67.62
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,64.6,36.37
2016,2,6,17,15,610.0,44.5,2.25,8.0,162.5,37.93,28.76
2016,2,6,17,30,528.0,37.0,2.0,7.0,109.0,32.44,23.34
2016,2,6,17,45,375.5,25.5,1.8,6.5,65.0,20.77,11.1
2016,2,6,18,0,223.0,14.0,1.6,6.0,21.0,12.73,0.0
2016,2,6,18,15,111.5,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,50.5,6.0,2.95,2.0,7.5,0.0,0.0
2016,2,7,7,30,101.0,12.0,3.0,2.0,15.0,65.19,0.0
2016,2,7,7,45,268.5,26.5,3.05,2.5,56.0,223.47,157.35
2016,2,7,8,0,436.0,41.0,3.1,3.0,97.0,362.86,306.4
2016,2,7,8,15,527.0,50.5,3.15,4.0,149.5,456.43,391.68
2016,2,7,8,30,618.0,60.0,3.2,5.0,202.0,556.27,476.67
2016,2,7,8,45,683.0,64.5,3.3,6.0,257.0,635.34,540.04
2016,2,7,9,0,748.0,69.0,3.4,7.0,312.0,710.97,597.69
2016,2,7,9,15,784.0,73.5,3.55,7.5,363.5,770.65,642.03
2016,2,7,9,30,820.0,78.0,3.7,8.0,415.0,829.43,684.44
2016,2,7,9,45,848.5,80.5,3.9,9.0,463.0,877.74,716.96
2016,2,7,10,0,877.0,83.0,4.1,10.0,511.0,923.91,747.26
2016,2,7,10,15,894.0,85.5,4.25,10.5,552.0,956.93,768.86
2016,2,7,10,30,911.0,88.0,4.4,11.0,593.0,977.07,781.32
2016,2,7,10,45,924.0,89.0,4.6,12.0,627.5,997.64,793.19
2016,2,7,11,0,937.0,90.0,4.8,13.0,662.0,1014.61,802.48
2016,2,7,11,15,945.0,91.5,4.9,13.5,688.5,1023.58,806.81
2016,2,7,11,30,953.0,93.0,5.0,14.0,715.0,1028.59,808.55
2016,2,7,11,45,954.5,95.5,5.1,15.0,732.5,1024.55,802.5
2016,2,7,12,0,956.0,98.0,5.2,16.0,750.0,1016.48,793.85
2016,2,7,12,15,958.5,98.5,5.2,16.0,759.0,1003.07,783.9
2016,2,7,12,30,961.0,99.0,5.2,16.0,768.0,985.72,771.35
2016,2,7,12,45,963.5,97.5,5.2,16.5,769.0,962.29,753.15
2016,2,7,13,0,966.0,96.0,5.2,17.0,770.0,935.1,732.44
2016,2,7,13,15,963.5,95.5,5.1,17.0,761.0,901.21,707.79
2016,2,7,13,30,961.0,95.0,5.0,17.0,752.0,864.06,680.84
2016,2,7,13,45,958.5,93.0,4.95,17.5,735.0,822.23,649.5
2016,2,7,14,0,956.0,91.0,4.9,18.0,718.0,777.5,616.05
2016,2,7,14,15,947.5,90.0,4.75,18.0,692.5,727.13,577.38
2016,2,7,14,30,939.0,89.0,4.6,18.0,667.0,674.77,535.76
2016,2,7,14,45,926.5,87.5,4.45,18.0,633.0,617.92,489.84
2016,2,7,15,0,914.0,86.0,4.3,18.0,599.0,560.02,441.99
2016,2,7,15,15,897.5,83.5,3.95,17.5,558.0,498.61,390.67
2016,2,7,15,30,881.0,81.0,3.6,17.0,517.0,436.46,337.34
2016,2,7,15,45,859.0,77.0,3.25,17.0,471.0,371.31,279.78
2016,2,7,16,0,837.0,73.0,2.9,17.0,425.0,307.49,222.4
2016,2,7,16,15,803.5,69.0,2.65,16.0,373.5,242.75,165.48
2016,2,7,16,30,770.0,65.0,2.4,15.0,322.0,181.36,112.99
2016,2,7,16,45,718.5,60.0,2.2,14.0,268.5,120.99,67.41
2016,2,7,17,0,667.0,55.0,2.0,13.0,215.0,66.89,37.99
2016,2,7,17,15,584.0,47.0,2.0,12.0,162.0,36.66,27.17
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,31.29,21.97
2016,2,7,17,45,346.0,27.0,2.0,10.5,65.0,21.99,12.15
2016,2,7,18,0,191.0,15.0,2.0,10.0,21.0,13.64,0.0
2016,2,7,18,15,95.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,16.37,0.0
2016,2,8,7,45,274.0,26.0,4.45,5.0,62.0,227.94,164.63
2016,2,8,8,0,548.0,34.0,4.6,6.0,106.0,419.06,352.66
2016,2,8,8,15,630.5,40.5,4.9,6.5,159.5,508.78,435.67
2016,2,8,8,30,713.0,47.0,5.2,7.0,213.0,603.42,517.35
2016,2,8,8,45,762.0,51.5,5.55,8.0,267.5,674.26,575.39
2016,2,8,9,0,811.0,56.0,5.9,9.0,322.0,746.13,631.78
2016,2,8,9,15,696.0,84.5,5.9,9.5,337.5,718.02,606.87
2016,2,8,9,30,581.0,113.0,5.9,10.0,353.0,672.93,568.4
2016,2,8,9,45,576.5,129.0,5.95,10.5,389.5,701.62,588.99
2016,2,8,10,0,572.0,145.0,6.0,11.0,426.0,720.47,601.23
2016,2,8,10,15,464.0,188.5,5.95,11.0,428.5,680.61,565.91
2016,2,8,10,30,356.0,232.0,5.9,11.0,431.0,616.37,510.99
2016,2,8,10,45,491.5,204.5,5.9,11.5,496.5,731.5,602.52
2016,2,8,11,0,627.0,177.0,5.9,12.0,562.0,836.76,682.54
2016,2,8,11,15,807.5,127.0,5.95,12.5,644.0,944.95,761.0
2016,2,8,11,30,988.0,77.0,6.0,13.0,726.0,1044.37,831.08
2016,2,8,11,45,987.0,81.0,6.1,13.5,743.5,1039.83,825.4
2016,2,8,12,0,986.0,85.0,6.2,14.0,761.0,1031.1,817.49
2016,2,8,12,15,989.0,85.0,6.2,14.0,770.5,1017.31,807.03
2016,2,8,12,30,992.0,85.0,6.2,14.0,780.0,999.46,793.82
2016,2,8,12,45,994.5,84.0,6.25,14.5,781.0,976.03,775.49
2016,2,8,13,0,997.0,83.0,6.3,15.0,782.0,948.71,754.48
2016,2,8,13,15,995.0,82.5,6.25,15.0,773.5,914.43,729.35
2016,2,8,13,30,993.0,82.0,6.2,15.0,765.0,876.74,701.72
2016,2,8,13,45,991.5,80.0,6.2,15.0,748.0,834.56,670.93
2016,2,8,14,0,990.0,78.0,6.2,15.0,731.0,789.3,637.66
2016,2,8,14,15,982.5,77.0,6.15,15.0,705.5,738.21,598.51
2016,2,8,14,30,975.0,76.0,6.1,15.0,680.0,684.96,555.4
2016,2,8,14,45,967.5,73.0,6.1,15.0,646.5,627.74,508.33
2016,2,8,15,0,960.0,70.0,6.1,15.0,613.0,568.91,458.66
2016,2,8,15,15,945.5,68.0,5.95,14.5,572.5,506.5,405.19
2016,2,8,15,30,931.0,66.0,5.8,14.0,532.0,443.75,349.78
2016,2,8,15,45,912.5,63.0,5.7,14.0,485.0,378.6,290.43
2016,2,8,16,0,894.0,60.0,5.6,14.0,438.0,314.19,230.68
2016,2,8,16,15,864.0,57.0,5.1,13.0,386.5,248.22,170.65
2016,2,8,16,30,834.0,54.0,4.6,12.0,335.0,184.92,114.91
2016,2,8,16,45,790.5,49.5,4.1,11.5,281.0,118.95,63.36
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,60.9,31.26
2016,2,8,17,15,671.0,39.0,3.3,10.0,172.5,32.88,24.02
2016,2,8,17,30,595.0,33.0,3.0,9.0,118.0,28.5,19.73
2016,2,8,17,45,446.5,24.0,2.7,8.0,72.0,21.07,11.8
2016,2,8,18,0,298.0,15.0,2.4,7.0,26.0,13.64,0.0
2016,2,8,18,15,149.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,114.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,229.0,12.0,3.3,4.0,19.0,134.34,0.0
2016,2,9,7,45,390.0,22.5,3.55,5.0,63.0,286.41,212.62
2016,2,9,8,0,551.0,33.0,3.8,6.0,107.0,420.77,353.39
2016,2,9,8,15,631.5,39.5,3.7,7.0,160.0,509.03,432.61
2016,2,9,8,30,712.0,46.0,3.6,8.0,213.0,602.28,509.61
2016,2,9,8,45,760.5,50.5,3.5,9.0,267.5,672.73,564.17
2016,2,9,9,0,809.0,55.0,3.4,10.0,322.0,744.23,616.51
2016,2,9,9,15,840.0,58.0,3.6,11.0,373.0,791.38,649.42
2016,2,9,9,30,871.0,61.0,3.8,12.0,424.0,845.12,686.28
2016,2,9,9,45,891.5,63.5,4.05,13.0,471.0,887.34,713.9
2016,2,9,10,0,912.0,66.0,4.3,14.0,518.0,927.13,739.45
2016,2,9,10,15,927.0,68.0,4.4,14.5,559.0,958.36,759.19
2016,2,9,10,30,942.0,70.0,4.5,15.0,600.0,986.33,776.56
2016,2,9,10,45,952.0,72.0,4.6,15.5,633.5,1006.0,788.05
2016,2,9,11,0,962.0,74.0,4.7,16.0,667.0,1021.86,797.0
2016,2,9,11,15,969.0,75.0,4.75,16.5,693.5,1029.62,799.96
2016,2,9,11,30,976.0,76.0,4.8,17.0,720.0,1033.33,800.31
2016,2,9,11,45,970.0,82.0,4.85,17.5,736.0,1026.53,793.55
2016,2,9,12,0,964.0,88.0,4.9,18.0,752.0,1015.6,784.18
2016,2,9,12,15,966.5,88.5,4.9,18.0,761.5,1002.2,774.41
2016,2,9,12,30,969.0,89.0,4.9,18.0,771.0,984.84,762.04
2016,2,9,12,45,970.5,88.0,4.9,18.5,771.5,960.99,743.79
2016,2,9,13,0,972.0,87.0,4.9,19.0,772.0,933.39,723.08
2016,2,9,13,15,969.0,86.5,4.85,19.0,763.5,898.96,698.68
2016,2,9,13,30,966.0,86.0,4.8,19.0,755.0,861.27,671.98
2016,2,9,13,45,962.5,84.5,4.75,19.0,737.5,819.06,641.95
2016,2,9,14,0,959.0,83.0,4.7,19.0,720.0,773.99,609.73
2016,2,9,14,15,951.5,82.0,4.6,19.0,694.5,724.14,572.38
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,672.2,531.51
2016,2,9,14,45,929.5,80.5,4.45,19.0,635.0,614.95,485.85
2016,2,9,15,0,915.0,80.0,4.4,19.0,601.0,556.81,438.28
2016,2,9,15,15,899.0,78.0,4.05,18.5,560.5,495.92,387.43
2016,2,9,15,30,883.0,76.0,3.7,18.0,520.0,434.94,335.15
2016,2,9,15,45,863.0,72.0,3.4,18.0,474.0,369.49,277.54
2016,2,9,16,0,843.0,68.0,3.1,18.0,428.0,305.91,220.44
2016,2,9,16,15,811.5,64.5,2.7,17.0,377.5,241.59,163.74
2016,2,9,16,30,780.0,61.0,2.3,16.0,327.0,180.34,111.27
2016,2,9,16,45,734.5,56.0,1.9,15.0,274.0,119.74,65.24
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,64.6,35.0
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,37.11,27.51
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,32.06,22.66
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,21.4,12.09
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,13.17,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,20.0,121.96,0.0
2016,2,10,7,45,360.5,24.5,1.75,6.0,63.5,280.46,210.58
2016,2,10,8,0,517.0,36.0,2.0,7.0,107.0,402.54,335.06
2016,2,10,8,15,599.0,43.0,2.1,8.0,160.0,491.6,413.5
2016,2,10,8,30,681.0,50.0,2.2,9.0,213.0,585.59,489.96
2016,2,10,8,45,730.5,55.0,2.3,10.0,266.5,656.57,544.48
2016,2,10,9,0,780.0,60.0,2.4,11.0,320.0,728.66,597.2
2016,2,10,9,15,813.0,63.5,2.65,11.5,371.5,785.55,638.55
2016,2,10,9,30,846.0,67.0,2.9,12.0,423.0,841.42,678.15
2016,2,10,9,45,868.0,70.0,3.2,13.0,470.0,876.44,700.81
2016,2,10,10,0,890.0,73.0,3.5,14.0,517.0,917.69,727.68
2016,2,10,10,15,906.5,75.5,3.45,14.5,558.5,950.5,747.13
2016,2,10,10,30,923.0,78.0,3.4,15.0,600.0,980.14,764.17
2016,2,10,10,45,933.5,80.0,3.4,16.0,634.0,1000.0,773.22
2016,2,10,11,0,944.0,82.0,3.4,17.0,668.0,1016.12,779.78
2016,2,10,11,15,952.0,83.0,3.35,17.5,694.5,1024.71,782.38
2016,2,10,11,30,960.0,84.0,3.3,18.0,721.0,1029.3,782.47
2016,2,10,11,45,964.0,85.0,3.25,18.5,739.0,1025.99,777.43
2016,2,10,12,0,968.0,86.0,3.2,19.0,757.0,1018.61,769.93
2016,2,10,12,15,970.0,86.5,3.2,19.0,766.5,1004.71,760.14
2016,2,10,12,30,972.0,87.0,3.2,19.0,776.0,986.84,747.87
2016,2,10,12,45,971.0,87.5,3.2,19.5,776.0,962.41,729.89
2016,2,10,13,0,970.0,88.0,3.2,20.0,776.0,934.29,709.57
2016,2,10,13,15,968.0,87.5,3.15,20.0,767.5,900.69,686.57
2016,2,10,13,30,966.0,87.0,3.1,20.0,759.0,863.77,661.29
2016,2,10,13,45,960.5,87.0,3.1,20.5,742.0,821.57,631.33
2016,2,10,14,0,955.0,87.0,3.1,21.0,725.0,776.65,599.37
2016,2,10,14,15,947.5,85.5,3.1,21.0,699.5,726.33,563.29
2016,2,10,14,30,940.0,84.0,3.1,21.0,674.0,673.95,523.71
2016,2,10,14,45,927.5,83.0,3.1,21.5,640.0,617.41,479.01
2016,2,10,15,0,915.0,82.0,3.1,22.0,606.0,559.78,432.36
2016,2,10,15,15,899.5,80.0,2.85,21.5,566.0,499.01,382.98
2016,2,10,15,30,884.0,78.0,2.6,21.0,526.0,438.08,331.93
2016,2,10,15,45,858.5,75.5,2.4,21.0,479.0,372.0,275.16
2016,2,10,16,0,833.0,73.0,2.2,21.0,432.0,308.37,219.34
2016,2,10,16,15,801.0,69.0,2.1,19.5,381.0,243.92,164.12
2016,2,10,16,30,769.0,65.0,2.0,18.0,330.0,182.64,112.67
2016,2,10,16,45,716.5,60.5,1.95,17.0,276.0,122.37,67.6
2016,2,10,17,0,664.0,56.0,1.9,16.0,222.0,68.52,38.37
2016,2,10,17,15,585.0,48.0,2.05,15.5,169.0,37.16,27.27
2016,2,10,17,30,506.0,40.0,2.2,15.0,116.0,31.82,22.17
2016,2,10,17,45,363.0,28.0,2.4,14.5,71.0,22.61,13.05
2016,2,10,18,0,220.0,16.0,2.6,14.0,26.0,13.06,0.0
2016,2,10,18,15,110.0,8.0,2.75,13.5,13.0,7.28,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,20.01,0.0
2016,2,11,7,45,270.5,29.5,4.15,11.0,67.5,232.92,175.6
2016,2,11,8,0,541.0,37.0,4.3,12.0,113.0,419.52,346.89
2016,2,11,8,15,622.0,44.0,4.15,12.5,167.0,509.25,425.77
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,603.7,502.89
2016,2,11,8,45,752.0,55.5,3.85,14.0,276.0,674.69,556.69
2016,2,11,9,0,801.0,60.0,3.7,15.0,331.0,746.63,608.23
2016,2,11,9,15,833.0,64.0,3.85,16.0,383.0,804.12,647.88
2016,2,11,9,30,865.0,68.0,4.0,17.0,435.0,860.47,685.42
2016,2,11,9,45,887.0,70.5,4.2,18.5,482.5,895.37,705.41
2016,2,11,10,0,909.0,73.0,4.4,20.0,530.0,936.44,729.42
2016,2,11,10,15,924.5,75.0,4.55,20.5,571.5,968.07,749.29
2016,2,11,10,30,940.0,77.0,4.7,21.0,613.0,996.45,766.87
2016,2,11,10,45,951.0,78.5,4.85,22.0,647.5,1016.38,777.07
2016,2,11,11,0,962.0,80.0,5.0,23.0,682.0,1032.51,784.74
2016,2,11,11,15,969.5,81.0,4.9,23.5,708.5,1040.7,786.53
2016,2,11,11,30,977.0,82.0,4.8,24.0,735.0,1044.81,785.73
2016,2,11,11,45,973.5,86.5,4.7,24.5,751.0,1038.41,778.03
2016,2,11,12,0,970.0,91.0,4.6,25.0,767.0,1027.88,767.86
2016,2,11,12,15,972.0,91.5,4.5,25.0,776.5,1013.86,757.29
2016,2,11,12,30,974.0,92.0,4.4,25.0,786.0,995.85,744.4
2016,2,11,12,45,971.0,93.0,4.35,25.0,785.5,970.04,726.69
2016,2,11,13,0,968.0,94.0,4.3,25.0,785.0,940.62,706.66
2016,2,11,13,15,965.0,93.5,4.2,25.0,776.0,906.13,682.96
2016,2,11,13,30,962.0,93.0,4.1,25.0,767.0,868.38,657.04
2016,2,11,13,45,954.5,93.0,4.05,25.5,748.5,824.68,625.92
2016,2,11,14,0,947.0,93.0,4.0,26.0,730.0,778.42,592.97
2016,2,11,14,15,938.5,92.0,3.85,25.5,704.0,728.15,557.57
2016,2,11,14,30,930.0,91.0,3.7,25.0,678.0,675.91,518.96
2016,2,11,14,45,916.5,89.5,3.6,25.0,643.5,618.61,474.77
2016,2,11,15,0,903.0,88.0,3.5,25.0,609.0,560.38,428.71
2016,2,11,15,15,886.5,85.5,3.25,24.5,568.5,499.14,379.55
2016,2,11,15,30,870.0,83.0,3.0,24.0,528.0,437.23,328.35
2016,2,11,15,45,844.5,80.5,2.75,23.5,481.0,372.55,273.7
2016,2,11,16,0,819.0,78.0,2.5,23.0,434.0,309.6,219.32
2016,2,11,16,15,786.0,74.0,2.35,22.0,383.0,245.62,164.6
