Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,30,753.0,70.0,2.2,21.0,332.0,184.98,113.99
2016,2,11,16,45,702.0,64.5,2.1,20.0,278.0,124.85,69.37
2016,2,11,17,0,651.0,59.0,2.0,19.0,224.0,67.21,36.91
2016,2,11,17,15,572.0,51.0,2.1,18.0,171.0,39.53,29.06
2016,2,11,17,30,493.0,43.0,2.2,17.0,118.0,34.33,24.18
2016,2,11,17,45,353.0,30.5,2.3,16.5,73.0,24.76,14.85
2016,2,11,18,0,213.0,18.0,2.4,16.0,28.0,14.84,0.0
2016,2,11,18,15,106.5,9.0,2.45,15.5,14.0,8.19,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,11.0,2.15,9.0,11.0,0.0,0.0
2016,2,12,7,30,0.0,22.0,2.5,10.0,22.0,20.01,0.0
2016,2,12,7,45,241.0,31.5,2.85,11.0,66.0,217.12,165.62
2016,2,12,8,0,482.0,41.0,3.2,12.0,110.0,394.9,325.84
2016,2,12,8,15,564.5,49.5,3.05,12.5,163.0,483.81,403.41
2016,2,12,8,30,647.0,58.0,2.9,13.0,216.0,578.42,480.25
2016,2,12,8,45,699.5,63.5,2.75,14.0,270.5,644.97,529.93
2016,2,12,9,0,752.0,69.0,2.6,15.0,325.0,719.49,582.77
2016,2,12,9,15,786.0,73.0,2.6,16.0,376.5,777.36,621.54
2016,2,12,9,30,820.0,77.0,2.6,17.0,428.0,834.24,658.18
2016,2,12,9,45,843.5,80.5,2.65,18.0,475.5,879.67,685.93
2016,2,12,10,0,867.0,84.0,2.7,19.0,523.0,922.78,711.46
2016,2,12,10,15,883.5,86.5,2.8,19.5,564.0,955.41,731.15
2016,2,12,10,30,900.0,89.0,2.9,20.0,605.0,975.06,741.96
2016,2,12,10,45,911.0,90.5,3.0,21.0,639.0,994.44,751.32
2016,2,12,11,0,922.0,92.0,3.1,22.0,673.0,1010.19,758.26
2016,2,12,11,15,929.5,93.5,3.15,22.5,699.0,1018.74,761.56
2016,2,12,11,30,937.0,95.0,3.2,23.0,725.0,1023.36,762.48
2016,2,12,11,45,941.0,96.5,3.25,23.5,742.5,1020.62,758.71
2016,2,12,12,0,945.0,98.0,3.3,24.0,760.0,1013.86,752.54
2016,2,12,12,15,947.0,98.5,3.3,24.0,769.0,1000.1,743.01
2016,2,12,12,30,949.0,99.0,3.3,24.0,778.0,982.44,731.09
2016,2,12,12,45,947.0,99.5,3.3,24.0,778.0,957.39,714.36
2016,2,12,13,0,945.0,100.0,3.3,24.0,778.0,928.8,695.36
2016,2,12,13,15,942.0,99.5,3.3,24.0,769.0,894.88,672.78
2016,2,12,13,30,939.0,99.0,3.3,24.0,760.0,857.79,647.98
2016,2,12,13,45,932.0,98.5,3.3,24.0,742.0,814.66,618.89
2016,2,12,14,0,925.0,98.0,3.3,24.0,724.0,769.03,587.84
2016,2,12,14,15,916.0,97.0,3.3,24.0,698.0,719.26,552.09
2016,2,12,14,30,907.0,96.0,3.3,24.0,672.0,667.64,513.43
2016,2,12,14,45,883.5,98.0,3.3,24.0,636.0,610.72,469.74
2016,2,12,15,0,860.0,100.0,3.3,24.0,600.0,551.49,423.21
2016,2,12,15,15,842.0,97.5,3.2,23.5,559.5,490.92,374.93
2016,2,12,15,30,824.0,95.0,3.1,23.0,519.0,430.66,325.3
2016,2,12,15,45,798.0,91.5,3.05,22.5,472.5,367.31,272.0
2016,2,12,16,0,772.0,88.0,3.0,22.0,426.0,305.85,219.02
2016,2,12,16,15,737.0,83.0,2.75,21.0,375.5,240.42,163.15
2016,2,12,16,30,702.0,78.0,2.5,20.0,325.0,181.03,113.51
2016,2,12,16,45,649.0,72.0,2.25,19.0,272.0,122.91,70.19
2016,2,12,17,0,596.0,66.0,2.0,18.0,219.0,71.31,41.56
2016,2,12,17,15,517.0,56.5,2.05,17.0,167.0,43.91,33.05
2016,2,12,17,30,438.0,47.0,2.1,16.0,115.0,37.64,27.21
2016,2,12,17,45,305.5,33.0,2.15,15.5,71.5,26.86,16.82
2016,2,12,18,0,173.0,19.0,2.2,15.0,28.0,15.64,0.0
2016,2,12,18,15,86.5,9.5,2.25,14.5,14.0,8.64,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,43.5,8.0,2.3,7.5,9.5,7.28,0.0
2016,2,13,7,30,87.0,16.0,2.3,8.0,19.0,84.12,0.0
2016,2,13,7,45,210.0,34.0,2.3,9.0,60.0,202.59,157.03
2016,2,13,8,0,333.0,52.0,2.3,10.0,101.0,312.03,259.19
2016,2,13,8,15,414.0,65.0,2.3,10.5,151.0,396.83,333.69
2016,2,13,8,30,495.0,78.0,2.3,11.0,201.0,491.1,412.45
2016,2,13,8,45,554.5,86.0,2.3,12.0,253.0,567.32,472.17
2016,2,13,9,0,614.0,94.0,2.3,13.0,305.0,645.56,529.94
2016,2,13,9,15,652.0,101.0,2.25,13.5,355.5,706.1,572.63
2016,2,13,9,30,690.0,108.0,2.2,14.0,406.0,766.3,613.63
2016,2,13,9,45,719.0,112.5,2.2,15.0,452.0,814.6,643.97
2016,2,13,10,0,748.0,117.0,2.2,16.0,498.0,861.19,672.35
2016,2,13,10,15,767.5,121.0,2.35,16.5,538.5,896.19,694.71
2016,2,13,10,30,787.0,125.0,2.5,17.0,579.0,928.44,715.11
2016,2,13,10,45,803.5,127.0,2.65,18.0,613.5,952.36,728.35
2016,2,13,11,0,820.0,129.0,2.8,19.0,648.0,966.66,735.07
2016,2,13,11,15,830.0,131.0,2.95,19.5,674.0,977.78,741.19
2016,2,13,11,30,840.0,133.0,3.1,20.0,700.0,985.18,744.93
2016,2,13,11,45,873.5,121.0,3.3,20.5,724.5,995.59,751.24
2016,2,13,12,0,907.0,109.0,3.5,21.0,749.0,991.81,748.02
2016,2,13,12,15,910.0,109.5,3.6,21.0,758.5,979.38,739.87
2016,2,13,12,30,913.0,110.0,3.7,21.0,768.0,963.15,729.31
2016,2,13,12,45,915.5,109.0,3.8,21.5,769.0,941.12,713.48
2016,2,13,13,0,918.0,108.0,3.9,22.0,770.0,915.47,695.26
2016,2,13,13,15,915.5,108.0,4.0,22.0,762.0,883.17,673.79
2016,2,13,13,30,913.0,108.0,4.1,22.0,754.0,847.74,650.05
2016,2,13,13,45,910.0,106.0,4.25,22.0,737.0,806.9,622.5
2016,2,13,14,0,907.0,104.0,4.4,22.0,720.0,763.35,592.72
2016,2,13,14,15,898.5,102.5,4.45,22.0,695.0,714.06,556.56
2016,2,13,14,30,890.0,101.0,4.5,22.0,670.0,665.46,519.44
2016,2,13,14,45,873.5,100.5,4.55,22.0,636.0,608.34,474.97
2016,2,13,15,0,857.0,100.0,4.6,22.0,602.0,550.68,428.86
2016,2,13,15,15,840.0,97.5,4.5,21.5,561.5,490.66,379.99
2016,2,13,15,30,823.0,95.0,4.4,21.0,521.0,430.85,329.76
2016,2,13,15,45,801.0,90.5,4.35,21.0,475.5,367.93,275.29
2016,2,13,16,0,779.0,86.0,4.3,21.0,430.0,306.45,221.01
2016,2,13,16,15,745.5,81.5,3.85,20.0,380.0,241.34,164.66
2016,2,13,16,30,712.0,77.0,3.4,19.0,330.0,182.04,114.54
2016,2,13,16,45,663.5,70.5,3.0,18.5,277.0,123.24,70.03
2016,2,13,17,0,615.0,64.0,2.6,18.0,224.0,70.38,40.27
2016,2,13,17,15,538.0,55.5,2.5,17.0,172.0,42.98,32.25
2016,2,13,17,30,461.0,47.0,2.4,16.0,120.0,37.55,27.17
2016,2,13,17,45,329.5,33.5,2.3,15.5,75.5,27.23,17.26
2016,2,13,18,0,198.0,20.0,2.2,15.0,31.0,16.5,0.0
2016,2,13,18,15,99.0,10.0,2.3,14.5,15.5,9.1,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,61.5,9.0,4.2,11.5,11.5,8.19,0.0
2016,2,14,7,30,123.0,18.0,4.5,12.0,23.0,107.91,0.0
2016,2,14,7,45,263.5,33.0,4.8,12.5,66.0,232.81,181.44
2016,2,14,8,0,404.0,48.0,5.1,13.0,109.0,353.21,293.27
2016,2,14,8,15,202.0,55.0,5.5,13.5,85.5,235.98,198.29
2016,2,14,8,30,0.0,62.0,5.9,14.0,62.0,56.53,42.74
2016,2,14,8,45,0.0,78.0,6.35,15.0,78.0,72.04,55.89
2016,2,14,9,0,0.0,94.0,6.8,16.0,94.0,87.46,68.63
2016,2,14,9,15,0.0,110.0,6.85,16.5,110.0,102.81,81.21
2016,2,14,9,30,0.0,126.0,6.9,17.0,126.0,118.13,93.58
2016,2,14,9,45,0.0,140.0,7.0,18.0,140.0,131.29,103.79
2016,2,14,10,0,0.0,154.0,7.1,19.0,154.0,144.46,113.86
2016,2,14,10,15,0.0,160.0,7.0,19.0,160.5,149.28,117.46
2016,2,14,10,30,0.0,166.0,6.9,19.0,167.0,154.28,121.21
2016,2,14,10,45,28.0,223.5,6.8,19.5,242.0,255.96,203.62
2016,2,14,11,0,56.0,281.0,6.7,20.0,317.0,347.21,275.69
2016,2,14,11,15,56.0,292.5,6.5,20.5,329.5,357.09,282.08
2016,2,14,11,30,56.0,304.0,6.3,21.0,342.0,366.74,288.41
2016,2,14,11,45,202.0,314.0,6.1,21.5,456.5,531.79,418.59
2016,2,14,12,0,348.0,324.0,5.9,22.0,571.0,692.3,539.66
2016,2,14,12,15,348.5,327.5,5.7,22.0,577.5,686.73,533.8
2016,2,14,12,30,349.0,331.0,5.5,22.0,584.0,679.56,527.48
2016,2,14,12,45,369.5,325.5,5.3,22.0,593.5,679.0,526.69
2016,2,14,13,0,390.0,320.0,5.1,22.0,603.0,676.06,524.1
2016,2,14,13,15,361.5,324.0,5.0,22.0,584.0,639.63,496.14
2016,2,14,13,30,333.0,328.0,4.9,22.0,565.0,603.54,468.51
2016,2,14,13,45,377.0,307.5,4.85,22.5,570.0,598.66,464.89
2016,2,14,14,0,421.0,287.0,4.8,23.0,575.0,589.61,457.8
2016,2,14,14,15,530.0,237.0,4.7,23.0,586.0,599.65,466.37
2016,2,14,14,30,639.0,187.0,4.6,23.0,597.0,593.99,462.41
2016,2,14,14,45,486.5,221.0,4.6,23.0,524.0,497.95,387.7
2016,2,14,15,0,334.0,255.0,4.6,23.0,451.0,413.84,321.84
2016,2,14,15,15,394.0,223.0,4.45,22.5,439.5,390.19,302.99
2016,2,14,15,30,454.0,191.0,4.3,22.0,428.0,363.02,279.75
2016,2,14,15,45,403.0,182.0,4.2,22.0,379.0,305.89,232.97
2016,2,14,16,0,352.0,173.0,4.1,22.0,330.0,253.05,189.67
2016,2,14,16,15,326.0,158.5,3.55,21.0,291.0,209.34,153.71
2016,2,14,16,30,300.0,144.0,3.0,20.0,252.0,168.66,120.84
2016,2,14,16,45,277.5,123.5,2.55,19.5,211.0,126.96,88.65
2016,2,14,17,0,255.0,103.0,2.1,19.0,170.0,88.4,62.84
2016,2,14,17,15,217.0,82.0,2.0,18.0,130.0,62.79,49.41
2016,2,14,17,30,179.0,61.0,1.9,17.0,90.0,47.61,35.8
2016,2,14,17,45,109.5,41.0,1.85,16.5,56.5,32.56,21.77
2016,2,14,18,0,40.0,21.0,1.8,16.0,23.0,17.66,0.64
2016,2,14,18,15,20.0,10.5,1.85,15.5,11.5,9.55,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,74.5,9.0,4.0,9.5,12.5,45.14,0.0
2016,2,15,7,30,149.0,18.0,4.1,10.0,25.0,122.8,0.0
2016,2,15,7,45,289.0,32.5,4.2,10.5,69.0,247.98,196.48
2016,2,15,8,0,429.0,47.0,4.3,11.0,113.0,369.02,308.27
2016,2,15,8,15,511.5,56.5,4.55,12.0,165.5,457.73,386.31
2016,2,15,8,30,594.0,66.0,4.8,13.0,218.0,552.03,464.93
2016,2,15,8,45,652.5,72.0,5.05,14.0,272.5,628.18,524.97
2016,2,15,9,0,711.0,78.0,5.3,15.0,327.0,706.39,584.27
2016,2,15,9,15,746.0,82.5,5.35,15.5,379.0,764.2,626.25
2016,2,15,9,30,781.0,87.0,5.4,16.0,431.0,816.08,662.66
2016,2,15,9,45,811.0,89.5,5.5,16.5,479.0,865.44,696.67
2016,2,15,10,0,841.0,92.0,5.6,17.0,527.0,912.81,728.67
2016,2,15,10,15,858.0,95.0,5.6,17.5,568.5,946.19,749.45
2016,2,15,10,30,875.0,98.0,5.6,18.0,610.0,976.44,767.85
2016,2,15,10,45,889.0,99.0,5.6,18.5,644.5,997.97,779.95
2016,2,15,11,0,903.0,100.0,5.6,19.0,679.0,1005.69,782.33
2016,2,15,11,15,911.0,101.5,5.6,19.5,705.5,1014.61,785.81
2016,2,15,11,30,919.0,103.0,5.6,20.0,732.0,1019.65,786.71
2016,2,15,11,45,921.5,105.0,5.7,20.5,749.5,1015.99,782.43
2016,2,15,12,0,924.0,107.0,5.8,21.0,767.0,1008.4,775.62
2016,2,15,12,15,926.5,107.5,5.7,21.0,776.0,995.22,765.27
2016,2,15,12,30,929.0,108.0,5.6,21.0,785.0,978.19,752.43
2016,2,15,12,45,934.5,105.5,5.6,21.0,787.0,956.8,737.35
2016,2,15,13,0,940.0,103.0,5.6,21.0,789.0,931.58,719.68
2016,2,15,13,15,938.0,102.5,5.45,21.0,780.5,898.46,695.58
2016,2,15,13,30,936.0,102.0,5.3,21.0,772.0,862.1,669.26
2016,2,15,13,45,939.0,97.5,5.15,21.5,757.0,822.33,639.27
2016,2,15,14,0,942.0,93.0,5.0,22.0,742.0,779.32,607.02
2016,2,15,14,15,935.5,92.0,4.85,21.5,717.0,730.34,571.62
2016,2,15,14,30,929.0,91.0,4.7,21.0,692.0,679.21,532.67
2016,2,15,14,45,922.0,88.0,4.6,21.0,659.5,623.91,488.82
2016,2,15,15,0,915.0,85.0,4.5,21.0,627.0,567.04,442.61
2016,2,15,15,15,900.5,83.0,4.25,20.5,587.0,506.27,392.52
2016,2,15,15,30,886.0,81.0,4.0,20.0,547.0,445.24,340.88
2016,2,15,15,45,872.5,76.0,3.8,20.0,501.5,380.24,284.12
2016,2,15,16,0,859.0,71.0,3.6,20.0,456.0,316.47,227.15
2016,2,15,16,15,830.0,67.5,3.05,19.0,404.5,251.13,169.76
2016,2,15,16,30,801.0,64.0,2.5,18.0,353.0,188.57,116.25
2016,2,15,16,45,762.5,58.5,2.0,17.5,299.5,126.33,68.57
2016,2,15,17,0,724.0,53.0,1.5,17.0,246.0,68.69,36.41
2016,2,15,17,15,653.0,46.5,1.45,16.0,191.0,38.9,28.85
2016,2,15,17,30,582.0,40.0,1.4,15.0,136.0,34.38,24.61
2016,2,15,17,45,454.0,30.0,1.35,14.0,87.5,26.26,16.8
2016,2,15,18,0,326.0,20.0,1.3,13.0,39.0,17.94,2.56
2016,2,15,18,15,163.0,10.0,1.3,13.0,19.5,9.1,0.0
2016,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,15.0,3.35,10.0,15.0,13.64,0.0
2016,2,16,7,30,0.0,30.0,3.6,11.0,30.0,41.04,0.0
2016,2,16,7,45,240.0,37.0,3.85,12.0,75.0,223.95,177.4
2016,2,16,8,0,480.0,44.0,4.1,13.0,120.0,399.31,331.25
2016,2,16,8,15,558.0,52.5,4.2,14.0,173.0,485.7,405.93
2016,2,16,8,30,636.0,61.0,4.3,15.0,226.0,577.39,480.12
2016,2,16,8,45,684.5,67.0,4.4,16.0,279.5,647.31,533.49
2016,2,16,9,0,733.0,73.0,4.5,17.0,333.0,713.27,581.52
2016,2,16,9,15,766.0,77.0,4.7,17.5,384.5,770.03,622.57
2016,2,16,9,30,799.0,81.0,4.9,18.0,436.0,825.78,661.93
2016,2,16,9,45,822.0,84.5,5.15,19.0,482.5,870.46,691.42
2016,2,16,10,0,845.0,88.0,5.4,20.0,529.0,912.86,718.81
2016,2,16,10,15,861.5,90.5,5.25,20.5,570.0,945.24,737.54
2016,2,16,10,30,878.0,93.0,5.1,21.0,611.0,974.49,753.77
2016,2,16,10,45,887.5,96.0,5.0,21.5,644.5,984.12,756.48
2016,2,16,11,0,897.0,99.0,4.9,22.0,678.0,1000.05,763.78
2016,2,16,11,15,905.0,100.5,4.65,22.5,704.0,1008.98,764.94
2016,2,16,11,30,913.0,102.0,4.4,23.0,730.0,1014.05,763.84
2016,2,16,11,45,906.5,108.0,4.2,23.5,745.0,1006.32,755.07
2016,2,16,12,0,900.0,114.0,4.0,24.0,760.0,994.7,743.98
2016,2,16,12,15,902.5,115.0,3.75,24.0,769.5,982.3,733.69
2016,2,16,12,30,905.0,116.0,3.5,24.0,779.0,966.13,720.99
2016,2,16,12,45,903.5,116.5,3.3,24.5,778.5,942.14,702.13
2016,2,16,13,0,902.0,117.0,3.1,25.0,778.0,914.71,681.21
2016,2,16,13,15,899.5,116.5,2.95,25.0,769.5,882.11,658.62
2016,2,16,13,30,897.0,116.0,2.8,25.0,761.0,846.43,634.01
2016,2,16,13,45,891.5,114.5,2.65,25.0,744.0,809.9,608.82
2016,2,16,14,0,886.0,113.0,2.5,25.0,727.0,764.66,577.58
2016,2,16,14,15,878.0,111.5,2.6,25.0,701.5,715.46,542.98
2016,2,16,14,30,870.0,110.0,2.7,25.0,676.0,664.43,505.95
2016,2,16,14,45,859.5,107.0,2.8,25.0,643.0,608.9,464.52
2016,2,16,15,0,849.0,104.0,2.9,25.0,610.0,552.35,420.95
2016,2,16,15,15,786.5,108.5,2.95,24.5,553.5,477.83,363.33
2016,2,16,15,30,724.0,113.0,3.0,24.0,497.0,406.87,306.96
2016,2,16,15,45,727.5,100.0,3.1,23.5,457.5,350.04,259.17
2016,2,16,16,0,731.0,87.0,3.2,23.0,418.0,294.45,210.67
2016,2,16,16,15,677.5,90.5,3.0,22.0,370.0,234.47,160.12
2016,2,16,16,30,624.0,94.0,2.8,21.0,322.0,182.73,117.82
2016,2,16,16,45,624.5,79.5,2.65,20.5,278.0,127.23,74.2
2016,2,16,17,0,625.0,65.0,2.5,20.0,234.0,71.66,40.54
2016,2,16,17,15,550.0,56.5,2.6,19.0,181.5,43.46,32.45
2016,2,16,17,30,475.0,48.0,2.7,18.0,129.0,38.05,27.47
2016,2,16,17,45,354.5,35.5,2.85,17.0,83.0,28.73,18.7
2016,2,16,18,0,234.0,23.0,3.0,16.0,37.0,19.05,4.38
2016,2,16,18,15,117.0,11.5,3.1,15.5,18.5,10.46,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,126.0,9.5,1.7,7.0,16.5,71.36,0.0
2016,2,17,7,30,252.0,19.0,1.9,8.0,33.0,185.02,40.2
2016,2,17,7,45,381.5,31.0,2.15,9.0,79.5,302.31,243.19
2016,2,17,8,0,511.0,43.0,2.4,10.0,126.0,418.76,348.76
2016,2,17,8,15,586.5,51.0,2.6,11.0,179.5,504.2,422.48
2016,2,17,8,30,662.0,59.0,2.8,12.0,233.0,594.71,494.94
2016,2,17,8,45,707.5,65.0,3.05,13.0,287.0,658.1,543.14
2016,2,17,9,0,753.0,71.0,3.3,14.0,341.0,728.29,594.52
2016,2,17,9,15,785.0,75.5,3.35,14.5,393.0,785.47,634.53
2016,2,17,9,30,817.0,80.0,3.4,15.0,445.0,841.56,672.65
2016,2,17,9,45,838.0,83.5,3.5,16.0,491.5,884.94,699.67
2016,2,17,10,0,859.0,87.0,3.6,17.0,538.0,925.87,724.49
2016,2,17,10,15,875.0,89.5,3.5,17.5,579.5,958.06,742.85
2016,2,17,10,30,891.0,92.0,3.4,18.0,621.0,977.1,751.91
2016,2,17,10,45,901.0,94.5,3.3,18.5,655.0,996.72,761.45
2016,2,17,11,0,911.0,97.0,3.2,19.0,689.0,1012.65,768.45
2016,2,17,11,15,919.0,98.5,3.15,19.0,715.5,1021.63,772.73
2016,2,17,11,30,927.0,100.0,3.1,19.0,742.0,1026.68,774.58
2016,2,17,11,45,929.5,102.0,3.05,19.5,759.5,1022.98,769.31
2016,2,17,12,0,932.0,104.0,3.0,20.0,777.0,1015.29,761.66
2016,2,17,12,15,934.5,104.5,3.0,20.0,786.0,1001.97,752.36
2016,2,17,12,30,937.0,105.0,3.0,20.0,795.0,984.76,740.66
2016,2,17,12,45,936.0,105.5,3.05,20.5,795.0,960.57,723.4
2016,2,17,13,0,935.0,106.0,3.1,21.0,795.0,932.81,703.86
2016,2,17,13,15,932.5,105.5,3.1,21.0,786.5,899.28,681.41
2016,2,17,13,30,930.0,105.0,3.1,21.0,778.0,862.55,656.73
2016,2,17,13,45,923.5,104.5,3.1,21.5,760.5,819.74,626.49
2016,2,17,14,0,917.0,104.0,3.1,22.0,743.0,774.4,594.38
2016,2,17,14,15,909.0,102.5,3.1,22.0,717.0,724.73,558.74
2016,2,17,14,30,901.0,101.0,3.1,22.0,691.0,673.13,520.08
2016,2,17,14,45,889.0,99.5,3.1,22.0,657.5,619.14,478.56
2016,2,17,15,0,877.0,98.0,3.1,22.0,624.0,561.73,433.32
2016,2,17,15,15,861.0,95.5,3.05,21.5,583.5,500.78,384.67
2016,2,17,15,30,845.0,93.0,3.0,21.0,543.0,439.89,334.37
2016,2,17,15,45,822.0,89.5,2.95,21.0,496.5,375.95,279.67
2016,2,17,16,0,799.0,86.0,2.9,21.0,450.0,313.53,225.08
2016,2,17,16,15,767.5,81.5,2.55,20.0,399.0,250.08,170.28
2016,2,17,16,30,736.0,77.0,2.2,19.0,348.0,186.59,116.86
2016,2,17,16,45,689.5,71.0,1.9,18.5,294.5,126.61,71.46
2016,2,17,17,0,643.0,65.0,1.6,18.0,241.0,72.3,40.95
2016,2,17,17,15,570.0,56.5,1.65,17.0,187.5,43.4,32.71
2016,2,17,17,30,497.0,48.0,1.7,16.0,134.0,37.98,27.7
2016,2,17,17,45,373.5,35.5,1.75,15.0,87.0,28.64,18.9
2016,2,17,18,0,250.0,23.0,1.8,14.0,40.0,18.95,5.57
2016,2,17,18,15,125.0,11.5,1.85,14.0,20.0,10.46,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,59.0,12.5,3.9,12.5,16.0,40.78,0.0
2016,2,18,7,30,118.0,25.0,4.1,13.0,32.0,120.43,39.1
2016,2,18,7,45,256.0,41.5,4.35,13.5,77.5,239.96,191.48
2016,2,18,8,0,394.0,58.0,4.6,14.0,123.0,360.13,298.81
2016,2,18,8,15,475.0,69.5,4.8,14.5,176.0,448.31,375.69
2016,2,18,8,30,556.0,81.0,5.0,15.0,229.0,543.39,455.19
2016,2,18,8,45,424.5,110.5,5.25,16.0,237.5,495.36,413.89
2016,2,18,9,0,293.0,140.0,5.5,17.0,246.0,422.6,351.59
2016,2,18,9,15,541.5,115.5,5.5,17.5,346.5,633.66,522.13
2016,2,18,9,30,790.0,91.0,5.5,18.0,447.0,832.36,670.4
2016,2,18,9,45,827.0,90.0,5.55,18.5,496.5,884.3,704.8
2016,2,18,10,0,864.0,89.0,5.6,19.0,546.0,934.33,737.93
2016,2,18,10,15,879.5,91.5,5.6,19.5,587.5,966.16,757.2
2016,2,18,10,30,895.0,94.0,5.6,20.0,629.0,994.74,774.1
2016,2,18,10,45,910.0,94.0,5.7,20.5,664.0,1006.19,779.57
2016,2,18,11,0,925.0,94.0,5.8,21.0,699.0,1024.08,789.8
2016,2,18,11,15,932.5,95.5,5.85,21.0,725.5,1032.63,794.8
2016,2,18,11,30,940.0,97.0,5.9,21.0,752.0,1037.19,797.24
2016,2,18,11,45,945.0,97.5,5.95,21.5,770.0,1034.11,792.99
2016,2,18,12,0,950.0,98.0,6.0,22.0,788.0,1026.98,786.14
2016,2,18,12,15,952.0,98.5,6.05,22.0,797.0,1012.97,776.24
2016,2,18,12,30,954.0,99.0,6.1,22.0,806.0,995.0,763.75
2016,2,18,12,45,953.5,99.0,6.15,22.5,806.0,970.37,745.19
2016,2,18,13,0,953.0,99.0,6.2,23.0,806.0,942.07,724.19
2016,2,18,13,15,950.5,98.5,6.2,23.0,797.0,908.02,700.34
2016,2,18,13,30,948.0,98.0,6.2,23.0,788.0,870.71,674.15
2016,2,18,13,45,942.5,97.0,6.2,23.5,770.0,827.49,642.33
2016,2,18,14,0,937.0,96.0,6.2,24.0,752.0,781.61,608.54
2016,2,18,14,15,929.0,95.0,6.15,24.0,726.0,731.58,571.53
2016,2,18,14,30,921.0,94.0,6.1,24.0,700.0,679.56,531.11
2016,2,18,14,45,902.5,95.0,6.05,24.0,664.5,621.65,485.27
2016,2,18,15,0,884.0,96.0,6.0,24.0,629.0,563.98,438.49
2016,2,18,15,15,867.5,93.5,5.85,23.5,588.5,502.35,388.15
2016,2,18,15,30,851.0,91.0,5.7,23.0,548.0,440.83,336.38
2016,2,18,15,45,825.0,88.5,5.55,23.0,500.5,376.36,280.48
2016,2,18,16,0,799.0,86.0,5.4,23.0,453.0,313.74,225.24
2016,2,18,16,15,767.0,81.5,5.0,22.5,402.0,250.1,169.72
2016,2,18,16,30,735.0,77.0,4.6,22.0,351.0,186.48,115.96
2016,2,18,16,45,684.5,72.0,4.2,21.5,296.5,126.92,71.24
2016,2,18,17,0,634.0,67.0,3.8,21.0,242.0,73.55,41.68
2016,2,18,17,15,561.0,58.5,3.65,20.0,188.5,44.93,33.61
2016,2,18,17,30,488.0,50.0,3.5,19.0,135.0,39.59,28.74
2016,2,18,17,45,362.5,37.0,3.4,18.5,88.0,29.86,19.67
2016,2,18,18,0,237.0,24.0,3.3,18.0,41.0,19.77,6.8
2016,2,18,18,15,118.5,12.0,3.5,17.5,20.5,10.91,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,68.0,12.0,4.4,15.5,16.5,44.88,0.0
2016,2,19,7,30,136.0,24.0,4.6,16.0,33.0,129.63,55.02
2016,2,19,7,45,268.0,40.0,4.8,16.5,78.0,244.38,194.12
2016,2,19,8,0,400.0,56.0,5.0,17.0,123.0,361.49,297.49
2016,2,19,8,15,477.5,66.5,5.1,17.5,175.0,447.94,371.98
2016,2,19,8,30,555.0,77.0,5.2,18.0,227.0,539.26,447.44
2016,2,19,8,45,277.5,63.0,5.3,18.5,138.0,316.18,264.55
2016,2,19,9,0,0.0,49.0,5.4,19.0,49.0,43.24,30.7
2016,2,19,9,15,0.0,93.0,5.35,19.5,93.0,84.19,64.72
2016,2,19,9,30,0.0,137.0,5.3,20.0,137.0,129.01,101.2
2016,2,19,9,45,28.0,182.5,5.25,20.5,197.5,216.8,172.85
2016,2,19,10,0,56.0,228.0,5.2,21.0,258.0,295.3,235.23
2016,2,19,10,15,230.0,236.0,5.1,21.5,372.5,502.82,400.54
2016,2,19,10,30,404.0,244.0,5.0,22.0,487.0,679.38,534.6
2016,2,19,10,45,623.0,182.5,4.95,22.5,580.5,847.99,658.28
2016,2,19,11,0,842.0,121.0,4.9,23.0,674.0,986.64,751.76
2016,2,19,11,15,850.0,123.0,4.8,23.0,700.0,995.83,755.16
2016,2,19,11,30,858.0,125.0,4.7,23.0,726.0,1001.22,756.95
2016,2,19,11,45,859.5,128.0,4.6,23.5,742.5,997.57,751.24
2016,2,19,12,0,861.0,131.0,4.5,24.0,759.0,990.09,743.2
2016,2,19,12,15,863.5,131.5,4.45,24.0,768.0,977.03,733.72
2016,2,19,12,30,866.0,132.0,4.4,24.0,777.0,960.25,721.86
2016,2,19,12,45,864.0,133.0,4.35,24.5,776.5,936.3,703.88
2016,2,19,13,0,862.0,134.0,4.3,25.0,776.0,908.99,683.81
2016,2,19,13,15,858.5,133.0,4.2,25.0,767.5,875.13,660.42
2016,2,19,13,30,855.0,132.0,4.1,25.0,759.0,838.35,635.04
2016,2,19,13,45,848.0,131.5,4.1,25.0,741.0,796.67,606.6
2016,2,19,14,0,841.0,131.0,4.1,25.0,723.0,752.71,575.82
2016,2,19,14,15,832.0,129.0,4.05,25.0,697.5,703.88,539.8
2016,2,19,14,30,823.0,127.0,4.0,25.0,672.0,653.45,501.89
2016,2,19,14,45,810.5,124.0,4.0,25.0,639.0,598.7,460.02
2016,2,19,15,0,798.0,121.0,4.0,25.0,606.0,543.26,416.51
2016,2,19,15,15,780.0,118.0,3.9,25.0,566.5,483.61,368.48
2016,2,19,15,30,762.0,115.0,3.8,25.0,527.0,425.1,320.02
2016,2,19,15,45,737.5,110.5,3.75,25.0,481.5,363.7,268.33
2016,2,19,16,0,713.0,106.0,3.7,25.0,436.0,304.18,217.22
2016,2,19,16,15,678.5,100.0,3.3,24.0,386.0,243.22,165.78
2016,2,19,16,30,644.0,94.0,2.9,23.0,336.0,186.0,118.62
2016,2,19,16,45,595.0,86.5,2.55,22.5,284.0,130.06,77.02
2016,2,19,17,0,546.0,79.0,2.2,22.0,232.0,80.32,48.97
2016,2,19,17,15,472.5,68.5,2.1,21.0,180.5,53.07,40.53
2016,2,19,17,30,399.0,58.0,2.0,20.0,129.0,46.41,34.53
2016,2,19,17,45,284.0,42.5,1.95,19.0,84.0,32.95,22.31
2016,2,19,18,0,169.0,27.0,1.9,18.0,39.0,21.22,8.55
2016,2,19,18,15,84.5,13.5,1.9,18.0,19.5,12.28,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,50.0,12.5,2.75,16.5,16.0,36.39,0.0
2016,2,20,7,30,100.0,25.0,3.0,17.0,32.0,101.91,49.94
2016,2,20,7,45,206.0,43.5,3.3,17.5,74.0,212.15,167.55
2016,2,20,8,0,312.0,62.0,3.6,18.0,116.0,312.44,255.23
2016,2,20,8,15,386.5,75.5,3.85,18.5,165.5,393.58,324.51
2016,2,20,8,30,461.0,89.0,4.1,19.0,215.0,480.7,396.07
2016,2,20,8,45,512.5,98.5,4.35,19.5,266.0,549.5,450.72
2016,2,20,9,0,564.0,108.0,4.6,20.0,317.0,626.76,509.51
2016,2,20,9,15,282.0,128.0,4.7,20.5,232.5,403.16,329.62
2016,2,20,9,30,0.0,148.0,4.8,21.0,148.0,140.75,109.96
2016,2,20,9,45,2.5,162.5,4.9,21.5,164.0,156.48,122.49
2016,2,20,10,0,5.0,177.0,5.0,22.0,180.0,172.37,134.72
2016,2,20,10,15,2.5,131.5,5.0,22.0,133.0,122.1,93.94
2016,2,20,10,30,0.0,86.0,5.0,22.0,86.0,76.21,56.58
2016,2,20,10,45,0.0,125.0,5.05,22.5,125.0,112.65,85.69
2016,2,20,11,0,0.0,164.0,5.1,23.0,164.0,150.11,115.16
2016,2,20,11,15,1.5,169.5,5.05,23.5,170.5,156.46,119.79
2016,2,20,11,30,3.0,175.0,5.0,24.0,177.0,162.82,124.44
2016,2,20,11,45,3.0,174.0,5.0,24.5,176.5,161.43,122.95
2016,2,20,12,0,3.0,173.0,5.0,25.0,176.0,160.09,121.56
2016,2,20,12,15,4.5,184.5,5.0,25.0,188.5,172.08,130.9
2016,2,20,12,30,6.0,196.0,5.0,25.0,201.0,183.94,140.12
2016,2,20,12,45,10.5,226.0,5.0,25.5,234.5,215.99,164.76
2016,2,20,13,0,15.0,256.0,5.0,26.0,268.0,247.7,188.87
2016,2,20,13,15,11.5,235.0,4.95,26.0,244.0,223.54,170.19
2016,2,20,13,30,8.0,214.0,4.9,26.0,220.0,200.0,152.03
2016,2,20,13,45,118.5,279.5,4.9,26.0,363.5,363.75,280.23
2016,2,20,14,0,229.0,345.0,4.9,26.0,507.0,499.02,382.48
2016,2,20,14,15,202.5,334.0,4.8,26.0,474.0,455.76,349.22
2016,2,20,14,30,176.0,323.0,4.7,26.0,441.0,414.59,317.95
2016,2,20,14,45,175.5,306.0,4.6,26.0,419.0,385.36,295.84
2016,2,20,15,0,175.0,289.0,4.5,26.0,397.0,356.12,273.42
2016,2,20,15,15,105.5,255.0,4.25,25.5,318.5,276.51,212.58
2016,2,20,15,30,36.0,221.0,4.0,25.0,240.0,209.54,161.31
2016,2,20,15,45,48.5,209.0,3.8,25.0,233.0,198.97,153.03
2016,2,20,16,0,61.0,197.0,3.6,25.0,226.0,186.76,143.04
2016,2,20,16,15,54.0,176.0,3.2,24.5,199.5,161.29,123.15
2016,2,20,16,30,47.0,155.0,2.8,24.0,173.0,136.97,104.18
2016,2,20,16,45,42.0,132.5,2.45,23.5,147.0,112.93,85.44
2016,2,20,17,0,37.0,110.0,2.1,23.0,121.0,89.95,67.82
2016,2,20,17,15,24.5,87.5,2.15,22.5,94.0,70.41,55.16
2016,2,20,17,30,12.0,65.0,2.2,22.0,67.0,54.44,41.1
2016,2,20,17,45,6.0,43.0,2.3,21.5,44.0,36.61,25.18
2016,2,20,18,0,0.0,21.0,2.4,21.0,21.0,18.48,7.15
2016,2,20,18,15,0.0,10.5,2.6,21.0,10.5,9.55,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,3.5,2.15,17.0,3.5,3.18,0.0
2016,2,21,7,30,0.0,7.0,2.4,17.0,7.0,6.14,0.0
2016,2,21,7,45,0.0,16.0,2.7,17.5,16.0,14.06,5.83
2016,2,21,8,0,0.0,25.0,3.0,18.0,25.0,22.0,12.76
2016,2,21,8,15,0.0,36.0,3.15,18.0,36.0,31.72,21.16
2016,2,21,8,30,0.0,47.0,3.3,18.0,47.0,41.47,29.49
2016,2,21,8,45,0.0,58.0,3.45,18.5,58.0,51.22,37.63
2016,2,21,9,0,0.0,69.0,3.6,19.0,69.0,61.0,45.64
2016,2,21,9,15,0.0,78.5,3.6,19.0,78.5,69.54,52.61
2016,2,21,9,30,0.0,88.0,3.6,19.0,88.0,78.39,59.76
2016,2,21,9,45,0.0,115.0,3.6,19.5,115.0,104.54,80.91
2016,2,21,10,0,0.0,142.0,3.6,20.0,142.0,130.95,101.94
2016,2,21,10,15,0.0,144.5,3.5,20.0,144.5,132.59,102.93
2016,2,21,10,30,0.0,147.0,3.4,20.0,147.0,134.4,104.12
2016,2,21,10,45,0.0,148.5,3.35,20.0,148.5,135.35,104.65
2016,2,21,11,0,0.0,150.0,3.3,20.0,150.0,136.4,105.28
2016,2,21,11,15,0.0,145.5,3.15,20.0,145.5,131.75,101.37
2016,2,21,11,30,0.0,141.0,3.0,20.0,141.0,127.25,97.62
2016,2,21,11,45,5.0,184.5,2.85,20.5,188.5,173.43,134.18
2016,2,21,12,0,10.0,228.0,2.7,21.0,236.0,219.95,170.25
2016,2,21,12,15,9.0,222.5,2.45,21.0,230.0,212.8,164.31
2016,2,21,12,30,8.0,217.0,2.2,21.0,224.0,205.8,158.67
2016,2,21,12,45,6.5,202.0,1.95,21.0,207.5,189.46,145.77
2016,2,21,13,0,5.0,187.0,1.7,21.0,191.0,173.46,133.17
2016,2,21,13,15,13.0,232.0,1.5,21.0,242.0,221.88,171.01
2016,2,21,13,30,21.0,277.0,1.3,21.0,293.0,269.73,207.51
2016,2,21,13,45,28.0,286.5,1.15,21.5,307.5,291.34,223.28
2016,2,21,14,0,35.0,296.0,1.0,22.0,322.0,302.23,230.89
2016,2,21,14,15,25.5,268.0,0.95,22.0,286.5,258.74,198.0
2016,2,21,14,30,16.0,240.0,0.9,22.0,251.0,224.94,172.43
2016,2,21,14,45,53.0,261.5,0.9,22.0,295.0,268.31,206.39
2016,2,21,15,0,90.0,283.0,0.9,22.0,339.0,301.81,231.81
2016,2,21,15,15,102.5,266.5,0.85,21.5,326.0,285.02,219.19
2016,2,21,15,30,115.0,250.0,0.8,21.0,313.0,266.83,205.39
2016,2,21,15,45,57.5,163.5,0.75,21.0,195.0,163.8,125.86
2016,2,21,16,0,0.0,77.0,0.7,21.0,77.0,68.13,50.59
2016,2,21,16,15,0.0,68.0,0.65,20.5,68.0,60.11,44.44
2016,2,21,16,30,0.0,59.0,0.6,20.0,59.0,52.11,38.04
2016,2,21,16,45,0.0,49.0,0.55,20.0,49.0,43.23,30.74
2016,2,21,17,0,0.0,39.0,0.5,20.0,39.0,34.37,23.34
2016,2,21,17,15,0.0,29.5,0.5,19.5,29.5,25.97,17.23
2016,2,21,17,30,0.0,20.0,0.5,19.0,20.0,17.58,9.75
2016,2,21,17,45,0.0,12.0,0.55,19.0,12.0,10.53,3.38
2016,2,21,18,0,0.0,4.0,0.6,19.0,4.0,3.5,0.0
2016,2,21,18,15,0.0,2.0,0.65,19.0,2.0,1.82,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
