Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,1,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,99.0,23.0,3.25,16.5,34.0,92.48,39.24
2016,3,3,7,30,198.0,46.0,3.5,17.0,68.0,202.44,159.24
2016,3,3,7,45,348.5,56.0,3.8,17.5,122.0,315.35,258.05
2016,3,3,8,0,499.0,66.0,4.1,18.0,176.0,448.36,369.91
2016,3,3,8,15,565.5,74.0,4.35,18.5,232.0,529.82,436.84
2016,3,3,8,30,632.0,82.0,4.6,19.0,288.0,615.06,503.32
2016,3,3,8,45,709.0,80.0,4.9,20.0,348.5,699.33,565.58
2016,3,3,9,0,786.0,78.0,5.2,21.0,409.0,782.25,624.78
2016,3,3,9,15,814.5,81.5,5.55,21.5,462.5,836.88,663.15
2016,3,3,9,30,843.0,85.0,5.9,22.0,516.0,890.05,700.02
2016,3,3,9,45,871.5,85.0,6.3,22.5,566.0,936.92,732.2
2016,3,3,10,0,900.0,85.0,6.7,23.0,616.0,971.89,755.63
2016,3,3,10,15,914.5,87.0,6.8,23.0,658.0,1002.61,775.99
2016,3,3,10,30,929.0,89.0,6.9,23.0,700.0,1029.92,794.0
2016,3,3,10,45,941.5,89.5,7.0,23.5,735.5,1049.81,805.28
2016,3,3,11,0,954.0,90.0,7.1,24.0,771.0,1065.85,813.99
2016,3,3,11,15,961.0,91.5,7.05,24.0,798.0,1073.52,817.79
2016,3,3,11,30,968.0,93.0,7.0,24.0,825.0,1077.0,818.9
2016,3,3,11,45,975.5,92.0,7.0,24.5,844.0,1073.88,814.28
2016,3,3,12,0,983.0,91.0,7.0,25.0,863.0,1066.51,806.96
2016,3,3,12,15,985.5,91.5,6.9,25.0,872.0,1051.71,795.75
2016,3,3,12,30,988.0,92.0,6.8,25.0,881.0,1032.75,781.88
2016,3,3,12,45,991.5,90.5,6.75,25.0,882.0,1008.47,764.74
2016,3,3,13,0,995.0,89.0,6.7,25.0,883.0,980.17,744.92
2016,3,3,13,15,993.0,88.5,6.6,25.0,873.5,944.3,719.6
2016,3,3,13,30,991.0,88.0,6.5,25.0,864.0,904.96,691.89
2016,3,3,13,45,989.5,85.5,6.45,25.0,846.5,860.66,660.83
2016,3,3,14,0,988.0,83.0,6.4,25.0,829.0,813.25,627.4
2016,3,3,14,15,982.0,82.0,6.3,25.0,802.0,761.33,590.28
2016,3,3,14,30,976.0,81.0,6.2,25.0,775.0,707.07,548.4
2016,3,3,14,45,962.0,82.0,6.1,25.0,739.5,647.98,501.88
2016,3,3,15,0,948.0,83.0,6.0,25.0,704.0,587.86,453.42
2016,3,3,15,15,935.0,81.0,5.85,24.5,661.5,524.68,402.07
2016,3,3,15,30,922.0,79.0,5.7,24.0,619.0,461.04,348.7
2016,3,3,15,45,905.0,76.0,5.55,24.0,571.0,394.9,291.28
2016,3,3,16,0,888.0,73.0,5.4,24.0,523.0,329.38,233.28
2016,3,3,16,15,863.0,70.0,5.0,23.0,469.5,262.92,175.33
2016,3,3,16,30,838.0,67.0,4.6,22.0,416.0,194.66,117.68
2016,3,3,16,45,801.0,63.0,4.25,21.5,359.5,130.54,69.49
2016,3,3,17,0,764.0,59.0,3.9,21.0,303.0,70.89,38.01
2016,3,3,17,15,706.0,53.0,3.5,19.5,245.5,43.15,32.27
2016,3,3,17,30,648.0,47.0,3.1,18.0,188.0,39.26,28.91
2016,3,3,17,45,546.5,39.0,2.75,17.0,133.5,33.32,23.44
2016,3,3,18,0,445.0,31.0,2.4,16.0,79.0,25.02,15.5
2016,3,3,18,15,222.5,15.5,2.4,15.5,39.5,12.34,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.5,17.0,1.2,9.0,43.5,162.66,89.64
2016,3,4,7,30,449.0,34.0,1.2,10.0,87.0,331.77,268.08
2016,3,4,7,45,550.5,43.0,1.3,11.0,143.0,429.04,353.74
2016,3,4,8,0,652.0,52.0,1.4,12.0,199.0,530.08,437.52
2016,3,4,8,15,709.5,57.5,1.6,13.0,257.5,609.05,498.69
2016,3,4,8,30,767.0,63.0,1.8,14.0,316.0,690.61,558.71
2016,3,4,8,45,803.0,68.0,2.0,15.0,373.0,756.27,604.51
2016,3,4,9,0,839.0,73.0,2.2,16.0,430.0,821.77,648.69
2016,3,4,9,15,864.0,76.0,2.3,16.5,483.5,874.4,682.9
2016,3,4,9,30,889.0,79.0,2.4,17.0,537.0,916.18,708.98
2016,3,4,9,45,904.0,83.0,2.55,18.0,584.5,956.37,732.78
2016,3,4,10,0,919.0,87.0,2.7,19.0,632.0,993.56,754.22
2016,3,4,10,15,931.5,89.0,2.6,19.0,674.0,1022.62,770.45
2016,3,4,10,30,944.0,91.0,2.5,19.0,716.0,1048.12,784.27
2016,3,4,10,45,949.5,94.0,2.4,19.5,749.5,1064.09,790.27
2016,3,4,11,0,955.0,97.0,2.3,20.0,783.0,1075.99,793.75
2016,3,4,11,15,961.0,98.5,2.25,20.5,809.0,1082.49,794.5
2016,3,4,11,30,967.0,100.0,2.2,21.0,835.0,1084.8,792.78
2016,3,4,11,45,965.5,103.5,2.2,21.5,851.0,1077.68,785.92
2016,3,4,12,0,964.0,107.0,2.2,22.0,867.0,1066.36,776.69
2016,3,4,12,15,965.5,107.0,2.2,22.0,875.5,1050.06,765.98
2016,3,4,12,30,967.0,107.0,2.2,22.0,884.0,1029.73,752.86
2016,3,4,12,45,965.5,107.5,2.2,22.5,883.0,1003.23,734.46
2016,3,4,13,0,964.0,108.0,2.2,23.0,882.0,973.03,713.8
2016,3,4,13,15,961.5,107.5,2.2,23.0,872.0,937.39,691.0
2016,3,4,13,30,959.0,107.0,2.2,23.0,862.0,898.43,665.95
2016,3,4,13,45,865.0,143.0,2.25,23.0,812.5,826.68,618.99
2016,3,4,14,0,771.0,179.0,2.3,23.0,763.0,754.37,568.87
2016,3,4,14,15,851.5,141.0,2.35,23.0,766.0,732.14,554.72
2016,3,4,14,30,932.0,103.0,2.4,23.0,769.0,700.19,532.33
2016,3,4,14,45,920.5,101.5,2.45,23.0,733.5,642.05,488.95
2016,3,4,15,0,909.0,100.0,2.5,23.0,698.0,582.78,443.45
2016,3,4,15,15,894.5,97.5,2.5,23.0,656.0,520.34,393.87
2016,3,4,15,30,880.0,95.0,2.5,23.0,614.0,456.22,341.37
2016,3,4,15,45,674.0,137.0,2.5,23.0,515.5,361.75,267.46
2016,3,4,16,0,468.0,179.0,2.5,23.0,417.0,288.71,211.62
2016,3,4,16,15,625.0,130.0,2.2,22.0,413.5,252.48,174.96
2016,3,4,16,30,782.0,81.0,1.9,21.0,410.0,197.08,121.72
2016,3,4,16,45,741.0,76.0,1.65,20.5,353.5,135.22,75.8
2016,3,4,17,0,700.0,71.0,1.4,20.0,297.0,73.85,42.07
2016,3,4,17,15,638.0,63.5,1.45,19.0,239.5,47.41,36.09
2016,3,4,17,30,576.0,56.0,1.5,18.0,182.0,43.06,32.28
2016,3,4,17,45,474.5,45.5,1.55,17.0,129.0,35.85,25.69
2016,3,4,18,0,373.0,35.0,1.6,16.0,76.0,28.42,18.47
2016,3,4,18,15,186.5,17.5,1.65,15.5,38.0,14.03,0.13
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,72.0,22.0,1.15,11.5,30.5,76.78,44.13
2016,3,5,7,30,144.0,44.0,1.2,12.0,61.0,154.65,123.89
2016,3,5,7,45,188.0,65.5,1.3,13.0,101.0,214.99,177.45
2016,3,5,8,0,232.0,87.0,1.4,14.0,141.0,278.64,231.74
2016,3,5,8,15,270.0,104.5,1.45,15.0,183.0,335.59,278.47
2016,3,5,8,30,308.0,122.0,1.5,16.0,225.0,395.3,325.48
2016,3,5,8,45,425.5,123.5,1.6,17.0,292.0,518.38,420.94
2016,3,5,9,0,543.0,125.0,1.7,18.0,359.0,633.43,505.62
2016,3,5,9,15,677.5,110.5,1.7,18.5,438.0,759.52,593.23
2016,3,5,9,30,812.0,96.0,1.7,19.0,517.0,877.5,670.97
2016,3,5,9,45,831.5,99.5,1.7,19.5,564.5,919.61,694.82
2016,3,5,10,0,851.0,103.0,1.7,20.0,612.0,959.11,717.36
2016,3,5,10,15,726.5,154.0,1.8,20.5,609.0,917.65,687.49
2016,3,5,10,30,602.0,205.0,1.9,21.0,606.0,858.8,646.6
2016,3,5,10,45,750.5,159.0,2.0,21.5,684.0,959.62,713.17
2016,3,5,11,0,899.0,113.0,2.1,22.0,762.0,1039.23,762.5
2016,3,5,11,15,906.0,114.5,2.25,22.5,788.0,1046.4,765.49
2016,3,5,11,30,913.0,116.0,2.4,23.0,814.0,1049.6,766.83
2016,3,5,11,45,916.0,117.5,2.55,23.5,831.0,1044.81,763.14
2016,3,5,12,0,919.0,119.0,2.7,24.0,848.0,1036.01,757.01
2016,3,5,12,15,921.0,119.5,2.8,24.0,856.5,1021.21,748.08
2016,3,5,12,30,923.0,120.0,2.9,24.0,865.0,1002.54,736.71
2016,3,5,12,45,920.5,121.5,3.05,24.5,864.0,976.97,719.83
2016,3,5,13,0,918.0,123.0,3.2,25.0,863.0,947.88,700.61
2016,3,5,13,15,915.0,122.5,3.25,25.0,853.0,913.03,678.12
2016,3,5,13,30,912.0,122.0,3.3,25.0,843.0,875.06,653.42
2016,3,5,13,45,902.0,123.0,3.4,25.0,823.5,830.15,624.05
2016,3,5,14,0,892.0,124.0,3.5,25.0,804.0,783.03,592.8
2016,3,5,14,15,884.0,122.5,3.5,25.0,777.0,736.45,559.48
2016,3,5,14,30,876.0,121.0,3.5,25.0,750.0,683.61,520.51
2016,3,5,14,45,845.0,127.5,3.55,25.0,711.0,623.26,475.02
2016,3,5,15,0,814.0,134.0,3.6,25.0,672.0,563.81,429.01
2016,3,5,15,15,796.5,130.5,3.55,24.5,630.5,503.1,381.45
2016,3,5,15,30,779.0,127.0,3.5,24.0,589.0,440.59,330.98
2016,3,5,15,45,753.5,123.0,3.5,24.0,541.0,377.21,277.93
2016,3,5,16,0,728.0,119.0,3.5,24.0,493.0,315.88,225.51
2016,3,5,16,15,696.0,113.5,3.15,23.0,441.0,254.14,173.43
2016,3,5,16,30,664.0,108.0,2.8,22.0,389.0,195.92,125.57
2016,3,5,16,45,616.5,100.5,2.5,21.5,334.0,138.3,83.22
2016,3,5,17,0,569.0,93.0,2.2,21.0,279.0,86.85,55.43
2016,3,5,17,15,504.5,82.5,2.05,20.0,224.5,62.47,49.04
2016,3,5,17,30,440.0,72.0,1.9,19.0,170.0,54.11,41.77
2016,3,5,17,45,339.5,57.0,1.8,18.0,119.5,43.53,32.25
2016,3,5,18,0,239.0,42.0,1.7,17.0,69.0,32.6,21.99
2016,3,5,18,15,119.5,21.0,1.7,16.5,34.5,16.48,2.32
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,17.5,3.2,13.5,17.5,15.41,4.9
2016,3,6,7,30,0.0,35.0,3.3,14.0,35.0,32.21,21.11
2016,3,6,7,45,0.0,57.0,3.45,14.5,57.0,55.21,41.13
2016,3,6,8,0,0.0,79.0,3.6,15.0,79.0,77.39,60.24
2016,3,6,8,15,7.0,101.0,3.9,15.5,103.5,104.18,83.1
2016,3,6,8,30,14.0,123.0,4.2,16.0,128.0,131.31,105.84
2016,3,6,8,45,278.0,133.0,4.5,16.5,253.5,393.7,328.07
2016,3,6,9,0,542.0,143.0,4.8,17.0,379.0,655.3,536.51
2016,3,6,9,15,273.5,157.0,4.95,17.5,276.5,433.26,355.45
2016,3,6,9,30,5.0,171.0,5.1,18.0,174.0,166.0,131.46
2016,3,6,9,45,2.5,127.0,5.25,18.5,128.5,117.62,91.64
2016,3,6,10,0,0.0,83.0,5.4,19.0,83.0,73.54,55.09
2016,3,6,10,15,0.0,89.0,5.5,19.0,89.0,78.91,59.35
2016,3,6,10,30,0.0,95.0,5.6,19.0,95.0,84.32,63.62
2016,3,6,10,45,0.0,111.0,5.75,19.5,111.0,99.16,75.4
2016,3,6,11,0,0.0,127.0,5.9,20.0,127.0,114.04,87.11
2016,3,6,11,15,0.0,132.0,6.0,20.5,132.0,118.63,90.48
2016,3,6,11,30,0.0,137.0,6.1,21.0,137.0,123.2,93.84
2016,3,6,11,45,0.5,143.5,6.25,21.5,144.0,129.65,98.72
2016,3,6,12,0,1.0,150.0,6.4,22.0,151.0,136.05,103.56
2016,3,6,12,15,1.0,151.0,6.45,22.0,152.5,136.81,104.11
2016,3,6,12,30,1.0,152.0,6.5,22.0,154.0,137.56,104.67
2016,3,6,12,45,1.5,152.5,6.55,22.5,154.5,138.29,105.06
2016,3,6,13,0,2.0,153.0,6.6,23.0,155.0,138.98,105.43
2016,3,6,13,15,112.5,273.0,6.55,23.0,362.5,363.73,283.91
2016,3,6,13,30,223.0,393.0,6.5,23.0,570.0,563.77,436.32
2016,3,6,13,45,220.5,386.5,6.45,23.5,558.5,541.68,418.28
2016,3,6,14,0,218.0,380.0,6.4,24.0,547.0,519.14,400.51
2016,3,6,14,15,119.0,323.0,6.3,24.0,414.0,383.47,296.52
2016,3,6,14,30,20.0,266.0,6.2,24.0,281.0,249.52,192.08
2016,3,6,14,45,39.0,280.5,6.1,24.0,307.5,274.22,211.87
2016,3,6,15,0,58.0,295.0,6.0,24.0,334.0,292.04,225.9
2016,3,6,15,15,142.5,284.5,5.8,23.5,372.0,318.25,246.69
2016,3,6,15,30,227.0,274.0,5.6,23.0,410.0,331.55,256.09
2016,3,6,15,45,296.0,239.5,5.45,23.0,401.5,309.72,236.53
2016,3,6,16,0,365.0,205.0,5.3,23.0,393.0,278.84,208.33
2016,3,6,16,15,272.0,194.0,5.1,22.5,326.0,220.94,163.55
2016,3,6,16,30,179.0,183.0,4.9,22.0,259.0,176.62,131.2
2016,3,6,16,45,162.0,161.0,4.75,22.0,223.0,142.28,104.95
2016,3,6,17,0,145.0,139.0,4.6,22.0,187.0,110.41,82.96
2016,3,6,17,15,125.5,114.5,4.45,21.5,150.5,87.4,70.26
2016,3,6,17,30,106.0,90.0,4.3,21.0,114.0,70.05,55.18
2016,3,6,17,45,74.5,66.0,4.2,20.5,80.5,52.44,39.55
2016,3,6,18,0,43.0,42.0,4.1,20.0,47.0,34.31,23.16
2016,3,6,18,15,21.5,21.0,4.25,19.5,23.5,18.22,4.12
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.44,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.88,0.0
2016,3,7,7,45,0.0,2.0,4.9,17.5,2.0,1.75,0.0
2016,3,7,8,0,0.0,3.0,5.1,18.0,3.0,2.63,0.0
2016,3,7,8,15,0.0,3.5,5.45,18.5,3.5,3.07,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.51,0.0
2016,3,7,8,45,0.0,30.0,6.2,19.5,30.0,26.43,16.57
2016,3,7,9,0,0.0,56.0,6.6,20.0,56.0,49.46,35.65
2016,3,7,9,15,28.0,140.0,6.7,20.0,155.0,165.4,132.0
2016,3,7,9,30,56.0,224.0,6.8,20.0,254.0,288.03,231.15
2016,3,7,9,45,29.5,200.0,6.95,20.5,216.0,232.14,184.37
2016,3,7,10,0,3.0,176.0,7.1,21.0,178.0,166.22,129.69
2016,3,7,10,15,1.5,162.0,7.0,21.0,163.0,149.93,116.26
2016,3,7,10,30,0.0,148.0,6.9,21.0,148.0,134.33,103.41
2016,3,7,10,45,0.5,151.0,6.8,21.0,151.5,137.4,105.69
2016,3,7,11,0,1.0,154.0,6.7,21.0,155.0,140.51,108.0
2016,3,7,11,15,3.5,172.0,6.6,21.0,175.0,159.9,123.39
2016,3,7,11,30,6.0,190.0,6.5,21.0,195.0,179.23,138.67
2016,3,7,11,45,30.0,277.5,6.4,21.5,301.5,302.15,235.37
2016,3,7,12,0,54.0,365.0,6.3,22.0,408.0,415.44,321.87
2016,3,7,12,15,83.5,386.5,6.25,22.0,454.0,462.46,357.93
2016,3,7,12,30,113.0,408.0,6.2,22.0,500.0,507.54,392.31
2016,3,7,12,45,107.0,406.0,6.2,22.0,493.5,493.38,381.24
2016,3,7,13,0,101.0,404.0,6.2,22.0,487.0,479.2,370.36
2016,3,7,13,15,71.5,376.0,6.2,22.0,435.0,419.08,324.22
2016,3,7,13,30,42.0,348.0,6.2,22.0,383.0,361.74,279.92
2016,3,7,13,45,24.0,272.0,6.2,22.0,292.5,270.78,209.72
2016,3,7,14,0,6.0,196.0,6.2,22.0,202.0,179.58,138.17
2016,3,7,14,15,3.0,160.0,6.3,22.0,163.0,144.51,110.59
2016,3,7,14,30,0.0,124.0,6.4,22.0,124.0,110.13,83.29
2016,3,7,14,45,0.0,113.5,6.5,22.5,113.5,100.7,75.75
2016,3,7,15,0,0.0,103.0,6.6,23.0,103.0,91.34,68.26
2016,3,7,15,15,0.0,89.5,6.5,22.5,89.5,79.35,58.89
2016,3,7,15,30,0.0,76.0,6.4,22.0,76.0,67.31,49.39
2016,3,7,15,45,0.0,69.0,6.3,22.0,69.0,61.06,44.45
2016,3,7,16,0,0.0,62.0,6.2,22.0,62.0,54.82,39.5
2016,3,7,16,15,0.0,86.5,5.95,21.5,86.5,76.49,57.55
2016,3,7,16,30,0.0,111.0,5.7,21.0,111.0,96.52,74.36
2016,3,7,16,45,0.0,94.5,5.5,20.5,94.5,82.23,62.91
2016,3,7,17,0,0.0,78.0,5.3,20.0,78.0,68.08,51.42
2016,3,7,17,15,0.0,62.0,5.2,19.5,62.0,54.52,42.23
2016,3,7,17,30,0.0,46.0,5.1,19.0,46.0,40.59,29.99
2016,3,7,17,45,0.0,32.5,5.0,19.0,32.5,28.64,19.25
2016,3,7,18,0,0.0,19.0,4.9,19.0,19.0,16.71,8.49
2016,3,7,18,15,0.0,9.5,4.9,19.0,9.5,8.34,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,1.0,4.3,18.5,1.0,0.0,0.0
2016,3,8,7,0,0.0,2.0,4.4,19.0,2.0,1.82,0.0
2016,3,8,7,15,0.0,9.5,4.45,19.0,9.5,8.34,0.44
2016,3,8,7,30,0.0,17.0,4.5,19.0,17.0,14.94,6.62
2016,3,8,7,45,0.0,27.0,4.6,19.5,27.0,23.77,14.21
2016,3,8,8,0,0.0,37.0,4.7,20.0,37.0,32.61,21.74
2016,3,8,8,15,0.0,48.0,4.8,20.0,48.0,42.35,29.97
2016,3,8,8,30,0.0,59.0,4.9,20.0,59.0,52.11,38.09
2016,3,8,8,45,78.5,126.0,5.05,20.5,161.0,207.16,168.18
2016,3,8,9,0,157.0,193.0,5.2,21.0,263.0,357.72,289.65
2016,3,8,9,15,164.0,217.5,5.3,21.5,298.0,394.96,317.21
2016,3,8,9,30,171.0,242.0,5.4,22.0,333.0,431.79,344.24
2016,3,8,9,45,247.5,254.5,5.5,22.5,399.0,536.6,424.73
2016,3,8,10,0,324.0,267.0,5.6,23.0,465.0,626.62,492.1
2016,3,8,10,15,186.5,281.0,5.45,23.5,397.0,492.08,384.93
2016,3,8,10,30,49.0,295.0,5.3,24.0,329.0,352.53,272.85
2016,3,8,10,45,239.5,300.5,5.2,24.5,475.5,583.35,451.24
2016,3,8,11,0,430.0,306.0,5.1,25.0,622.0,794.8,605.12
2016,3,8,11,15,360.5,340.5,4.9,25.0,611.5,743.41,563.85
2016,3,8,11,30,291.0,375.0,4.7,25.0,601.0,706.22,533.71
2016,3,8,11,45,249.0,391.0,4.55,25.0,588.0,657.72,497.13
2016,3,8,12,0,207.0,407.0,4.4,25.0,575.0,626.23,472.48
2016,3,8,12,15,349.5,367.0,4.15,25.0,652.5,728.16,548.1
2016,3,8,12,30,492.0,327.0,3.9,25.0,730.0,821.65,614.81
2016,3,8,12,45,404.5,360.5,3.7,25.0,692.0,745.38,558.12
2016,3,8,13,0,317.0,394.0,3.5,25.0,654.0,684.41,512.5
2016,3,8,13,15,587.5,266.5,3.3,25.0,740.5,784.3,588.81
2016,3,8,13,30,858.0,139.0,3.1,25.0,827.0,854.21,638.62
2016,3,8,13,45,851.5,138.5,2.95,25.0,808.5,811.34,608.38
2016,3,8,14,0,845.0,138.0,2.8,25.0,790.0,766.17,576.99
2016,3,8,14,15,837.0,136.0,2.7,25.0,764.0,716.47,540.98
2016,3,8,14,30,829.0,134.0,2.6,25.0,738.0,665.1,503.07
2016,3,8,14,45,797.0,141.0,2.55,25.0,700.0,606.58,459.09
2016,3,8,15,0,765.0,148.0,2.5,25.0,662.0,548.25,414.27
2016,3,8,15,15,748.0,144.0,2.45,25.0,621.0,489.15,367.85
2016,3,8,15,30,731.0,140.0,2.4,25.0,580.0,430.58,320.48
2016,3,8,15,45,707.0,135.5,2.4,25.0,533.5,369.94,270.49
2016,3,8,16,0,683.0,131.0,2.4,25.0,487.0,311.28,221.07
2016,3,8,16,15,651.0,124.5,2.2,24.5,436.0,251.39,171.09
2016,3,8,16,30,619.0,118.0,2.0,24.0,385.0,195.13,125.44
2016,3,8,16,45,575.5,109.5,1.85,24.0,332.0,140.0,85.37
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,90.6,59.01
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,65.94,51.4
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,59.0,45.49
2016,3,8,17,45,314.0,62.5,1.45,21.0,123.0,47.5,35.32
2016,3,8,18,0,224.0,46.0,1.4,20.0,74.0,35.57,24.4
2016,3,8,18,15,112.0,23.0,1.55,19.5,37.0,17.99,5.64
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.0,4.2,18.0,2.0,1.75,0.0
2016,3,9,7,30,0.0,4.0,4.2,18.0,4.0,3.51,0.0
2016,3,9,7,45,0.0,6.5,4.25,18.5,6.5,5.7,0.0
2016,3,9,8,0,0.0,9.0,4.3,19.0,9.0,7.9,1.02
2016,3,9,8,15,0.0,11.5,4.3,19.0,11.5,10.1,2.9
2016,3,9,8,30,0.0,14.0,4.3,19.0,14.0,12.31,4.75
2016,3,9,8,45,0.0,38.5,4.35,19.5,38.5,33.95,22.88
2016,3,9,9,0,0.0,63.0,4.4,20.0,63.0,55.68,40.8
2016,3,9,9,15,0.0,47.5,4.35,20.0,47.5,41.95,29.26
2016,3,9,9,30,0.0,32.0,4.3,20.0,32.0,28.24,17.81
2016,3,9,9,45,0.0,24.5,4.25,20.5,24.5,21.63,12.24
2016,3,9,10,0,0.0,17.0,4.2,21.0,17.0,15.01,6.71
2016,3,9,10,15,0.0,28.5,4.0,21.0,28.5,25.19,15.04
2016,3,9,10,30,0.0,40.0,3.8,21.0,40.0,35.4,23.34
2016,3,9,10,45,0.0,42.5,3.65,21.5,42.5,37.63,25.04
2016,3,9,11,0,0.0,45.0,3.5,22.0,45.0,39.87,26.75
2016,3,9,11,15,0.0,57.5,3.55,21.5,57.5,51.0,35.76
2016,3,9,11,30,0.0,70.0,3.6,21.0,70.0,62.14,44.78
2016,3,9,11,45,0.0,77.5,3.65,21.0,77.5,68.84,50.12
2016,3,9,12,0,0.0,85.0,3.7,21.0,85.0,75.55,55.46
2016,3,9,12,15,6.0,167.5,3.85,21.0,172.5,156.88,120.37
2016,3,9,12,30,12.0,250.0,4.0,21.0,260.0,239.53,185.01
2016,3,9,12,45,14.5,267.0,4.15,21.0,279.0,256.9,198.37
2016,3,9,13,0,17.0,284.0,4.3,21.0,298.0,273.9,211.59
2016,3,9,13,15,8.5,190.5,4.3,21.0,197.5,178.51,137.23
2016,3,9,13,30,0.0,97.0,4.3,21.0,97.0,86.28,64.01
2016,3,9,13,45,0.0,100.5,4.3,21.0,100.5,89.38,66.61
2016,3,9,14,0,0.0,104.0,4.3,21.0,104.0,92.46,69.15
2016,3,9,14,15,2.5,147.0,4.2,21.0,149.0,132.5,101.29
2016,3,9,14,30,5.0,190.0,4.1,21.0,194.0,172.0,132.75
2016,3,9,14,45,2.5,148.0,4.1,21.0,150.0,132.68,101.65
2016,3,9,15,0,0.0,106.0,4.1,21.0,106.0,93.99,70.82
2016,3,9,15,15,0.0,100.0,3.95,21.0,100.0,88.64,66.7
2016,3,9,15,30,0.0,94.0,3.8,21.0,94.0,83.31,62.57
2016,3,9,15,45,0.0,63.5,3.65,21.0,63.5,56.18,40.61
2016,3,9,16,0,0.0,33.0,3.5,21.0,33.0,29.12,18.48
2016,3,9,16,15,0.0,20.5,3.3,20.5,20.5,18.07,9.41
2016,3,9,16,30,0.0,8.0,3.1,20.0,8.0,7.04,0.25
2016,3,9,16,45,0.0,6.5,2.9,19.5,6.5,5.71,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,4.39,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.51,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.63,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.75,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.88,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.44,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.91,0.0
2016,3,10,7,15,0.0,4.5,4.05,13.0,4.5,3.94,0.0
2016,3,10,7,30,0.0,8.0,4.0,13.0,8.0,7.02,0.26
2016,3,10,7,45,0.0,12.0,4.0,13.5,12.0,10.54,3.37
2016,3,10,8,0,0.0,16.0,4.0,14.0,16.0,14.06,6.45
2016,3,10,8,15,0.0,20.5,4.05,14.5,20.5,18.03,9.86
2016,3,10,8,30,0.0,25.0,4.1,15.0,25.0,22.01,13.21
2016,3,10,8,45,0.0,33.5,4.2,15.5,33.5,29.53,19.53
2016,3,10,9,0,0.0,42.0,4.3,16.0,42.0,37.06,25.77
2016,3,10,9,15,0.0,35.0,4.45,16.0,35.0,30.88,20.46
2016,3,10,9,30,0.0,28.0,4.6,16.0,28.0,24.71,15.18
2016,3,10,9,45,0.0,52.5,4.75,16.5,52.5,46.42,33.23
2016,3,10,10,0,0.0,77.0,4.9,17.0,77.0,68.21,51.09
2016,3,10,10,15,8.0,160.5,5.1,17.0,166.0,154.57,121.97
2016,3,10,10,30,16.0,244.0,5.3,17.0,255.0,245.49,194.98
2016,3,10,10,45,8.0,172.5,5.5,17.0,178.0,165.44,130.09
2016,3,10,11,0,0.0,101.0,5.7,17.0,101.0,89.92,68.34
2016,3,10,11,15,0.0,71.0,5.8,17.0,71.0,63.01,46.27
2016,3,10,11,30,0.0,41.0,5.9,17.0,41.0,36.35,24.34
2016,3,10,11,45,3.5,121.0,6.05,17.5,124.5,111.79,85.94
2016,3,10,12,0,7.0,201.0,6.2,18.0,208.0,189.62,148.27
2016,3,10,12,15,3.5,113.5,6.15,18.0,117.0,104.76,79.89
2016,3,10,12,30,0.0,26.0,6.1,18.0,26.0,23.06,13.27
2016,3,10,12,45,0.0,60.0,6.05,18.0,60.0,53.29,38.0
2016,3,10,13,0,0.0,94.0,6.0,18.0,94.0,83.65,62.69
2016,3,10,13,15,0.0,101.5,5.95,18.0,101.5,90.37,68.15
2016,3,10,13,30,0.0,109.0,5.9,18.0,109.0,97.07,73.61
2016,3,10,13,45,5.5,172.0,5.85,18.0,176.5,158.01,122.97
2016,3,10,14,0,11.0,235.0,5.8,18.0,244.0,218.37,171.32
2016,3,10,14,15,14.5,250.5,5.7,18.0,262.0,233.46,183.44
2016,3,10,14,30,18.0,266.0,5.6,18.0,280.0,247.84,195.04
2016,3,10,14,45,9.0,199.5,5.6,18.0,206.5,181.91,142.63
2016,3,10,15,0,0.0,133.0,5.6,18.0,133.0,117.75,91.04
2016,3,10,15,15,0.0,134.0,5.5,17.5,134.0,118.39,92.0
2016,3,10,15,30,0.0,135.0,5.4,17.0,135.0,118.96,92.88
2016,3,10,15,45,0.0,100.5,5.3,17.0,100.5,88.88,68.38
2016,3,10,16,0,0.0,66.0,5.2,17.0,66.0,58.37,43.27
2016,3,10,16,15,0.0,42.5,4.95,17.0,42.5,37.51,25.95
2016,3,10,16,30,0.0,19.0,4.7,17.0,19.0,16.73,8.52
2016,3,10,16,45,0.0,16.5,4.45,17.0,16.5,14.52,6.68
2016,3,10,17,0,0.0,14.0,4.2,17.0,14.0,12.31,4.83
2016,3,10,17,15,0.0,11.0,4.05,16.5,11.0,9.66,2.96
2016,3,10,17,30,0.0,8.0,3.9,16.0,8.0,7.02,0.6
2016,3,10,17,45,0.0,5.5,3.75,16.0,5.5,4.82,0.0
2016,3,10,18,0,0.0,3.0,3.6,16.0,3.0,2.63,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.5,1.5,1.31,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,2.15,14.0,3.0,0.0,0.0
2016,3,11,7,0,0.0,6.0,2.0,14.0,6.0,5.26,0.0
2016,3,11,7,15,0.0,21.5,1.95,14.0,21.5,18.94,9.38
2016,3,11,7,30,0.0,37.0,1.9,14.0,37.0,32.99,22.13
2016,3,11,7,45,0.0,56.5,1.85,14.5,56.5,52.54,39.1
2016,3,11,8,0,0.0,76.0,1.8,15.0,76.0,71.66,55.5
2016,3,11,8,15,0.0,97.0,1.85,15.0,97.0,92.26,72.92
2016,3,11,8,30,0.0,118.0,1.9,15.0,118.0,112.66,89.86
2016,3,11,8,45,0.0,68.5,1.95,15.5,68.5,60.55,45.76
2016,3,11,9,0,0.0,19.0,2.0,16.0,19.0,16.74,8.57
2016,3,11,9,15,0.0,33.0,2.15,16.0,33.0,29.12,18.99
2016,3,11,9,30,0.0,47.0,2.3,16.0,47.0,41.53,29.33
2016,3,11,9,45,0.0,41.0,2.5,16.5,41.0,36.23,24.73
2016,3,11,10,0,0.0,35.0,2.7,17.0,35.0,30.94,20.18
2016,3,11,10,15,0.0,42.0,2.85,17.5,42.0,37.16,25.23
2016,3,11,10,30,0.0,49.0,3.0,18.0,49.0,43.39,30.23
2016,3,11,10,45,0.0,34.5,3.2,18.5,34.5,30.54,19.54
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,17.7,8.92
2016,3,11,11,15,0.0,51.0,3.4,19.0,51.0,45.23,31.43
2016,3,11,11,30,0.0,82.0,3.4,19.0,82.0,72.84,53.81
2016,3,11,11,45,0.0,96.0,3.4,19.5,96.0,85.46,63.8
2016,3,11,12,0,0.0,110.0,3.4,20.0,110.0,98.22,73.84
2016,3,11,12,15,3.5,154.5,3.3,20.0,158.0,142.39,109.11
2016,3,11,12,30,7.0,199.0,3.2,20.0,206.0,186.69,144.04
2016,3,11,12,45,260.5,262.5,3.1,20.0,479.0,511.91,400.0
2016,3,11,13,0,514.0,326.0,3.0,20.0,752.0,801.04,609.13
2016,3,11,13,15,267.5,313.0,2.9,20.0,535.0,544.23,418.85
2016,3,11,13,30,21.0,300.0,2.8,20.0,318.0,288.68,222.18
2016,3,11,13,45,67.0,343.5,2.7,20.5,397.0,370.89,286.14
2016,3,11,14,0,113.0,387.0,2.6,21.0,476.0,439.38,337.1
2016,3,11,14,15,122.5,375.0,2.6,21.0,468.5,431.21,330.98
2016,3,11,14,30,132.0,363.0,2.6,21.0,461.0,415.24,319.38
2016,3,11,14,45,66.0,229.5,2.6,21.0,278.5,243.8,188.86
2016,3,11,15,0,0.0,96.0,2.6,21.0,96.0,85.17,63.52
2016,3,11,15,15,31.5,182.5,2.55,20.5,201.5,175.91,136.65
2016,3,11,15,30,63.0,269.0,2.5,20.0,307.0,257.45,200.66
2016,3,11,15,45,32.0,215.0,2.45,20.0,234.5,195.6,152.29
2016,3,11,16,0,1.0,161.0,2.4,20.0,162.0,139.94,108.92
2016,3,11,16,15,140.0,170.0,2.15,19.5,232.5,173.14,131.15
2016,3,11,16,30,279.0,179.0,1.9,19.0,303.0,186.18,135.36
2016,3,11,16,45,257.0,159.0,1.65,19.0,261.0,146.01,104.9
2016,3,11,17,0,235.0,139.0,1.4,19.0,219.0,108.91,81.1
2016,3,11,17,15,212.5,115.5,1.2,18.5,178.5,85.61,69.43
2016,3,11,17,30,190.0,92.0,1.0,18.0,138.0,69.67,55.57
2016,3,11,17,45,145.0,70.0,0.85,17.5,99.5,54.03,41.62
2016,3,11,18,0,100.0,48.0,0.7,17.0,61.0,37.83,26.86
2016,3,11,18,15,50.0,24.0,0.7,16.5,30.5,20.3,9.01
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,32.5,8.5,1.15,12.5,10.0,7.73,0.0
2016,3,12,7,0,65.0,17.0,1.3,13.0,20.0,59.47,0.0
2016,3,12,7,15,187.5,36.0,1.35,13.5,61.5,173.86,133.74
2016,3,12,7,30,310.0,55.0,1.4,14.0,103.0,277.56,226.25
2016,3,12,7,45,413.5,65.5,1.45,14.5,157.0,370.3,305.51
2016,3,12,8,0,517.0,76.0,1.5,15.0,211.0,478.29,393.36
2016,3,12,8,15,573.5,84.0,1.65,15.5,266.5,553.99,452.72
2016,3,12,8,30,630.0,92.0,1.8,16.0,322.0,632.53,511.06
2016,3,12,8,45,362.5,145.5,2.0,16.5,282.5,495.43,401.72
2016,3,12,9,0,95.0,199.0,2.2,17.0,243.0,294.69,237.85
2016,3,12,9,15,446.5,150.0,2.25,17.5,392.0,597.62,480.52
2016,3,12,9,30,798.0,101.0,2.3,18.0,541.0,876.92,679.12
2016,3,12,9,45,429.0,189.0,2.4,18.5,428.0,648.31,508.55
2016,3,12,10,0,60.0,277.0,2.5,19.0,315.0,346.44,271.33
2016,3,12,10,15,105.0,307.5,2.4,19.0,379.0,423.3,331.75
2016,3,12,10,30,150.0,338.0,2.3,19.0,443.0,519.24,402.92
2016,3,12,10,45,527.0,222.5,2.25,19.5,615.0,801.89,614.22
2016,3,12,11,0,904.0,107.0,2.2,20.0,787.0,1041.91,771.72
2016,3,12,11,15,543.0,253.5,2.15,20.0,665.5,848.72,637.0
2016,3,12,11,30,182.0,400.0,2.1,20.0,544.0,605.27,457.46
2016,3,12,11,45,553.5,256.0,2.05,20.5,708.0,847.57,637.18
2016,3,12,12,0,925.0,112.0,2.0,21.0,872.0,1036.93,759.45
2016,3,12,12,15,927.0,112.0,2.0,21.0,880.0,1021.1,746.72
2016,3,12,12,30,929.0,112.0,2.0,21.0,888.0,1001.38,733.97
2016,3,12,12,45,925.0,114.0,2.05,21.5,886.0,974.38,715.82
2016,3,12,13,0,921.0,116.0,2.1,22.0,884.0,943.93,695.49
2016,3,12,13,15,918.5,115.5,2.1,22.0,873.5,909.02,673.0
2016,3,12,13,30,916.0,115.0,2.1,22.0,863.0,870.95,648.34
2016,3,12,13,45,910.5,114.0,2.15,22.0,844.5,827.09,620.04
2016,3,12,14,0,905.0,113.0,2.2,22.0,826.0,780.7,589.67
2016,3,12,14,15,898.5,111.5,2.15,22.0,799.0,730.82,554.61
2016,3,12,14,30,892.0,110.0,2.1,22.0,772.0,678.95,516.41
2016,3,12,14,45,881.5,108.0,2.1,22.0,737.5,622.5,474.16
2016,3,12,15,0,871.0,106.0,2.1,22.0,703.0,564.96,429.78
2016,3,12,15,15,543.5,196.0,2.1,22.0,561.0,433.53,329.85
2016,3,12,15,30,216.0,286.0,2.1,22.0,419.0,334.44,255.35
2016,3,12,15,45,151.5,261.0,2.1,22.0,351.0,273.61,209.16
2016,3,12,16,0,87.0,236.0,2.1,22.0,283.0,222.42,170.53
2016,3,12,16,15,424.5,160.0,1.95,21.5,352.5,224.91,160.32
2016,3,12,16,30,762.0,84.0,1.8,21.0,422.0,191.41,117.66
2016,3,12,16,45,730.0,78.0,1.7,20.5,367.5,130.83,73.11
2016,3,12,17,0,698.0,72.0,1.6,20.0,313.0,69.53,40.56
2016,3,12,17,15,642.5,65.0,1.5,19.0,256.0,47.78,36.44
2016,3,12,17,30,587.0,58.0,1.4,18.0,199.0,43.92,33.13
2016,3,12,17,45,500.5,48.0,1.3,17.5,146.0,37.27,27.07
2016,3,12,18,0,414.0,38.0,1.2,17.0,93.0,30.39,20.53
2016,3,12,18,15,253.5,24.0,1.3,16.5,52.5,19.42,8.74
2016,3,12,18,30,93.0,10.0,1.4,16.0,12.0,9.1,0.0
2016,3,12,18,45,46.5,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,37.67,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,105.06,0.57
2016,3,13,7,15,286.0,33.0,3.75,13.5,70.0,223.66,175.49
2016,3,13,7,30,433.0,48.0,3.7,14.0,116.0,343.21,282.58
2016,3,13,7,45,538.0,55.0,3.7,15.0,174.5,441.92,367.29
2016,3,13,8,0,643.0,62.0,3.7,16.0,233.0,549.32,454.98
2016,3,13,8,15,697.0,68.0,3.8,17.0,292.5,625.86,513.08
2016,3,13,8,30,751.0,74.0,3.9,18.0,352.0,700.61,567.01
2016,3,13,8,45,797.5,76.0,4.0,19.0,412.0,770.87,615.46
2016,3,13,9,0,844.0,78.0,4.1,20.0,472.0,841.54,662.54
2016,3,13,9,15,867.0,81.5,4.25,20.5,525.5,893.11,696.19
2016,3,13,9,30,890.0,85.0,4.4,21.0,579.0,933.5,721.46
2016,3,13,9,45,908.5,87.0,4.6,22.0,627.5,974.22,746.16
2016,3,13,10,0,927.0,89.0,4.8,23.0,676.0,1012.08,768.63
2016,3,13,10,15,938.0,91.0,4.95,23.0,717.0,1039.4,786.47
2016,3,13,10,30,949.0,93.0,5.1,23.0,758.0,1063.05,801.99
2016,3,13,10,45,956.0,94.5,5.25,23.5,791.5,1078.23,810.3
