Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,0,963.0,96.0,5.4,24.0,825.0,1089.33,816.04
2016,3,13,11,15,968.0,97.5,5.5,24.5,850.0,1094.24,817.36
2016,3,13,11,30,973.0,99.0,5.6,25.0,875.0,1094.9,816.03
2016,3,13,11,45,975.0,100.0,5.75,25.5,891.5,1087.73,810.02
2016,3,13,12,0,977.0,101.0,5.9,26.0,908.0,1076.34,801.34
2016,3,13,12,15,977.5,101.5,5.95,26.0,915.0,1058.78,789.53
2016,3,13,12,30,978.0,102.0,6.0,26.0,922.0,1037.17,775.11
2016,3,13,12,45,975.5,102.5,6.05,26.0,919.5,1008.85,756.17
2016,3,13,13,0,973.0,103.0,6.1,26.0,917.0,976.85,734.74
2016,3,13,13,15,969.5,102.5,6.05,26.0,906.0,939.46,708.99
2016,3,13,13,30,966.0,102.0,6.0,26.0,895.0,898.82,680.95
2016,3,13,13,45,957.5,103.0,6.0,26.5,874.0,852.67,647.87
2016,3,13,14,0,949.0,104.0,6.0,27.0,853.0,804.03,612.95
2016,3,13,14,15,941.5,102.5,5.85,26.5,825.0,751.47,576.03
2016,3,13,14,30,934.0,101.0,5.7,26.0,797.0,696.88,535.35
2016,3,13,14,45,921.5,100.0,5.55,26.0,760.5,638.05,489.44
2016,3,13,15,0,909.0,99.0,5.4,26.0,724.0,578.23,441.68
2016,3,13,15,15,895.0,97.0,5.05,26.0,681.5,516.08,390.53
2016,3,13,15,30,881.0,95.0,4.7,26.0,639.0,453.7,337.96
2016,3,13,15,45,860.5,92.5,4.4,26.0,590.0,385.95,280.35
2016,3,13,16,0,840.0,90.0,4.1,26.0,541.0,321.46,224.46
2016,3,13,16,15,813.5,86.0,3.6,25.0,487.0,255.89,168.63
2016,3,13,16,30,787.0,82.0,3.1,24.0,433.0,192.96,116.74
2016,3,13,16,45,748.0,77.5,2.7,23.5,376.5,131.39,72.17
2016,3,13,17,0,709.0,73.0,2.3,23.0,320.0,69.9,40.49
2016,3,13,17,15,651.5,66.5,2.15,22.0,262.0,48.91,36.94
2016,3,13,17,30,594.0,60.0,2.0,21.0,204.0,45.5,34.07
2016,3,13,17,45,500.5,50.0,1.9,20.0,149.5,38.89,28.18
2016,3,13,18,0,407.0,40.0,1.8,19.0,95.0,32.07,21.8
2016,3,13,18,15,243.0,25.5,1.75,18.5,53.5,20.7,9.91
2016,3,13,18,30,79.0,11.0,1.7,18.0,12.0,10.01,0.0
2016,3,13,18,45,39.5,5.5,1.7,17.5,6.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,3.2,14.0,14.5,54.75,0.0
2016,3,14,7,0,219.0,18.0,3.4,15.0,29.0,147.27,34.11
2016,3,14,7,15,367.5,30.5,3.5,15.5,77.5,264.74,208.05
2016,3,14,7,30,516.0,43.0,3.6,16.0,126.0,387.04,316.37
2016,3,14,7,45,596.0,51.0,3.75,17.0,183.5,474.7,391.27
2016,3,14,8,0,676.0,59.0,3.9,18.0,241.0,564.17,463.82
2016,3,14,8,15,726.0,64.5,3.75,18.5,300.5,639.26,520.19
2016,3,14,8,30,776.0,70.0,3.6,19.0,360.0,716.24,575.3
2016,3,14,8,45,808.0,74.5,3.45,20.0,417.0,778.53,616.1
2016,3,14,9,0,840.0,79.0,3.3,21.0,474.0,840.26,654.8
2016,3,14,9,15,863.5,82.0,3.35,22.0,527.5,891.49,685.92
2016,3,14,9,30,887.0,85.0,3.4,23.0,581.0,931.57,708.68
2016,3,14,9,45,902.5,88.5,3.45,24.0,629.0,971.17,730.77
2016,3,14,10,0,918.0,92.0,3.5,25.0,677.0,1007.75,750.48
2016,3,14,10,15,930.5,94.0,3.75,25.5,719.0,1036.3,767.64
2016,3,14,10,30,943.0,96.0,4.0,26.0,761.0,1061.24,782.46
2016,3,14,10,45,951.0,98.0,4.3,27.0,795.0,1077.83,790.61
2016,3,14,11,0,959.0,100.0,4.6,28.0,829.0,1090.37,796.18
2016,3,14,11,15,965.5,101.0,4.6,28.0,855.0,1096.09,798.74
2016,3,14,11,30,972.0,102.0,4.6,28.0,881.0,1097.57,798.77
2016,3,14,11,45,975.5,103.0,4.6,28.5,898.5,1091.77,792.7
2016,3,14,12,0,979.0,104.0,4.6,29.0,916.0,1081.71,784.12
2016,3,14,12,15,980.5,104.5,4.6,29.0,924.0,1064.96,772.95
2016,3,14,12,30,982.0,105.0,4.6,29.0,932.0,1044.1,759.28
2016,3,14,12,45,980.5,105.0,4.65,29.5,930.5,1015.95,739.69
2016,3,14,13,0,979.0,105.0,4.7,30.0,929.0,984.07,717.94
2016,3,14,13,15,976.5,104.5,4.7,30.0,918.0,947.23,693.99
2016,3,14,13,30,974.0,104.0,4.7,30.0,907.0,907.05,667.73
2016,3,14,13,45,967.5,104.0,4.7,30.0,886.5,861.06,637.39
2016,3,14,14,0,961.0,104.0,4.7,30.0,866.0,812.41,605.01
2016,3,14,14,15,953.5,102.5,4.55,29.5,837.5,759.23,568.83
2016,3,14,14,30,946.0,101.0,4.4,29.0,809.0,704.0,529.05
2016,3,14,14,45,929.5,102.0,4.3,29.0,771.0,643.99,483.78
2016,3,14,15,0,913.0,103.0,4.2,29.0,733.0,583.33,436.83
2016,3,14,15,15,898.5,100.5,3.95,28.5,689.5,520.19,387.27
2016,3,14,15,30,884.0,98.0,3.7,28.0,646.0,454.89,334.53
2016,3,14,15,45,862.5,95.5,3.5,28.0,596.5,388.56,279.03
2016,3,14,16,0,841.0,93.0,3.3,28.0,547.0,323.61,223.6
2016,3,14,16,15,814.5,89.0,3.05,27.0,492.5,257.93,168.47
2016,3,14,16,30,788.0,85.0,2.8,26.0,438.0,194.92,117.17
2016,3,14,16,45,749.5,79.5,2.6,25.5,381.0,132.48,72.46
2016,3,14,17,0,711.0,74.0,2.4,25.0,324.0,69.99,40.51
2016,3,14,17,15,654.5,67.5,2.35,24.0,266.0,49.61,37.22
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,46.24,34.41
2016,3,14,17,45,507.0,51.0,2.25,22.0,153.0,39.67,28.61
2016,3,14,18,0,416.0,41.0,2.2,21.0,98.0,32.9,22.33
2016,3,14,18,15,256.0,26.0,2.25,20.5,56.0,21.09,10.37
2016,3,14,18,30,96.0,11.0,2.3,20.0,14.0,10.01,0.0
2016,3,14,18,45,48.0,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,74.5,10.5,3.75,15.5,14.5,41.31,0.0
2016,3,15,7,0,149.0,21.0,3.9,16.0,29.0,116.79,43.42
2016,3,15,7,15,284.0,36.5,3.9,16.5,75.5,226.8,178.46
2016,3,15,7,30,419.0,52.0,3.9,17.0,122.0,340.33,278.1
2016,3,15,7,45,515.5,60.0,3.95,18.0,179.0,434.65,358.03
2016,3,15,8,0,612.0,68.0,4.0,19.0,236.0,536.79,440.55
2016,3,15,8,15,664.0,74.5,3.9,20.0,294.0,611.32,496.39
2016,3,15,8,30,716.0,81.0,3.8,21.0,352.0,688.25,550.83
2016,3,15,8,45,757.0,84.5,3.75,22.0,409.5,749.54,591.59
2016,3,15,9,0,798.0,88.0,3.7,23.0,467.0,816.06,634.63
2016,3,15,9,15,822.0,91.5,3.7,24.0,519.5,867.03,665.53
2016,3,15,9,30,846.0,95.0,3.7,25.0,572.0,916.13,694.41
2016,3,15,9,45,866.0,97.5,3.7,26.0,620.5,958.01,717.74
2016,3,15,10,0,886.0,100.0,3.7,27.0,669.0,987.03,732.09
2016,3,15,10,15,898.5,102.0,3.75,27.5,710.0,1014.86,747.43
2016,3,15,10,30,911.0,104.0,3.8,28.0,751.0,1039.21,760.46
2016,3,15,10,45,921.0,105.5,3.9,28.5,784.5,1056.78,769.48
2016,3,15,11,0,931.0,107.0,4.0,29.0,818.0,1070.46,776.13
2016,3,15,11,15,937.0,108.5,4.05,29.0,843.5,1076.05,778.94
2016,3,15,11,30,943.0,110.0,4.1,29.0,869.0,1077.52,779.33
2016,3,15,11,45,938.0,115.5,4.2,29.0,883.5,1068.14,773.25
2016,3,15,12,0,933.0,121.0,4.3,29.0,898.0,1054.67,764.72
2016,3,15,12,15,934.0,121.5,4.35,29.0,905.5,1037.89,753.87
2016,3,15,12,30,935.0,122.0,4.4,29.0,913.0,1017.22,740.58
2016,3,15,12,45,769.5,212.5,4.5,29.5,862.5,945.9,692.68
2016,3,15,13,0,604.0,303.0,4.6,30.0,812.0,856.76,628.9
2016,3,15,13,15,766.5,211.0,4.55,29.5,850.0,884.1,652.83
2016,3,15,13,30,929.0,119.0,4.5,29.0,888.0,884.51,654.41
2016,3,15,13,45,926.0,116.5,4.5,29.0,869.0,840.41,624.87
2016,3,15,14,0,923.0,114.0,4.5,29.0,850.0,793.56,593.48
2016,3,15,14,15,915.5,113.0,4.4,29.0,822.0,742.45,557.3
2016,3,15,14,30,908.0,112.0,4.3,29.0,794.0,689.38,518.05
2016,3,15,14,45,785.5,154.0,4.2,29.0,725.0,607.66,456.29
2016,3,15,15,0,663.0,196.0,4.1,29.0,656.0,532.41,398.74
2016,3,15,15,15,644.0,186.5,3.85,28.5,611.5,472.63,352.82
2016,3,15,15,30,625.0,177.0,3.6,28.0,567.0,414.03,306.5
2016,3,15,15,45,495.0,197.5,3.35,28.0,491.5,340.92,249.59
2016,3,15,16,0,365.0,218.0,3.1,28.0,416.0,284.72,206.72
2016,3,15,16,15,399.5,187.5,2.8,27.0,385.0,239.02,168.68
2016,3,15,16,30,434.0,157.0,2.5,26.0,354.0,190.12,128.16
2016,3,15,16,45,406.0,142.5,2.25,25.5,307.5,143.32,94.48
2016,3,15,17,0,378.0,128.0,2.0,25.0,261.0,100.23,70.44
2016,3,15,17,15,348.5,108.0,2.0,24.0,214.5,77.75,61.27
2016,3,15,17,30,319.0,88.0,2.0,23.0,168.0,64.8,50.35
2016,3,15,17,45,267.0,68.5,2.0,22.0,123.5,51.49,38.76
2016,3,15,18,0,215.0,49.0,2.0,21.0,79.0,37.56,26.32
2016,3,15,18,15,107.5,30.5,2.15,20.5,45.5,24.59,13.32
2016,3,15,18,30,0.0,12.0,2.3,20.0,12.0,10.91,0.0
2016,3,15,18,45,0.0,6.0,2.45,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,13.5,10.5,1.85,13.5,11.5,15.32,0.0
2016,3,16,7,0,27.0,21.0,2.0,14.0,23.0,41.58,16.56
2016,3,16,7,15,82.0,42.5,2.15,14.5,55.5,102.61,79.21
2016,3,16,7,30,137.0,64.0,2.3,15.0,88.0,174.61,142.23
2016,3,16,7,45,174.0,85.0,2.45,15.5,126.5,229.14,189.59
2016,3,16,8,0,211.0,106.0,2.6,16.0,165.0,286.75,238.13
2016,3,16,8,15,316.5,116.5,2.9,16.5,227.0,384.04,318.78
2016,3,16,8,30,422.0,127.0,3.2,17.0,289.0,507.23,416.71
2016,3,16,8,45,595.5,111.5,3.55,18.0,377.0,654.75,529.77
2016,3,16,9,0,769.0,96.0,3.9,19.0,465.0,801.31,635.06
2016,3,16,9,15,794.0,100.0,4.1,19.5,517.0,852.89,668.91
2016,3,16,9,30,819.0,104.0,4.3,20.0,569.0,902.72,701.61
2016,3,16,9,45,839.5,106.0,4.55,21.0,616.5,943.79,727.0
2016,3,16,10,0,860.0,108.0,4.8,22.0,664.0,982.18,750.58
2016,3,16,10,15,872.5,110.5,4.7,22.0,704.0,1010.3,767.05
2016,3,16,10,30,885.0,113.0,4.6,22.0,744.0,1024.06,773.72
2016,3,16,10,45,894.5,114.5,4.5,22.5,777.5,1040.72,780.98
2016,3,16,11,0,904.0,116.0,4.4,23.0,811.0,1053.58,786.1
2016,3,16,11,15,910.0,117.0,4.2,23.5,835.5,1058.42,785.37
2016,3,16,11,30,916.0,118.0,4.0,24.0,860.0,1059.26,782.14
2016,3,16,11,45,916.0,120.5,3.8,24.5,875.0,1051.65,773.51
2016,3,16,12,0,916.0,123.0,3.6,25.0,890.0,1040.06,762.49
2016,3,16,12,15,917.0,123.5,3.4,25.0,897.5,1023.47,749.87
2016,3,16,12,30,918.0,124.0,3.2,25.0,905.0,1003.06,734.91
2016,3,16,12,45,913.5,126.5,3.05,25.0,902.0,975.85,716.02
2016,3,16,13,0,909.0,129.0,2.9,25.0,899.0,945.27,695.03
2016,3,16,13,15,905.5,128.5,2.75,25.0,888.0,909.44,670.65
2016,3,16,13,30,902.0,128.0,2.6,25.0,877.0,870.61,644.28
2016,3,16,13,45,892.0,129.0,2.5,25.5,856.5,825.28,612.66
2016,3,16,14,0,882.0,130.0,2.4,26.0,836.0,777.81,579.57
2016,3,16,14,15,873.5,128.5,2.3,26.0,808.0,730.46,545.65
2016,3,16,14,30,865.0,127.0,2.2,26.0,780.0,677.15,506.74
2016,3,16,14,45,827.5,137.5,2.15,26.0,739.5,616.49,461.68
2016,3,16,15,0,790.0,148.0,2.1,26.0,699.0,557.42,416.7
2016,3,16,15,15,772.5,144.5,2.0,25.5,656.5,495.58,369.29
2016,3,16,15,30,755.0,141.0,1.9,25.0,614.0,435.62,321.69
2016,3,16,15,45,720.5,141.0,1.85,25.0,564.0,373.57,270.94
2016,3,16,16,0,686.0,141.0,1.8,25.0,514.0,314.72,221.9
2016,3,16,16,15,654.0,134.0,1.65,24.5,462.0,254.18,171.9
2016,3,16,16,30,622.0,127.0,1.5,24.0,410.0,197.34,126.42
2016,3,16,16,45,560.5,123.0,1.35,24.0,353.5,142.53,88.23
2016,3,16,17,0,499.0,119.0,1.2,24.0,297.0,96.4,65.92
2016,3,16,17,15,439.5,106.0,1.1,23.0,242.5,76.71,60.59
2016,3,16,17,30,380.0,93.0,1.0,22.0,188.0,68.71,53.92
2016,3,16,17,45,283.0,75.5,0.95,21.5,136.5,56.81,43.43
2016,3,16,18,0,186.0,58.0,0.9,21.0,85.0,45.29,32.92
2016,3,16,18,15,103.0,34.0,0.95,20.5,47.5,27.19,15.62
2016,3,16,18,30,20.0,10.0,1.0,20.0,10.0,9.1,0.0
2016,3,16,18,45,10.0,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.5,12.5,1.25,17.5,15.5,33.02,0.0
2016,3,17,7,0,101.0,25.0,1.4,18.0,31.0,92.39,49.91
2016,3,17,7,15,210.5,44.0,1.4,18.5,75.0,195.6,152.9
2016,3,17,7,30,320.0,63.0,1.4,19.0,119.0,293.88,236.7
2016,3,17,7,45,160.0,48.5,1.45,19.5,76.5,182.45,148.26
2016,3,17,8,0,0.0,34.0,1.5,20.0,34.0,29.95,19.52
2016,3,17,8,15,0.0,42.5,1.45,20.0,42.5,37.48,25.9
2016,3,17,8,30,0.0,51.0,1.4,20.0,51.0,45.01,32.12
2016,3,17,8,45,0.0,94.0,1.35,20.5,94.0,84.49,64.5
2016,3,17,9,0,0.0,137.0,1.3,21.0,137.0,127.01,98.53
2016,3,17,9,15,0.5,152.0,1.3,21.5,152.5,141.47,109.46
2016,3,17,9,30,1.0,167.0,1.3,22.0,168.0,155.96,120.33
2016,3,17,9,45,10.5,204.0,1.3,22.5,211.0,201.57,155.75
2016,3,17,10,0,20.0,241.0,1.3,23.0,254.0,247.67,190.66
2016,3,17,10,15,31.5,274.0,1.3,23.0,296.5,309.93,237.44
2016,3,17,10,30,43.0,307.0,1.3,23.0,339.0,355.89,271.12
2016,3,17,10,45,79.5,343.5,1.35,23.5,404.5,430.68,325.79
2016,3,17,11,0,116.0,380.0,1.4,24.0,470.0,505.14,378.57
2016,3,17,11,15,139.0,396.0,1.4,24.0,507.0,559.99,416.48
2016,3,17,11,30,162.0,412.0,1.4,24.0,544.0,595.51,440.76
2016,3,17,11,45,93.5,369.5,1.45,24.5,446.5,459.04,342.28
2016,3,17,12,0,25.0,327.0,1.5,25.0,349.0,327.78,245.33
2016,3,17,12,15,61.5,376.0,1.55,25.0,429.0,425.87,318.29
2016,3,17,12,30,98.0,425.0,1.6,25.0,509.0,506.03,375.57
2016,3,17,12,45,66.0,391.0,1.65,25.0,448.0,435.93,324.57
2016,3,17,13,0,34.0,357.0,1.7,25.0,387.0,368.64,275.6
2016,3,17,13,15,48.0,373.5,1.7,25.0,414.5,392.55,293.74
2016,3,17,13,30,62.0,390.0,1.7,25.0,442.0,414.76,310.07
2016,3,17,13,45,78.0,391.0,1.7,25.0,455.0,422.0,315.7
2016,3,17,14,0,94.0,392.0,1.7,25.0,468.0,427.44,320.05
2016,3,17,14,15,137.5,384.0,1.65,25.0,490.5,446.43,334.51
2016,3,17,14,30,181.0,376.0,1.6,25.0,513.0,454.74,340.85
2016,3,17,14,45,405.0,293.5,1.55,25.0,582.0,504.66,378.72
2016,3,17,15,0,629.0,211.0,1.5,25.0,651.0,525.87,393.05
2016,3,17,15,15,394.0,254.0,1.5,24.5,524.0,408.74,306.54
2016,3,17,15,30,159.0,297.0,1.5,24.0,397.0,317.64,239.99
2016,3,17,15,45,298.5,250.0,1.5,24.0,420.0,313.48,234.13
2016,3,17,16,0,438.0,203.0,1.5,24.0,443.0,291.54,211.61
2016,3,17,16,15,436.5,181.0,1.5,24.0,400.5,240.9,169.75
2016,3,17,16,30,435.0,159.0,1.5,24.0,358.0,190.54,128.97
2016,3,17,16,45,402.5,145.0,1.5,24.0,311.0,143.69,95.39
2016,3,17,17,0,370.0,131.0,1.5,24.0,264.0,101.13,71.87
2016,3,17,17,15,406.0,106.0,1.35,23.0,228.5,76.43,60.36
2016,3,17,17,30,442.0,81.0,1.2,22.0,193.0,60.04,46.48
2016,3,17,17,45,357.0,66.5,1.1,21.5,142.0,50.18,37.78
2016,3,17,18,0,272.0,52.0,1.0,21.0,91.0,39.95,28.45
2016,3,17,18,15,136.0,33.0,1.05,20.5,52.5,26.54,15.34
2016,3,17,18,30,0.0,14.0,1.1,20.0,14.0,12.73,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,32.27,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,92.51,54.87
2016,3,18,7,15,195.5,47.5,1.0,19.0,77.5,192.08,150.04
2016,3,18,7,30,298.0,68.0,1.1,19.0,122.0,287.3,231.08
2016,3,18,7,45,379.0,81.5,1.25,19.5,175.0,369.96,299.56
2016,3,18,8,0,460.0,95.0,1.4,20.0,228.0,460.13,371.26
2016,3,18,8,15,230.0,65.5,1.45,20.0,132.0,268.61,219.47
2016,3,18,8,30,0.0,36.0,1.5,20.0,36.0,31.73,20.88
2016,3,18,8,45,0.0,57.5,1.6,20.5,57.5,50.79,36.71
2016,3,18,9,0,0.0,79.0,1.7,21.0,79.0,69.91,52.18
2016,3,18,9,15,2.5,130.0,1.7,21.0,131.5,120.87,93.41
2016,3,18,9,30,5.0,181.0,1.7,21.0,184.0,173.86,135.34
2016,3,18,9,45,2.5,171.5,1.75,21.5,173.0,160.68,124.05
2016,3,18,10,0,0.0,162.0,1.8,22.0,162.0,148.13,113.5
2016,3,18,10,15,0.0,148.5,1.75,22.5,148.5,134.61,102.37
2016,3,18,10,30,0.0,135.0,1.7,23.0,135.0,121.57,91.7
2016,3,18,10,45,0.0,127.5,1.65,23.5,127.5,114.45,85.76
2016,3,18,11,0,0.0,120.0,1.6,24.0,120.0,107.45,79.95
2016,3,18,11,15,10.5,212.0,1.5,24.0,221.0,204.63,155.55
2016,3,18,11,30,21.0,304.0,1.4,24.0,322.0,304.05,230.06
2016,3,18,11,45,13.0,236.5,1.3,24.5,247.5,229.38,172.88
2016,3,18,12,0,5.0,169.0,1.2,25.0,173.0,157.41,117.74
2016,3,18,12,15,112.0,303.0,1.05,25.0,399.0,413.96,311.63
2016,3,18,12,30,219.0,437.0,0.9,25.0,625.0,645.65,470.74
2016,3,18,12,45,158.5,431.5,0.8,25.5,567.5,573.65,416.34
2016,3,18,13,0,98.0,426.0,0.7,26.0,510.0,493.26,358.95
2016,3,18,13,15,265.5,391.0,0.8,26.0,614.5,614.89,447.77
2016,3,18,13,30,433.0,356.0,0.9,26.0,719.0,709.85,514.19
2016,3,18,13,45,372.0,370.5,1.0,26.0,678.0,645.37,469.87
2016,3,18,14,0,311.0,385.0,1.1,26.0,637.0,591.55,433.37
2016,3,18,14,15,346.0,363.0,1.2,26.0,634.0,574.75,423.47
2016,3,18,14,30,381.0,341.0,1.3,26.0,631.0,554.16,410.04
2016,3,18,14,45,461.0,291.5,1.4,26.0,627.0,534.79,397.36
2016,3,18,15,0,541.0,242.0,1.5,26.0,623.0,503.49,374.88
2016,3,18,15,15,632.5,194.0,1.5,26.0,613.5,471.21,349.47
2016,3,18,15,30,724.0,146.0,1.5,26.0,604.0,425.51,312.08
2016,3,18,15,45,390.5,190.0,1.55,26.0,435.0,296.28,217.47
2016,3,18,16,0,57.0,234.0,1.6,26.0,266.0,211.25,159.42
2016,3,18,16,15,28.5,137.5,1.6,25.5,153.5,123.75,92.74
2016,3,18,16,30,0.0,41.0,1.6,25.0,41.0,36.18,23.97
2016,3,18,16,45,0.0,35.0,1.65,24.5,35.0,30.86,19.81
2016,3,18,17,0,0.0,29.0,1.7,24.0,29.0,25.54,15.54
2016,3,18,17,15,0.0,24.0,2.0,23.0,24.0,21.12,12.74
2016,3,18,17,30,0.0,19.0,2.3,22.0,19.0,16.7,8.94
2016,3,18,17,45,0.0,13.5,2.65,21.5,13.5,11.86,4.65
2016,3,18,18,0,0.0,8.0,3.0,21.0,8.0,7.02,0.35
2016,3,18,18,15,0.0,4.5,3.75,20.5,4.5,3.94,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.91,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,68.5,14.5,6.8,7.0,19.5,42.73,0.0
2016,3,19,7,0,137.0,29.0,6.8,7.0,39.0,128.66,87.78
2016,3,19,7,15,246.0,48.0,6.85,7.0,86.0,219.84,182.72
2016,3,19,7,30,355.0,67.0,6.9,7.0,133.0,320.02,274.54
2016,3,19,7,45,263.0,91.0,6.95,7.5,149.0,294.04,254.14
2016,3,19,8,0,171.0,115.0,7.0,8.0,165.0,256.92,221.42
2016,3,19,8,15,159.5,140.5,7.0,8.5,195.0,284.11,243.98
2016,3,19,8,30,148.0,166.0,7.0,9.0,225.0,309.39,264.02
2016,3,19,8,45,431.5,142.5,7.05,9.5,348.0,549.67,469.53
2016,3,19,9,0,715.0,119.0,7.1,10.0,471.0,789.63,662.06
2016,3,19,9,15,741.5,124.0,7.05,10.5,523.5,841.83,698.37
2016,3,19,9,30,768.0,129.0,7.0,11.0,576.0,892.52,733.53
2016,3,19,9,45,792.5,131.0,7.0,11.5,624.0,935.83,762.74
2016,3,19,10,0,817.0,133.0,7.0,12.0,672.0,970.66,785.29
2016,3,19,10,15,831.0,136.0,6.95,12.5,712.5,999.9,803.31
2016,3,19,10,30,845.0,139.0,6.9,13.0,753.0,1025.76,818.78
2016,3,19,10,45,861.0,138.5,6.85,13.5,787.5,1046.18,830.26
2016,3,19,11,0,877.0,138.0,6.8,14.0,822.0,1062.87,839.08
2016,3,19,11,15,884.0,139.5,6.75,14.0,847.5,1068.74,841.84
2016,3,19,11,30,891.0,141.0,6.7,14.0,873.0,1070.56,841.91
2016,3,19,11,45,901.0,139.0,6.65,14.5,891.0,1055.92,828.76
2016,3,19,12,0,911.0,137.0,6.6,15.0,909.0,1049.24,821.62
2016,3,19,12,15,913.0,137.0,6.5,15.0,917.0,1032.75,808.86
2016,3,19,12,30,915.0,137.0,6.4,15.0,925.0,1012.45,793.57
2016,3,19,12,45,919.0,134.5,6.35,15.5,924.5,987.79,774.09
2016,3,19,13,0,923.0,132.0,6.3,16.0,924.0,959.41,752.11
2016,3,19,13,15,921.0,131.0,6.2,16.0,913.5,923.7,726.1
2016,3,19,13,30,919.0,130.0,6.1,16.0,903.0,884.83,697.82
2016,3,19,13,45,918.0,127.0,6.1,16.0,884.5,841.89,666.96
2016,3,19,14,0,917.0,124.0,6.1,16.0,866.0,796.09,633.8
2016,3,19,14,15,909.5,122.5,6.05,16.0,838.0,744.49,594.17
2016,3,19,14,30,902.0,121.0,6.0,16.0,810.0,690.98,551.72
2016,3,19,14,45,895.5,117.0,5.95,16.0,775.0,634.18,505.77
2016,3,19,15,0,889.0,113.0,5.9,16.0,740.0,575.89,457.43
2016,3,19,15,15,875.0,110.0,5.8,15.5,697.0,512.5,404.44
2016,3,19,15,30,861.0,107.0,5.7,15.0,654.0,449.36,349.96
2016,3,19,15,45,844.5,102.5,5.65,15.0,605.5,384.27,291.91
2016,3,19,16,0,828.0,98.0,5.6,15.0,557.0,320.04,233.58
2016,3,19,16,15,802.0,94.0,5.45,14.5,503.0,255.29,175.62
2016,3,19,16,30,776.0,90.0,5.3,14.0,449.0,193.2,122.23
2016,3,19,16,45,739.5,84.5,5.15,14.0,392.0,127.05,72.4
2016,3,19,17,0,703.0,79.0,5.0,14.0,335.0,69.78,44.27
2016,3,19,17,15,648.0,72.0,4.6,13.0,276.5,52.6,41.66
2016,3,19,17,30,593.0,65.0,4.2,12.0,218.0,48.99,38.56
2016,3,19,17,45,505.0,55.0,3.8,11.5,162.5,42.59,32.64
2016,3,19,18,0,417.0,45.0,3.4,11.0,107.0,35.98,26.26
2016,3,19,18,15,269.0,30.0,3.25,10.5,63.0,24.34,14.65
2016,3,19,18,30,121.0,15.0,3.1,10.0,19.0,11.85,0.0
2016,3,19,18,45,60.5,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.0,13.0,3.25,4.5,23.5,69.8,0.0
2016,3,20,7,0,268.0,26.0,3.5,5.0,47.0,191.72,139.69
2016,3,20,7,15,389.5,39.0,3.55,6.0,97.5,288.66,241.06
2016,3,20,7,30,511.0,52.0,3.6,7.0,148.0,398.26,338.89
2016,3,20,7,45,581.0,61.0,3.65,8.0,205.5,481.32,410.81
2016,3,20,8,0,651.0,70.0,3.7,9.0,263.0,569.75,483.52
2016,3,20,8,15,698.0,76.5,3.75,9.5,322.0,642.46,539.85
2016,3,20,8,30,745.0,83.0,3.8,10.0,381.0,717.02,595.29
2016,3,20,8,45,776.5,88.0,3.9,10.5,438.0,773.66,635.48
2016,3,20,9,0,808.0,93.0,4.0,11.0,495.0,834.37,677.82
2016,3,20,9,15,831.5,97.0,3.95,11.5,548.5,885.64,711.47
2016,3,20,9,30,855.0,101.0,3.9,12.0,602.0,934.94,743.02
2016,3,20,9,45,872.5,104.0,3.9,12.5,650.0,974.99,767.73
2016,3,20,10,0,890.0,107.0,3.9,13.0,698.0,1012.1,790.15
2016,3,20,10,15,903.0,109.5,3.95,13.0,739.5,1030.34,801.1
2016,3,20,10,30,916.0,112.0,4.0,13.0,781.0,1055.38,817.05
2016,3,20,10,45,925.5,113.5,4.05,13.5,815.0,1072.01,825.7
2016,3,20,11,0,935.0,115.0,4.1,14.0,849.0,1084.7,831.83
2016,3,20,11,15,941.5,116.5,4.15,14.0,874.5,1090.28,834.82
2016,3,20,11,30,948.0,118.0,4.2,14.0,900.0,1091.68,835.22
2016,3,20,11,45,953.5,117.5,4.3,14.5,917.0,1085.76,829.57
2016,3,20,12,0,959.0,117.0,4.4,15.0,934.0,1075.67,821.73
2016,3,20,12,15,960.5,117.5,4.45,15.0,942.0,1058.57,810.29
2016,3,20,12,30,962.0,118.0,4.5,15.0,950.0,1037.46,796.23
2016,3,20,12,45,963.5,117.0,4.6,15.5,948.5,1010.93,777.43
2016,3,20,13,0,965.0,116.0,4.7,16.0,947.0,980.61,756.02
2016,3,20,13,15,963.0,115.5,4.7,16.0,936.5,944.12,730.86
2016,3,20,13,30,961.0,115.0,4.7,16.0,926.0,904.3,703.3
2016,3,20,13,45,958.5,112.5,4.7,16.0,906.5,859.07,671.7
2016,3,20,14,0,956.0,110.0,4.7,16.0,887.0,810.95,637.78
2016,3,20,14,15,949.5,109.0,4.7,16.0,858.5,758.79,599.39
2016,3,20,14,30,943.0,108.0,4.7,16.0,830.0,704.51,557.31
2016,3,20,14,45,935.5,104.5,4.7,16.0,794.5,645.5,510.58
2016,3,20,15,0,928.0,101.0,4.7,16.0,759.0,585.03,461.3
2016,3,20,15,15,915.0,99.0,4.6,15.5,715.5,522.06,409.05
2016,3,20,15,30,902.0,97.0,4.5,15.0,672.0,458.74,354.76
2016,3,20,15,45,888.0,92.5,4.45,15.0,623.0,392.87,296.32
2016,3,20,16,0,874.0,88.0,4.4,15.0,574.0,323.59,234.04
2016,3,20,16,15,849.5,84.5,4.2,14.5,519.5,256.77,174.32
2016,3,20,16,30,825.0,81.0,4.0,14.0,465.0,192.34,119.01
2016,3,20,16,45,794.0,75.5,3.8,14.0,407.5,128.34,71.33
2016,3,20,17,0,763.0,70.0,3.6,14.0,350.0,68.17,42.55
2016,3,20,17,15,712.0,64.0,3.1,13.0,290.5,51.09,40.32
2016,3,20,17,30,661.0,58.0,2.6,12.0,231.0,43.53,33.67
2016,3,20,17,45,580.0,49.5,2.1,11.0,173.5,38.11,28.73
2016,3,20,18,0,499.0,41.0,1.6,10.0,116.0,32.53,23.37
2016,3,20,18,15,344.5,28.0,1.6,9.5,69.5,22.55,13.39
2016,3,20,18,30,190.0,15.0,1.6,9.0,23.0,12.18,0.0
2016,3,20,18,45,95.0,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.0,13.5,1.9,3.0,27.5,86.48,0.0
2016,3,21,7,0,342.0,27.0,2.2,4.0,55.0,230.35,173.84
2016,3,21,7,15,463.5,37.5,2.35,5.0,108.5,327.73,274.08
2016,3,21,7,30,585.0,48.0,2.5,6.0,162.0,438.42,372.17
2016,3,21,7,45,653.5,55.0,2.7,7.0,221.5,517.05,440.09
2016,3,21,8,0,722.0,62.0,2.9,8.0,281.0,605.84,511.82
2016,3,21,8,15,765.5,67.5,3.05,8.5,341.0,678.22,567.04
2016,3,21,8,30,809.0,73.0,3.2,9.0,401.0,751.81,621.24
2016,3,21,8,45,838.5,77.0,3.4,10.0,458.5,812.57,663.2
2016,3,21,9,0,868.0,81.0,3.6,11.0,516.0,872.43,703.43
2016,3,21,9,15,889.0,84.0,3.55,11.5,570.0,913.25,728.73
2016,3,21,9,30,910.0,87.0,3.5,12.0,624.0,960.21,758.07
2016,3,21,9,45,925.0,89.5,3.45,13.0,672.0,998.3,779.14
2016,3,21,10,0,940.0,92.0,3.4,14.0,720.0,1033.24,797.7
2016,3,21,10,15,951.0,94.0,3.4,14.5,761.5,1060.22,812.51
2016,3,21,10,30,962.0,96.0,3.4,15.0,803.0,1083.42,824.81
2016,3,21,10,45,969.5,98.0,3.4,15.5,836.5,1099.13,832.14
2016,3,21,11,0,977.0,100.0,3.4,16.0,870.0,1110.67,836.87
2016,3,21,11,15,982.5,101.0,3.35,16.0,895.5,1114.8,837.96
2016,3,21,11,30,988.0,102.0,3.3,16.0,921.0,1114.61,836.44
2016,3,21,11,45,990.5,103.0,3.3,16.5,937.5,1107.07,829.19
2016,3,21,12,0,993.0,104.0,3.3,17.0,954.0,1095.24,819.36
2016,3,21,12,15,994.5,104.0,3.3,17.5,961.0,1077.13,805.6
2016,3,21,12,30,996.0,104.0,3.3,18.0,968.0,1054.89,789.31
2016,3,21,12,45,995.0,104.0,3.3,18.5,966.0,1026.31,768.95
2016,3,21,13,0,994.0,104.0,3.3,19.0,964.0,993.94,746.18
2016,3,21,13,15,991.5,103.5,3.35,19.0,952.5,956.13,721.54
2016,3,21,13,30,989.0,103.0,3.4,19.0,941.0,914.95,694.44
2016,3,21,13,45,984.0,102.5,3.45,19.0,920.5,868.63,663.54
2016,3,21,14,0,979.0,102.0,3.5,19.0,900.0,819.52,630.36
2016,3,21,14,15,972.0,100.5,3.55,19.0,871.5,765.52,592.39
2016,3,21,14,30,965.0,99.0,3.6,19.0,843.0,709.41,550.36
2016,3,21,14,45,945.0,102.5,3.65,19.0,803.5,648.39,503.31
2016,3,21,15,0,925.0,106.0,3.7,19.0,764.0,587.01,454.56
2016,3,21,15,15,911.5,103.5,3.7,19.0,720.0,523.46,402.56
2016,3,21,15,30,898.0,101.0,3.7,19.0,676.0,459.63,348.65
2016,3,21,15,45,881.0,97.5,3.75,19.0,626.0,390.71,289.34
2016,3,21,16,0,864.0,94.0,3.8,19.0,576.0,324.98,231.26
2016,3,21,16,15,839.0,90.0,3.65,18.5,521.0,258.21,172.87
2016,3,21,16,30,814.0,86.0,3.5,18.0,466.0,193.94,118.83
2016,3,21,16,45,779.5,81.0,3.4,17.5,408.0,130.77,73.02
2016,3,21,17,0,745.0,76.0,3.3,17.0,350.0,71.93,45.9
2016,3,21,17,15,692.5,69.5,3.0,16.0,290.5,50.7,39.48
2016,3,21,17,30,640.0,63.0,2.7,15.0,231.0,47.37,36.67
2016,3,21,17,45,556.0,53.5,2.45,14.0,174.0,41.3,31.2
2016,3,21,18,0,472.0,44.0,2.2,13.0,117.0,35.02,25.27
2016,3,21,18,15,321.5,30.0,2.35,12.5,70.5,24.25,14.71
2016,3,21,18,30,171.0,16.0,2.5,12.0,24.0,13.03,0.0
2016,3,21,18,45,85.5,8.0,2.65,11.5,12.0,7.28,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,123.5,16.0,4.9,7.5,26.5,68.3,0.0
2016,3,22,7,0,247.0,32.0,5.2,8.0,53.0,188.31,143.42
2016,3,22,7,15,364.0,46.0,5.5,9.0,104.0,282.98,235.95
2016,3,22,7,30,481.0,60.0,5.8,10.0,155.0,390.19,331.6
2016,3,22,7,45,562.5,67.5,6.15,11.0,214.0,478.15,408.31
2016,3,22,8,0,644.0,75.0,6.5,12.0,273.0,572.21,487.07
2016,3,22,8,15,689.5,81.5,6.7,13.0,331.5,643.6,542.85
2016,3,22,8,30,735.0,88.0,6.9,14.0,390.0,716.65,597.67
2016,3,22,8,45,769.0,92.5,7.15,15.0,446.5,774.01,638.75
2016,3,22,9,0,803.0,97.0,7.4,16.0,503.0,836.0,682.47
2016,3,22,9,15,825.0,101.0,7.4,16.5,555.5,885.68,716.39
2016,3,22,9,30,847.0,105.0,7.4,17.0,608.0,933.3,748.27
2016,3,22,9,45,864.0,107.5,7.4,18.0,655.0,971.96,771.61
2016,3,22,10,0,881.0,110.0,7.4,19.0,702.0,1007.67,792.51
2016,3,22,10,15,892.5,112.5,7.4,19.5,742.0,1024.0,800.8
2016,3,22,10,30,904.0,115.0,7.4,20.0,782.0,1047.21,814.18
2016,3,22,10,45,913.0,116.5,7.4,20.5,815.0,1063.05,822.33
2016,3,22,11,0,922.0,118.0,7.4,21.0,848.0,1074.99,827.85
2016,3,22,11,15,927.5,119.5,7.35,21.0,872.5,1079.35,829.55
2016,3,22,11,30,933.0,121.0,7.3,21.0,897.0,1079.61,828.57
2016,3,22,11,45,933.0,123.5,7.3,21.5,912.5,1071.28,820.41
2016,3,22,12,0,933.0,126.0,7.3,22.0,928.0,1058.9,809.64
2016,3,22,12,15,934.0,126.0,7.25,22.0,934.5,1040.98,796.51
2016,3,22,12,30,935.0,126.0,7.2,22.0,941.0,1019.2,780.82
2016,3,22,12,45,934.5,126.0,7.15,22.5,938.5,992.28,760.12
2016,3,22,13,0,934.0,126.0,7.1,23.0,936.0,961.77,737.05
2016,3,22,13,15,930.5,125.5,7.05,23.0,925.0,924.78,710.9
2016,3,22,13,30,927.0,125.0,7.0,23.0,914.0,884.72,682.54
2016,3,22,13,45,922.5,123.5,6.95,23.5,893.5,840.05,649.48
2016,3,22,14,0,918.0,122.0,6.9,24.0,873.0,792.77,614.52
2016,3,22,14,15,910.0,120.5,6.8,24.0,844.5,740.71,575.28
2016,3,22,14,30,902.0,119.0,6.7,24.0,816.0,686.79,533.37
2016,3,22,14,45,896.5,114.0,6.65,24.0,780.5,629.63,488.28
2016,3,22,15,0,891.0,109.0,6.6,24.0,745.0,570.92,440.78
2016,3,22,15,15,876.0,106.5,6.5,23.5,701.5,508.58,389.86
2016,3,22,15,30,861.0,104.0,6.4,23.0,658.0,443.93,335.61
2016,3,22,15,45,840.5,101.0,6.35,23.0,608.0,378.81,279.07
2016,3,22,16,0,820.0,98.0,6.3,23.0,558.0,315.03,222.76
2016,3,22,16,15,793.5,94.0,6.15,22.5,504.0,250.75,166.89
2016,3,22,16,30,767.0,90.0,6.0,22.0,450.0,189.2,115.65
2016,3,22,16,45,727.5,85.0,5.85,22.0,393.0,123.85,68.35
2016,3,22,17,0,688.0,80.0,5.7,22.0,336.0,67.81,42.7
2016,3,22,17,15,634.0,73.0,5.5,21.0,278.0,52.99,40.64
2016,3,22,17,30,580.0,66.0,5.3,20.0,220.0,49.44,37.69
2016,3,22,17,45,490.0,57.0,5.15,19.5,165.0,43.94,32.75
2016,3,22,18,0,400.0,48.0,5.0,19.0,110.0,38.32,27.44
2016,3,22,18,15,262.0,32.5,5.0,18.5,66.0,26.36,16.08
2016,3,22,18,30,124.0,17.0,5.0,18.0,22.0,13.41,0.0
2016,3,22,18,45,62.0,8.5,5.0,18.0,11.0,7.73,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,67.5,18.5,5.5,16.5,24.5,59.43,0.0
2016,3,23,7,0,135.0,37.0,5.6,17.0,49.0,129.65,95.68
2016,3,23,7,15,237.0,56.0,5.8,17.0,96.5,224.69,181.54
2016,3,23,7,30,339.0,75.0,6.0,17.0,144.0,320.68,265.56
2016,3,23,7,45,169.5,60.5,6.25,17.5,95.0,190.02,157.81
2016,3,23,8,0,0.0,46.0,6.5,18.0,46.0,40.57,28.68
2016,3,23,8,15,0.0,90.0,6.65,18.5,90.0,81.92,63.27
2016,3,23,8,30,0.0,134.0,6.8,19.0,134.0,126.6,99.97
2016,3,23,8,45,92.0,180.0,7.0,20.0,227.0,264.59,214.85
2016,3,23,9,0,184.0,226.0,7.2,21.0,320.0,415.08,335.46
2016,3,23,9,15,201.0,250.0,7.1,21.5,362.0,461.03,369.66
2016,3,23,9,30,218.0,274.0,7.0,22.0,404.0,507.03,403.46
2016,3,23,9,45,204.0,298.5,6.95,22.5,428.0,523.81,413.54
2016,3,23,10,0,190.0,323.0,6.9,23.0,452.0,538.84,422.26
2016,3,23,10,15,221.0,340.0,6.8,23.5,498.0,588.15,458.11
2016,3,23,10,30,252.0,357.0,6.7,24.0,544.0,655.56,506.32
2016,3,23,10,45,559.5,244.5,6.6,24.5,683.0,858.36,660.68
2016,3,23,11,0,867.0,132.0,6.5,25.0,822.0,1046.12,790.51
2016,3,23,11,15,874.0,133.0,6.3,25.0,846.5,1039.47,782.73
2016,3,23,11,30,881.0,134.0,6.1,25.0,871.0,1040.71,781.52
2016,3,23,11,45,888.5,133.0,5.95,25.5,888.0,1036.46,775.41
