Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,15,959.5,101.5,3.45,22.0,893.5,746.43,570.15
2016,4,2,14,30,953.0,100.0,3.4,22.0,864.0,691.02,528.56
2016,4,2,14,45,938.0,101.5,3.4,22.0,825.5,631.58,482.97
2016,4,2,15,0,923.0,103.0,3.4,22.0,787.0,571.41,435.44
2016,4,2,15,15,910.0,100.5,3.35,21.5,743.0,508.32,384.88
2016,4,2,15,30,897.0,98.0,3.3,21.0,699.0,444.97,332.31
2016,4,2,15,45,881.5,94.5,3.25,21.0,649.0,379.97,276.29
2016,4,2,16,0,866.0,91.0,3.2,21.0,599.0,311.03,216.24
2016,4,2,16,15,842.5,87.5,3.0,20.5,544.5,245.35,159.52
2016,4,2,16,30,819.0,84.0,2.8,20.0,490.0,181.99,107.55
2016,4,2,16,45,787.5,79.5,2.6,20.0,432.0,119.8,64.67
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,61.53,48.03
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,54.16,41.99
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,46.45,35.44
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,41.65,31.26
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,36.69,26.7
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,27.89,18.41
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,18.74,7.08
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,10.46,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,16.0,59.28,0.0
2016,4,3,6,45,281.5,26.0,2.1,10.5,59.0,184.81,136.28
2016,4,3,7,0,440.0,40.0,2.4,12.0,102.0,297.62,241.67
2016,4,3,7,15,529.5,49.0,2.4,12.5,158.0,383.44,317.58
2016,4,3,7,30,619.0,58.0,2.4,13.0,214.0,477.85,397.13
2016,4,3,7,45,674.5,64.5,2.45,14.0,273.5,554.06,457.99
2016,4,3,8,0,730.0,71.0,2.5,15.0,333.0,630.26,515.03
2016,4,3,8,15,767.0,76.0,2.5,16.0,392.5,697.17,561.37
2016,4,3,8,30,804.0,81.0,2.5,17.0,452.0,764.6,606.28
2016,4,3,8,45,830.5,84.5,2.5,18.5,508.5,821.4,640.76
2016,4,3,9,0,857.0,88.0,2.5,20.0,565.0,877.01,673.25
2016,4,3,9,15,876.0,91.5,2.4,20.5,617.5,915.38,694.71
2016,4,3,9,30,895.0,95.0,2.3,21.0,670.0,959.76,719.86
2016,4,3,9,45,909.0,97.5,2.2,21.5,716.5,995.48,738.64
2016,4,3,10,0,923.0,100.0,2.1,22.0,763.0,1028.02,755.05
2016,4,3,10,15,933.5,101.5,2.05,22.5,803.0,1052.49,766.69
2016,4,3,10,30,944.0,103.0,2.0,23.0,843.0,1073.23,775.98
2016,4,3,10,45,951.0,105.0,2.0,23.5,875.0,1087.06,781.68
2016,4,3,11,0,958.0,107.0,2.0,24.0,907.0,1096.78,785.0
2016,4,3,11,15,963.5,108.0,2.05,24.0,931.0,1099.71,786.51
2016,4,3,11,30,969.0,109.0,2.1,24.0,955.0,1098.4,785.62
2016,4,3,11,45,971.5,109.5,2.2,24.0,970.0,1089.33,780.72
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,1076.09,773.35
2016,4,3,12,15,975.0,110.5,2.35,24.0,991.5,1057.28,761.93
2016,4,3,12,30,976.0,111.0,2.4,24.0,998.0,1034.49,748.08
2016,4,3,12,45,975.0,111.0,2.5,24.5,995.0,1005.5,729.36
2016,4,3,13,0,974.0,111.0,2.6,25.0,992.0,972.87,708.25
2016,4,3,13,15,972.0,110.5,2.6,25.0,980.0,935.42,684.38
2016,4,3,13,30,970.0,110.0,2.6,25.0,968.0,894.7,658.25
2016,4,3,13,45,965.5,109.0,2.65,25.0,947.0,848.51,628.62
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,799.63,596.81
2016,4,3,14,15,954.5,106.5,2.7,25.0,896.5,746.47,559.69
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,691.25,519.42
2016,4,3,14,45,939.0,103.5,2.7,25.0,830.0,632.8,475.61
2016,4,3,15,0,930.0,102.0,2.7,25.0,793.0,573.06,429.41
2016,4,3,15,15,917.5,99.5,2.65,25.0,749.0,509.83,378.97
2016,4,3,15,30,905.0,97.0,2.6,25.0,705.0,446.28,326.64
2016,4,3,15,45,888.5,94.0,2.6,25.0,655.0,380.91,271.59
2016,4,3,16,0,872.0,91.0,2.6,25.0,605.0,311.64,212.54
2016,4,3,16,15,849.5,87.5,2.4,24.5,550.0,245.84,156.74
2016,4,3,16,30,827.0,84.0,2.2,24.0,495.0,182.23,105.53
2016,4,3,16,45,795.5,79.5,2.05,23.5,437.0,119.58,63.39
2016,4,3,17,0,764.0,75.0,1.9,23.0,379.0,60.85,46.83
2016,4,3,17,15,717.5,69.5,1.7,21.5,319.5,54.55,41.88
2016,4,3,17,30,671.0,64.0,1.5,20.0,260.0,47.21,35.8
2016,4,3,17,45,598.0,56.0,1.3,19.0,202.0,42.43,31.68
2016,4,3,18,0,525.0,48.0,1.1,18.0,144.0,37.51,27.19
2016,4,3,18,15,397.5,36.0,1.15,17.0,94.0,28.73,19.03
2016,4,3,18,30,270.0,24.0,1.2,16.0,44.0,19.61,8.1
2016,4,3,18,45,135.0,12.0,1.3,15.5,22.0,10.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.5,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,117.0,14.0,3.3,10.0,18.0,58.86,0.0
2016,4,4,6,45,269.0,28.5,3.55,11.0,61.0,181.98,136.71
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,291.58,238.21
2016,4,4,7,15,509.5,52.5,3.8,13.0,160.0,376.66,313.43
2016,4,4,7,30,598.0,62.0,3.8,14.0,216.0,470.14,392.27
2016,4,4,7,45,654.5,69.0,3.85,15.0,275.0,546.69,454.06
2016,4,4,8,0,711.0,76.0,3.9,16.0,334.0,626.86,515.28
2016,4,4,8,15,748.5,81.0,4.05,17.0,392.5,689.3,559.55
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,756.37,605.89
2016,4,4,8,45,813.0,90.0,4.35,19.0,507.5,813.49,643.6
2016,4,4,9,0,840.0,94.0,4.5,20.0,564.0,869.48,679.86
2016,4,4,9,15,859.0,97.0,4.35,20.5,615.5,915.46,707.58
2016,4,4,9,30,878.0,100.0,4.2,21.0,667.0,949.68,726.92
2016,4,4,9,45,892.0,102.5,4.1,22.0,713.0,984.86,745.53
2016,4,4,10,0,906.0,105.0,4.0,23.0,759.0,1016.91,761.64
2016,4,4,10,15,916.5,107.0,3.85,23.5,798.5,1041.54,773.73
2016,4,4,10,30,927.0,109.0,3.7,24.0,838.0,1062.48,783.3
2016,4,4,10,45,934.0,110.5,3.55,25.0,869.5,1075.47,786.11
2016,4,4,11,0,941.0,112.0,3.4,26.0,901.0,1084.44,786.37
2016,4,4,11,15,946.0,113.5,3.3,26.0,925.0,1087.27,786.34
2016,4,4,11,30,951.0,115.0,3.2,26.0,949.0,1085.92,783.83
2016,4,4,11,45,953.5,115.5,3.1,26.5,963.5,1076.87,775.05
2016,4,4,12,0,956.0,116.0,3.0,27.0,978.0,1063.73,763.93
2016,4,4,12,15,957.0,116.5,2.9,27.0,984.0,1045.1,751.01
2016,4,4,12,30,958.0,117.0,2.8,27.0,990.0,1022.57,735.77
2016,4,4,12,45,957.5,116.5,2.7,27.5,986.5,993.9,715.31
2016,4,4,13,0,957.0,116.0,2.6,28.0,983.0,961.65,692.72
2016,4,4,13,15,954.0,115.5,2.5,28.0,971.0,923.84,667.99
2016,4,4,13,30,951.0,115.0,2.4,28.0,959.0,882.91,641.21
2016,4,4,13,45,946.5,114.0,2.35,28.0,938.0,837.43,611.72
2016,4,4,14,0,942.0,113.0,2.3,28.0,917.0,789.33,580.28
2016,4,4,14,15,935.0,111.5,2.2,28.0,887.5,736.69,543.29
2016,4,4,14,30,928.0,110.0,2.1,28.0,858.0,682.1,503.69
2016,4,4,14,45,919.0,108.0,2.05,28.0,821.5,624.23,461.0
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,565.13,416.1
2016,4,4,15,15,897.0,103.5,1.95,28.0,741.0,502.81,367.4
2016,4,4,15,30,884.0,101.0,1.9,28.0,697.0,440.26,316.94
2016,4,4,15,45,867.5,98.0,1.85,28.0,647.5,372.22,261.04
2016,4,4,16,0,851.0,95.0,1.8,28.0,598.0,308.28,207.12
2016,4,4,16,15,828.0,91.0,1.7,27.5,543.5,243.32,153.18
2016,4,4,16,30,805.0,87.0,1.6,27.0,489.0,180.64,103.71
2016,4,4,16,45,774.0,82.0,1.55,26.5,432.0,119.11,63.08
2016,4,4,17,0,743.0,77.0,1.5,26.0,375.0,61.47,46.73
2016,4,4,17,15,696.5,71.5,1.4,24.5,316.0,51.05,38.34
2016,4,4,17,30,650.0,66.0,1.3,23.0,257.0,48.59,36.52
2016,4,4,17,45,578.0,57.5,1.25,22.0,200.0,43.5,32.19
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,38.22,27.45
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,29.5,19.45
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,20.44,8.94
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,11.37,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.35,12.0,10.5,6.82,0.0
2016,4,5,6,30,149.0,15.0,2.7,13.0,21.0,90.08,0.0
2016,4,5,6,45,301.0,29.0,3.05,14.0,65.5,197.09,148.58
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,308.24,249.22
2016,4,5,7,15,538.5,52.0,3.3,15.5,166.5,392.79,323.31
2016,4,5,7,30,624.0,61.0,3.2,16.0,223.0,485.34,400.61
2016,4,5,7,45,676.5,67.5,3.15,17.0,282.5,559.84,459.4
2016,4,5,8,0,729.0,74.0,3.1,18.0,342.0,633.82,514.1
2016,4,5,8,15,765.0,79.0,3.2,19.0,400.5,699.87,560.03
2016,4,5,8,30,801.0,84.0,3.3,20.0,459.0,766.32,604.67
2016,4,5,8,45,826.5,87.5,3.45,21.5,515.0,822.06,639.3
2016,4,5,9,0,852.0,91.0,3.6,23.0,571.0,876.51,672.07
2016,4,5,9,15,870.0,94.0,3.65,23.5,623.0,921.86,699.87
2016,4,5,9,30,888.0,97.0,3.7,24.0,675.0,955.51,719.37
2016,4,5,9,45,902.0,99.5,3.75,24.5,721.0,990.88,739.97
2016,4,5,10,0,916.0,102.0,3.8,25.0,767.0,1023.08,758.28
2016,4,5,10,15,926.0,104.0,3.9,25.0,806.0,1047.32,773.16
2016,4,5,10,30,936.0,106.0,4.0,25.0,845.0,1067.82,785.73
2016,4,5,10,45,943.0,107.5,4.15,25.5,877.0,1080.83,792.33
2016,4,5,11,0,950.0,109.0,4.3,26.0,909.0,1089.79,796.45
2016,4,5,11,15,955.0,110.0,4.4,26.0,932.5,1092.03,797.6
2016,4,5,11,30,960.0,111.0,4.5,26.0,956.0,1090.08,796.23
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.5,1081.42,789.06
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,1068.62,779.73
2016,4,5,12,15,966.5,112.5,4.75,27.0,991.0,1049.32,767.38
2016,4,5,12,30,967.0,113.0,4.8,27.0,997.0,1026.11,752.55
2016,4,5,12,45,966.0,113.0,4.9,27.5,993.5,997.23,732.89
2016,4,5,13,0,965.0,113.0,5.0,28.0,990.0,964.77,710.84
2016,4,5,13,15,962.5,112.0,5.05,28.0,977.5,926.64,685.99
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,885.35,658.83
2016,4,5,13,45,954.5,110.5,5.15,28.0,944.0,839.23,628.11
2016,4,5,14,0,949.0,110.0,5.2,28.0,923.0,790.53,595.31
2016,4,5,14,15,942.0,108.5,5.15,27.5,893.0,737.59,557.99
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,682.68,517.71
2016,4,5,14,45,924.5,106.0,5.1,27.0,826.0,624.51,472.98
2016,4,5,15,0,914.0,105.0,5.1,27.0,789.0,565.23,426.12
2016,4,5,15,15,790.5,142.5,5.0,26.5,710.0,484.58,362.96
2016,4,5,15,30,667.0,180.0,4.9,26.0,631.0,413.39,306.63
2016,4,5,15,45,760.0,137.0,4.8,26.0,616.0,364.11,262.52
2016,4,5,16,0,853.0,94.0,4.7,26.0,601.0,306.99,209.86
2016,4,5,16,15,830.0,90.5,4.5,25.5,546.5,242.38,154.8
2016,4,5,16,30,807.0,87.0,4.3,25.0,492.0,180.05,104.62
2016,4,5,16,45,773.5,83.0,4.15,25.0,434.0,119.08,63.84
2016,4,5,17,0,740.0,79.0,4.0,25.0,376.0,62.32,47.7
2016,4,5,17,15,693.5,73.0,3.55,24.0,317.5,52.07,39.29
2016,4,5,17,30,647.0,67.0,3.1,23.0,259.0,49.28,37.11
2016,4,5,17,45,572.5,59.0,2.7,22.0,201.5,44.62,33.15
2016,4,5,18,0,498.0,51.0,2.3,21.0,144.0,39.84,28.84
2016,4,5,18,15,375.5,38.5,2.3,20.0,94.5,30.75,20.52
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,21.29,9.92
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,11.82,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,15.0,7.5,2.65,14.5,8.0,6.82,0.0
2016,4,6,6,30,30.0,15.0,2.8,15.0,16.0,30.08,0.0
2016,4,6,6,45,121.5,38.5,3.0,15.5,55.5,116.26,86.62
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,197.25,158.56
2016,4,6,7,15,292.5,80.0,3.45,16.5,146.0,283.54,232.9
2016,4,6,7,30,372.0,98.0,3.7,17.0,197.0,368.74,304.71
2016,4,6,7,45,314.5,121.0,4.0,18.0,218.0,362.39,298.99
2016,4,6,8,0,257.0,144.0,4.3,19.0,239.0,361.28,296.26
2016,4,6,8,15,301.5,162.5,4.65,19.5,292.0,426.34,348.05
2016,4,6,8,30,346.0,181.0,5.0,20.0,345.0,494.22,400.75
2016,4,6,8,45,402.0,192.0,5.4,20.5,404.0,581.45,467.41
2016,4,6,9,0,458.0,203.0,5.8,21.0,463.0,656.07,523.49
2016,4,6,9,15,639.0,160.5,5.95,21.0,558.0,793.63,628.06
2016,4,6,9,30,820.0,118.0,6.1,21.0,653.0,925.57,722.5
2016,4,6,9,45,536.5,231.0,6.25,21.5,591.0,795.8,623.08
2016,4,6,10,0,253.0,344.0,6.4,22.0,529.0,634.12,493.58
2016,4,6,10,15,324.0,344.0,6.35,22.5,593.0,705.08,546.4
2016,4,6,10,30,395.0,344.0,6.3,23.0,657.0,776.49,597.68
2016,4,6,10,45,468.0,332.0,6.3,23.5,717.0,852.34,651.23
2016,4,6,11,0,541.0,320.0,6.3,24.0,777.0,911.58,692.37
2016,4,6,11,15,530.5,336.5,6.2,24.0,794.5,912.9,691.13
2016,4,6,11,30,520.0,353.0,6.1,24.0,812.0,911.23,688.18
2016,4,6,11,45,748.0,232.0,6.05,24.5,904.5,1009.22,759.4
2016,4,6,12,0,976.0,111.0,6.0,25.0,997.0,1076.51,802.43
2016,4,6,12,15,979.0,111.5,5.9,25.0,1004.5,1059.38,789.48
2016,4,6,12,30,982.0,112.0,5.8,25.0,1012.0,1038.18,774.4
2016,4,6,12,45,991.0,107.0,5.75,25.0,1013.0,1013.11,757.17
2016,4,6,13,0,1000.0,102.0,5.7,25.0,1014.0,983.89,737.19
2016,4,6,13,15,998.0,101.5,5.6,25.0,1001.5,945.56,710.69
2016,4,6,13,30,996.0,101.0,5.5,25.0,989.0,903.89,681.89
2016,4,6,13,45,997.0,97.0,5.45,25.5,969.5,858.08,649.1
2016,4,6,14,0,998.0,93.0,5.4,26.0,950.0,809.09,614.01
2016,4,6,14,15,991.5,92.0,5.35,26.0,920.0,754.78,574.83
2016,4,6,14,30,985.0,91.0,5.3,26.0,890.0,698.32,532.0
2016,4,6,14,45,961.0,97.5,5.25,26.0,849.0,636.66,484.1
2016,4,6,15,0,937.0,104.0,5.2,26.0,808.0,575.04,434.98
2016,4,6,15,15,924.5,101.5,5.05,25.5,763.0,511.47,383.69
2016,4,6,15,30,912.0,99.0,4.9,25.0,718.0,447.57,330.49
2016,4,6,15,45,901.5,94.0,4.8,25.0,668.5,382.24,274.16
2016,4,6,16,0,891.0,89.0,4.7,25.0,619.0,316.94,216.99
2016,4,6,16,15,868.5,85.5,4.4,24.5,563.5,245.26,156.0
2016,4,6,16,30,846.0,82.0,4.1,24.0,508.0,180.62,103.77
2016,4,6,16,45,820.0,76.5,3.8,23.5,450.0,116.57,60.72
2016,4,6,17,0,794.0,71.0,3.5,23.0,392.0,55.73,42.45
2016,4,6,17,15,750.0,65.5,2.95,22.0,332.0,51.22,38.9
2016,4,6,17,30,706.0,60.0,2.4,21.0,272.0,48.2,36.49
2016,4,6,17,45,639.0,53.0,1.9,20.0,213.0,43.66,32.62
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,35.72,25.56
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,28.17,18.57
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,20.38,9.7
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,11.37,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,12.0,10.0,9.1,0.0
2016,4,7,6,30,0.0,20.0,2.5,13.0,20.0,19.5,0.0
2016,4,7,6,45,105.5,38.5,2.85,14.5,55.0,107.97,81.17
2016,4,7,7,0,211.0,57.0,3.2,16.0,90.0,198.81,160.12
2016,4,7,7,15,249.5,77.5,3.25,16.5,132.5,244.43,200.9
2016,4,7,7,30,288.0,98.0,3.3,17.0,175.0,304.13,251.62
2016,4,7,7,45,315.5,116.0,3.4,18.0,219.0,356.36,293.97
2016,4,7,8,0,343.0,134.0,3.5,19.0,263.0,410.45,336.19
2016,4,7,8,15,290.5,167.0,3.65,20.0,288.5,423.07,342.86
2016,4,7,8,30,238.0,200.0,3.8,21.0,314.0,429.59,344.32
2016,4,7,8,45,553.0,147.0,4.0,22.0,451.5,664.47,526.82
2016,4,7,9,0,868.0,94.0,4.2,23.0,589.0,894.27,688.34
2016,4,7,9,15,885.5,96.5,4.2,23.5,640.5,938.9,714.21
2016,4,7,9,30,903.0,99.0,4.2,24.0,692.0,971.69,732.88
2016,4,7,9,45,919.5,99.5,4.2,25.0,739.0,1007.32,751.91
2016,4,7,10,0,936.0,100.0,4.2,26.0,786.0,1039.86,768.59
2016,4,7,10,15,764.5,185.0,4.15,26.5,764.0,993.56,734.23
2016,4,7,10,30,593.0,270.0,4.1,27.0,742.0,912.04,675.11
2016,4,7,10,45,635.5,263.5,4.1,27.5,787.0,953.18,701.65
2016,4,7,11,0,678.0,257.0,4.1,28.0,832.0,988.28,723.09
2016,4,7,11,15,824.0,184.5,4.1,28.0,901.5,1047.71,761.15
2016,4,7,11,30,970.0,112.0,4.1,28.0,971.0,1099.65,793.52
2016,4,7,11,45,953.5,124.5,4.1,28.5,980.0,1083.55,780.65
2016,4,7,12,0,937.0,137.0,4.1,29.0,989.0,1063.29,765.81
2016,4,7,12,15,762.0,242.5,4.0,29.0,938.5,997.6,722.54
2016,4,7,12,30,587.0,348.0,3.9,29.0,888.0,911.02,661.01
2016,4,7,12,45,613.0,331.5,3.85,29.0,894.0,896.86,652.49
2016,4,7,13,0,639.0,315.0,3.8,29.0,900.0,878.19,640.42
2016,4,7,13,15,600.5,330.0,3.65,29.0,874.0,832.1,607.79
2016,4,7,13,30,562.0,345.0,3.5,29.0,848.0,785.17,574.58
2016,4,7,13,45,594.0,318.5,3.4,29.0,839.5,756.07,555.17
2016,4,7,14,0,626.0,292.0,3.3,29.0,831.0,722.54,532.21
2016,4,7,14,15,545.0,307.5,3.15,29.0,765.5,646.08,477.1
2016,4,7,14,30,464.0,323.0,3.0,29.0,700.0,575.07,425.41
2016,4,7,14,45,553.0,274.5,2.9,29.0,704.5,554.24,410.42
2016,4,7,15,0,642.0,226.0,2.8,29.0,709.0,523.96,386.99
2016,4,7,15,15,587.5,227.5,2.65,29.0,650.0,457.85,336.39
2016,4,7,15,30,533.0,229.0,2.5,29.0,591.0,397.57,289.6
2016,4,7,15,45,643.5,173.0,2.4,29.0,579.5,352.87,250.81
2016,4,7,16,0,754.0,117.0,2.3,29.0,568.0,297.6,201.37
2016,4,7,16,15,762.0,101.0,2.1,28.5,521.5,235.26,148.94
2016,4,7,16,30,770.0,85.0,1.9,28.0,475.0,171.56,97.78
2016,4,7,16,45,731.5,89.0,1.75,27.5,425.0,113.94,60.66
2016,4,7,17,0,693.0,93.0,1.6,27.0,375.0,65.31,49.76
2016,4,7,17,15,644.0,85.5,1.45,25.5,316.0,61.13,46.74
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,57.64,44.12
2016,4,7,17,45,520.0,68.0,1.2,23.0,200.5,51.75,39.16
2016,4,7,18,0,445.0,58.0,1.1,22.0,144.0,45.64,33.74
2016,4,7,18,15,329.0,43.5,1.15,21.0,95.0,35.0,24.12
2016,4,7,18,30,213.0,29.0,1.2,20.0,46.0,22.75,11.59
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.0,13.19,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.0,3.2,13.0,9.0,8.19,0.0
2016,4,8,6,30,0.0,18.0,3.4,13.0,18.0,16.33,0.0
2016,4,8,6,45,72.5,40.0,3.6,13.5,52.0,86.02,64.4
2016,4,8,7,0,145.0,62.0,3.8,14.0,86.0,160.92,130.15
2016,4,8,7,15,188.0,85.0,4.05,15.0,128.5,219.24,181.01
2016,4,8,7,30,231.0,108.0,4.3,16.0,171.0,281.4,233.76
2016,4,8,7,45,282.0,122.5,4.55,17.0,217.5,341.76,283.75
2016,4,8,8,0,333.0,137.0,4.8,18.0,264.0,406.68,335.93
2016,4,8,8,15,424.5,142.5,5.1,18.5,330.0,511.41,419.36
2016,4,8,8,30,516.0,148.0,5.4,19.0,396.0,608.31,494.75
2016,4,8,8,45,489.5,177.0,5.7,20.0,434.0,638.01,513.65
2016,4,8,9,0,463.0,206.0,6.0,21.0,472.0,663.26,529.0
2016,4,8,9,15,453.0,230.0,5.95,21.0,509.0,693.88,549.64
2016,4,8,9,30,443.0,254.0,5.9,21.0,546.0,721.61,567.88
2016,4,8,9,45,501.5,250.5,5.85,21.5,602.5,782.7,611.34
2016,4,8,10,0,560.0,247.0,5.8,22.0,659.0,843.81,653.79
2016,4,8,10,15,498.0,286.5,5.7,22.5,667.0,830.83,639.02
2016,4,8,10,30,436.0,326.0,5.6,23.0,675.0,812.64,621.1
2016,4,8,10,45,421.0,347.0,5.5,23.5,694.5,818.77,622.13
2016,4,8,11,0,406.0,368.0,5.4,24.0,714.0,808.18,611.65
2016,4,8,11,15,327.0,407.0,5.3,24.0,690.0,764.48,577.02
2016,4,8,11,30,248.0,446.0,5.2,24.0,666.0,718.75,541.07
2016,4,8,11,45,323.0,426.0,5.1,24.5,718.0,764.58,574.06
2016,4,8,12,0,398.0,406.0,5.0,25.0,770.0,807.35,603.85
2016,4,8,12,15,388.0,414.0,4.8,25.0,770.5,792.58,591.62
2016,4,8,12,30,378.0,422.0,4.6,25.0,771.0,776.14,578.6
2016,4,8,12,45,317.5,442.0,4.45,25.5,734.5,723.86,538.56
2016,4,8,13,0,257.0,462.0,4.3,26.0,698.0,672.96,499.98
2016,4,8,13,15,259.5,455.0,4.2,26.0,691.0,652.38,485.59
2016,4,8,13,30,262.0,448.0,4.1,26.0,684.0,630.82,470.29
2016,4,8,13,45,193.5,440.5,4.0,26.0,613.0,549.55,411.0
2016,4,8,14,0,125.0,433.0,3.9,26.0,542.0,479.19,359.09
2016,4,8,14,15,93.5,403.5,3.9,26.0,483.5,418.8,314.99
2016,4,8,14,30,62.0,374.0,3.9,26.0,425.0,365.19,275.36
2016,4,8,14,45,290.5,322.0,3.9,26.0,544.0,443.68,335.99
2016,4,8,15,0,519.0,270.0,3.9,26.0,663.0,495.77,373.39
2016,4,8,15,15,411.0,287.5,3.9,25.5,587.5,425.3,319.71
2016,4,8,15,30,303.0,305.0,3.9,25.0,512.0,367.78,276.28
2016,4,8,15,45,412.0,250.0,3.95,25.0,510.0,335.09,247.6
2016,4,8,16,0,521.0,195.0,4.0,25.0,508.0,291.12,207.73
2016,4,8,16,15,598.0,159.5,3.9,24.5,487.5,242.84,164.27
2016,4,8,16,30,675.0,124.0,3.8,24.0,467.0,183.11,112.97
2016,4,8,16,45,637.5,117.5,3.75,24.0,411.5,127.93,76.37
2016,4,8,17,0,600.0,111.0,3.7,24.0,356.0,77.67,60.95
2016,4,8,17,15,550.0,101.5,3.3,23.0,299.5,73.2,57.59
2016,4,8,17,30,500.0,92.0,2.9,22.0,243.0,67.0,52.57
2016,4,8,17,45,417.5,80.5,2.5,21.0,188.5,59.69,46.37
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,52.12,39.65
2016,4,8,18,15,236.0,50.0,2.05,19.0,88.0,38.41,27.27
2016,4,8,18,30,137.0,31.0,2.0,18.0,42.0,24.19,13.08
2016,4,8,18,45,68.5,15.5,2.0,17.5,21.0,14.1,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,8.19,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,16.0,1.13
2016,4,9,6,45,44.5,42.0,2.55,14.5,49.5,75.56,56.03
2016,4,9,7,0,89.0,66.0,2.8,15.0,81.0,128.13,102.29
2016,4,9,7,15,151.0,84.5,2.85,15.5,121.5,196.89,161.66
2016,4,9,7,30,213.0,103.0,2.9,16.0,162.0,263.18,218.01
2016,4,9,7,45,106.5,54.0,2.95,16.5,83.5,137.55,113.06
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.4,0.0
2016,4,9,8,15,0.0,34.5,3.2,17.5,34.5,30.42,20.07
2016,4,9,8,30,0.0,64.0,3.4,18.0,64.0,56.58,41.78
2016,4,9,8,45,209.0,141.5,3.6,18.5,262.5,341.69,279.2
2016,4,9,9,0,418.0,219.0,3.8,19.0,461.0,637.69,507.11
2016,4,9,9,15,209.0,119.0,3.9,19.5,240.0,342.98,276.52
2016,4,9,9,30,0.0,19.0,4.0,20.0,19.0,16.79,8.14
2016,4,9,9,45,0.0,21.0,4.15,20.5,21.0,18.57,9.59
2016,4,9,10,0,0.0,23.0,4.3,21.0,23.0,20.36,10.98
2016,4,9,10,15,0.0,24.5,4.35,21.5,24.5,21.7,12.01
2016,4,9,10,30,0.0,26.0,4.4,22.0,26.0,23.05,13.03
2016,4,9,10,45,0.0,73.5,4.5,22.5,73.5,65.32,46.91
2016,4,9,11,0,0.0,121.0,4.6,23.0,121.0,108.37,80.88
2016,4,9,11,15,0.0,130.5,4.6,23.0,131.0,117.07,87.6
2016,4,9,11,30,0.0,140.0,4.6,23.0,141.0,125.75,94.33
2016,4,9,11,45,0.0,123.5,4.7,23.5,124.0,110.65,82.23
2016,4,9,12,0,0.0,107.0,4.8,24.0,107.0,95.67,70.27
2016,4,9,12,15,17.0,248.0,4.85,24.0,263.5,240.89,183.57
2016,4,9,12,30,34.0,389.0,4.9,24.0,420.0,399.3,302.98
2016,4,9,12,45,147.5,426.0,4.95,24.5,561.5,543.93,411.61
2016,4,9,13,0,261.0,463.0,5.0,25.0,703.0,676.43,507.74
2016,4,9,13,15,187.5,458.5,5.0,25.0,630.0,587.43,441.84
2016,4,9,13,30,114.0,454.0,5.0,25.0,557.0,505.51,381.02
2016,4,9,13,45,464.0,314.5,5.05,25.5,717.5,651.23,494.62
2016,4,9,14,0,814.0,175.0,5.1,26.0,878.0,750.59,569.81
2016,4,9,14,15,503.5,291.0,5.1,25.5,721.5,602.0,457.6
2016,4,9,14,30,193.0,407.0,5.1,25.0,565.0,474.18,359.77
2016,4,9,14,45,225.0,383.5,5.15,25.0,560.0,456.75,347.39
2016,4,9,15,0,257.0,360.0,5.2,25.0,555.0,434.74,330.65
2016,4,9,15,15,238.5,340.5,5.2,25.0,514.0,391.67,297.47
2016,4,9,15,30,220.0,321.0,5.2,25.0,473.0,349.53,264.73
2016,4,9,15,45,459.0,234.0,5.2,25.0,520.0,337.47,249.39
2016,4,9,16,0,698.0,147.0,5.2,25.0,567.0,300.32,210.02
2016,4,9,16,15,670.0,141.0,5.05,24.5,514.5,241.76,160.95
2016,4,9,16,30,642.0,135.0,4.9,24.0,462.0,186.41,117.2
2016,4,9,16,45,609.5,126.0,4.8,24.0,407.5,131.84,80.68
2016,4,9,17,0,577.0,117.0,4.7,24.0,353.0,81.86,64.53
2016,4,9,17,15,525.5,107.0,4.4,23.5,297.5,76.05,59.92
2016,4,9,17,30,474.0,97.0,4.1,23.0,242.0,70.39,55.27
2016,4,9,17,45,405.5,83.5,3.8,22.5,189.0,61.79,47.9
2016,4,9,18,0,337.0,70.0,3.5,22.0,136.0,52.84,39.94
2016,4,9,18,15,234.0,51.5,3.55,21.5,90.0,39.53,27.93
2016,4,9,18,30,131.0,33.0,3.6,21.0,44.0,26.49,14.88
2016,4,9,18,45,65.5,16.5,3.65,20.5,22.0,15.01,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,21.61,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,62.1,26.28
2016,4,10,6,45,171.5,44.0,4.05,16.5,69.5,144.63,111.41
2016,4,10,7,0,278.0,65.0,4.2,17.0,112.0,242.72,196.37
2016,4,10,7,15,358.0,79.5,4.5,17.5,164.5,319.7,263.1
2016,4,10,7,30,438.0,94.0,4.8,18.0,217.0,404.76,334.66
2016,4,10,7,45,219.0,73.5,5.15,19.0,135.0,251.4,208.0
2016,4,10,8,0,0.0,53.0,5.5,20.0,53.0,46.79,33.5
2016,4,10,8,15,0.0,80.5,5.65,20.5,80.5,71.27,53.64
2016,4,10,8,30,0.0,108.0,5.8,21.0,108.0,97.33,74.7
2016,4,10,8,45,0.0,116.5,5.95,21.5,116.5,105.03,80.51
2016,4,10,9,0,0.0,125.0,6.1,22.0,125.0,112.77,86.32
2016,4,10,9,15,0.0,130.0,6.1,22.5,130.0,117.2,89.41
2016,4,10,9,30,0.0,135.0,6.1,23.0,135.0,121.68,92.54
2016,4,10,9,45,7.5,192.5,6.15,24.0,198.0,183.78,141.27
2016,4,10,10,0,15.0,250.0,6.2,25.0,261.0,247.02,189.73
2016,4,10,10,15,10.5,220.0,6.2,25.5,228.5,212.44,162.04
2016,4,10,10,30,6.0,190.0,6.2,26.0,196.0,178.82,135.29
2016,4,10,10,45,7.5,196.0,6.2,26.5,203.0,185.75,140.26
2016,4,10,11,0,9.0,202.0,6.2,27.0,210.0,192.65,145.15
2016,4,10,11,15,79.0,329.5,6.2,26.5,400.5,400.05,304.96
2016,4,10,11,30,149.0,457.0,6.2,26.0,591.0,614.15,463.26
2016,4,10,11,45,155.5,456.0,6.2,26.0,597.5,613.19,461.77
2016,4,10,12,0,162.0,455.0,6.2,26.0,604.0,611.29,460.33
2016,4,10,12,15,88.5,369.5,6.1,25.5,451.0,435.72,330.84
2016,4,10,12,30,15.0,284.0,6.0,25.0,298.0,271.21,205.62
2016,4,10,12,45,28.0,343.5,5.95,25.0,369.5,345.97,262.72
2016,4,10,13,0,41.0,403.0,5.9,25.0,441.0,409.94,310.6
2016,4,10,13,15,88.0,431.5,5.7,25.0,512.0,470.99,356.81
2016,4,10,13,30,135.0,460.0,5.5,25.0,583.0,532.71,402.61
2016,4,10,13,45,163.5,450.0,5.3,25.0,594.5,533.69,403.5
2016,4,10,14,0,192.0,440.0,5.1,25.0,606.0,531.86,402.35
2016,4,10,14,15,96.0,279.0,5.25,25.0,362.0,314.33,240.17
2016,4,10,14,30,0.0,118.0,5.4,25.0,118.0,104.71,77.38
2016,4,10,14,45,3.0,153.0,5.6,25.5,155.5,136.89,102.78
2016,4,10,15,0,6.0,188.0,5.8,26.0,193.0,168.09,127.1
2016,4,10,15,15,43.0,250.5,5.85,26.0,280.5,233.74,178.07
2016,4,10,15,30,80.0,313.0,5.9,26.0,368.0,291.36,221.84
2016,4,10,15,45,41.5,243.0,5.95,26.0,271.5,216.4,164.67
2016,4,10,16,0,3.0,173.0,6.0,26.0,175.0,150.01,114.07
2016,4,10,16,15,18.5,186.5,5.9,25.5,196.5,162.12,123.68
2016,4,10,16,30,34.0,200.0,5.8,25.0,218.0,164.59,125.57
2016,4,10,16,45,28.0,177.5,5.7,25.0,191.0,142.12,108.59
2016,4,10,17,0,22.0,155.0,5.6,25.0,164.0,126.81,102.22
2016,4,10,17,15,199.5,134.0,5.3,24.5,196.5,97.33,77.76
2016,4,10,17,30,377.0,113.0,5.0,24.0,229.0,81.33,64.4
2016,4,10,17,45,299.0,97.0,4.7,23.5,177.0,73.61,57.83
2016,4,10,18,0,221.0,81.0,4.4,23.0,125.0,62.0,47.61
2016,4,10,18,15,144.0,57.0,4.35,22.5,82.0,44.49,32.02
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,27.19,15.56
2016,4,10,18,45,33.5,16.5,4.25,21.5,19.5,15.01,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,26.5,12.0,3.9,19.0,13.5,20.03,0.0
2016,4,11,6,30,53.0,24.0,3.9,19.0,27.0,52.72,24.94
2016,4,11,6,45,131.5,47.5,3.95,19.5,67.5,130.98,99.73
2016,4,11,7,0,210.0,71.0,4.0,20.0,108.0,205.64,164.2
2016,4,11,7,15,105.0,66.5,4.25,20.5,85.0,135.59,108.44
2016,4,11,7,30,0.0,62.0,4.5,21.0,62.0,55.07,40.39
2016,4,11,7,45,122.5,108.0,4.8,22.0,156.0,202.85,164.46
2016,4,11,8,0,245.0,154.0,5.1,23.0,250.0,363.05,293.73
2016,4,11,8,15,202.0,184.0,5.1,23.5,271.5,360.23,288.93
2016,4,11,8,30,159.0,214.0,5.1,24.0,293.0,365.82,290.59
2016,4,11,8,45,207.5,236.0,5.1,24.5,350.5,435.06,343.56
2016,4,11,9,0,256.0,258.0,5.1,25.0,408.0,523.08,408.98
2016,4,11,9,15,278.5,278.5,4.95,25.5,454.5,572.12,443.09
2016,4,11,9,30,301.0,299.0,4.8,26.0,501.0,621.09,476.49
2016,4,11,9,45,538.0,226.5,4.7,26.5,616.0,789.93,600.8
2016,4,11,10,0,775.0,154.0,4.6,27.0,731.0,951.03,709.38
2016,4,11,10,15,788.0,157.0,4.35,27.5,769.0,976.69,721.33
2016,4,11,10,30,801.0,160.0,4.1,28.0,807.0,999.08,731.87
2016,4,11,10,45,823.5,154.0,3.9,28.5,841.5,1018.06,740.31
2016,4,11,11,0,846.0,148.0,3.7,29.0,876.0,1033.45,746.34
2016,4,11,11,15,853.0,149.5,3.45,29.5,899.0,1037.42,744.63
2016,4,11,11,30,860.0,151.0,3.2,30.0,922.0,1037.48,740.52
2016,4,11,11,45,872.5,146.5,3.0,30.5,939.5,1021.16,726.53
2016,4,11,12,0,885.0,142.0,2.8,31.0,957.0,1013.27,718.15
2016,4,11,12,15,887.5,142.0,2.65,31.0,963.0,996.17,705.87
2016,4,11,12,30,890.0,142.0,2.5,31.0,969.0,975.44,691.49
2016,4,11,12,45,896.0,138.0,2.45,31.5,968.5,950.67,674.21
2016,4,11,13,0,902.0,134.0,2.4,32.0,968.0,922.32,654.81
2016,4,11,13,15,900.5,133.5,2.35,32.0,956.5,887.3,632.53
2016,4,11,13,30,899.0,133.0,2.3,32.0,945.0,849.3,608.31
2016,4,11,13,45,900.0,128.5,2.3,32.0,926.5,806.84,581.42
2016,4,11,14,0,901.0,124.0,2.3,32.0,908.0,761.54,552.07
2016,4,11,14,15,895.0,122.5,2.25,32.0,879.5,711.48,517.09
2016,4,11,14,30,889.0,121.0,2.2,32.0,851.0,659.51,479.95
2016,4,11,14,45,473.0,230.0,2.2,32.0,617.0,467.99,342.62
2016,4,11,15,0,57.0,339.0,2.2,32.0,383.0,317.92,232.9
2016,4,11,15,15,451.5,225.5,2.15,31.5,538.5,391.39,285.87
2016,4,11,15,30,846.0,112.0,2.1,31.0,694.0,424.03,301.89
2016,4,11,15,45,582.5,184.5,2.05,31.0,572.5,338.43,238.42
2016,4,11,16,0,319.0,257.0,2.0,31.0,451.0,285.07,202.61
2016,4,11,16,15,549.5,174.5,1.85,30.5,472.0,241.31,159.84
2016,4,11,16,30,780.0,92.0,1.7,30.0,493.0,175.38,99.39
2016,4,11,16,45,753.0,86.0,1.55,30.0,437.0,115.46,61.04
2016,4,11,17,0,726.0,80.0,1.4,30.0,381.0,60.36,44.96
2016,4,11,17,15,680.5,74.5,1.2,29.0,323.0,52.63,38.88
2016,4,11,17,30,635.0,69.0,1.0,28.0,265.0,50.28,37.15
2016,4,11,17,45,566.5,60.5,0.8,27.5,208.5,45.32,32.98
2016,4,11,18,0,498.0,52.0,0.6,27.0,152.0,40.16,28.45
2016,4,11,18,15,383.0,40.5,0.5,26.5,102.5,32.02,21.17
2016,4,11,18,30,268.0,29.0,0.4,26.0,53.0,23.58,12.7
2016,4,11,18,45,134.0,14.5,0.35,26.0,26.5,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,17.0,33.09,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,34.0,98.81,57.97
2016,4,12,6,45,229.5,43.0,3.75,13.5,77.5,178.61,141.06
2016,4,12,7,0,333.0,61.0,3.8,14.0,121.0,265.69,218.0
2016,4,12,7,15,175.0,82.0,3.7,14.5,114.5,205.8,170.21
2016,4,12,7,30,17.0,103.0,3.6,15.0,108.0,109.85,88.05
2016,4,12,7,45,8.5,97.5,3.5,15.5,100.0,95.81,75.96
2016,4,12,8,0,0.0,92.0,3.4,16.0,92.0,82.98,64.61
2016,4,12,8,15,0.0,107.5,3.45,16.5,107.5,97.46,76.33
2016,4,12,8,30,0.0,123.0,3.5,17.0,123.0,111.93,87.83
2016,4,12,8,45,0.0,114.5,3.6,17.5,114.5,103.01,79.98
2016,4,12,9,0,0.0,106.0,3.7,18.0,106.0,94.64,72.69
2016,4,12,9,15,0.0,112.0,3.7,18.5,112.0,100.13,76.79
2016,4,12,9,30,0.0,118.0,3.7,19.0,118.0,105.64,80.86
2016,4,12,9,45,0.0,125.5,3.7,19.5,125.5,112.56,86.05
2016,4,12,10,0,0.0,133.0,3.7,20.0,133.0,119.48,91.21
2016,4,12,10,15,0.0,94.0,3.65,20.5,94.0,83.58,62.1
2016,4,12,10,30,0.0,55.0,3.6,21.0,55.0,48.82,33.94
2016,4,12,10,45,4.5,135.0,3.55,21.5,139.5,125.76,95.42
2016,4,12,11,0,9.0,215.0,3.5,22.0,224.0,204.8,156.93
2016,4,12,11,15,10.5,219.5,3.5,22.0,229.5,210.17,160.82
2016,4,12,11,30,12.0,224.0,3.5,22.0,235.0,215.46,164.81
2016,4,12,11,45,6.0,175.0,3.5,22.5,180.5,163.69,124.09
2016,4,12,12,0,0.0,126.0,3.5,23.0,126.0,112.89,83.96
2016,4,12,12,15,1.5,139.5,3.5,23.0,141.0,126.5,94.72
2016,4,12,12,30,3.0,153.0,3.5,23.0,156.0,139.97,105.27
2016,4,12,12,45,6.0,178.5,3.55,23.5,184.5,165.5,124.98
2016,4,12,13,0,9.0,204.0,3.6,24.0,213.0,190.67,144.22
2016,4,12,13,15,26.0,301.0,3.65,24.0,325.0,297.36,225.85
2016,4,12,13,30,43.0,398.0,3.7,24.0,437.0,396.06,299.42
2016,4,12,13,45,28.0,329.5,3.75,24.0,355.0,317.89,240.94
2016,4,12,14,0,13.0,261.0,3.8,24.0,273.0,240.59,182.59
2016,4,12,14,15,13.5,262.0,3.85,24.0,274.0,240.25,182.7
2016,4,12,14,30,14.0,263.0,3.9,24.0,275.0,239.72,182.52
2016,4,12,14,45,7.0,203.5,4.0,24.0,210.0,182.87,138.92
2016,4,12,15,0,0.0,144.0,4.1,24.0,145.0,127.09,95.62
2016,4,12,15,15,0.0,146.0,4.1,24.0,146.5,128.52,97.03
2016,4,12,15,30,0.0,148.0,4.1,24.0,148.0,129.86,98.34
2016,4,12,15,45,0.0,128.5,4.1,24.0,128.5,112.93,85.18
2016,4,12,16,0,0.0,109.0,4.1,24.0,109.0,96.09,72.02
2016,4,12,16,15,0.0,113.0,4.05,23.5,113.0,99.14,74.89
2016,4,12,16,30,0.0,117.0,4.0,23.0,117.0,101.88,77.53
2016,4,12,16,45,17.0,138.5,3.95,22.5,145.5,118.8,91.11
2016,4,12,17,0,34.0,160.0,3.9,22.0,174.0,124.17,101.06
