Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,15,25.5,137.0,3.75,21.5,146.5,107.75,87.55
2016,4,12,17,30,17.0,114.0,3.6,21.0,119.0,94.28,76.32
2016,4,12,17,45,8.5,90.0,3.45,20.5,92.5,75.22,59.94
2016,4,12,18,0,0.0,66.0,3.3,20.0,66.0,55.95,43.02
2016,4,12,18,15,0.0,43.5,3.5,19.5,43.5,37.56,26.6
2016,4,12,18,30,0.0,21.0,3.7,19.0,21.0,18.5,9.22
2016,4,12,18,45,0.0,10.5,3.95,19.0,10.5,9.55,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,1.5,2.7,14.0,1.5,1.36,0.0
2016,4,13,6,30,0.0,3.0,2.8,14.0,3.0,2.63,0.0
2016,4,13,6,45,0.0,7.0,2.9,14.5,7.0,6.14,0.0
2016,4,13,7,0,0.0,11.0,3.0,15.0,11.0,9.66,2.55
2016,4,13,7,15,0.0,16.0,3.0,15.5,16.0,14.06,6.38
2016,4,13,7,30,0.0,21.0,3.0,16.0,21.0,18.47,10.16
2016,4,13,7,45,0.0,20.5,3.0,16.5,20.5,18.04,9.75
2016,4,13,8,0,0.0,20.0,3.0,17.0,20.0,17.61,9.31
2016,4,13,8,15,0.0,19.5,2.95,17.0,19.5,17.18,8.9
2016,4,13,8,30,0.0,19.0,2.9,17.0,19.0,16.75,8.48
2016,4,13,8,45,0.0,84.0,2.85,17.5,84.0,74.39,56.43
2016,4,13,9,0,0.0,149.0,2.8,18.0,149.0,135.88,106.28
2016,4,13,9,15,0.0,93.5,2.75,18.0,93.5,82.92,62.79
2016,4,13,9,30,0.0,38.0,2.7,18.0,38.0,33.62,22.2
2016,4,13,9,45,2.0,109.5,2.65,18.5,111.0,99.61,76.04
2016,4,13,10,0,4.0,181.0,2.6,19.0,184.0,168.67,130.89
2016,4,13,10,15,14.0,246.0,2.6,19.5,257.5,240.9,187.16
2016,4,13,10,30,24.0,311.0,2.6,20.0,331.0,314.01,242.64
2016,4,13,10,45,27.5,331.5,2.6,20.5,355.0,353.46,271.36
2016,4,13,11,0,31.0,352.0,2.6,21.0,379.0,376.1,287.3
2016,4,13,11,15,29.0,353.0,2.6,21.0,379.0,372.67,284.25
2016,4,13,11,30,27.0,354.0,2.6,21.0,379.0,369.17,281.31
2016,4,13,11,45,24.0,346.0,2.6,21.5,368.5,341.73,260.08
2016,4,13,12,0,21.0,338.0,2.6,22.0,358.0,329.7,250.46
2016,4,13,12,15,16.0,280.5,2.65,22.0,296.0,269.75,205.33
2016,4,13,12,30,11.0,223.0,2.7,22.0,234.0,211.15,160.7
2016,4,13,12,45,11.0,228.0,2.75,22.5,239.0,214.94,163.43
2016,4,13,13,0,11.0,233.0,2.8,23.0,244.0,218.62,165.94
2016,4,13,13,15,5.5,183.0,2.8,23.0,188.5,168.11,126.99
2016,4,13,13,30,0.0,133.0,2.8,23.0,133.0,118.52,88.38
2016,4,13,13,45,0.0,116.5,2.8,23.5,116.5,103.69,76.72
2016,4,13,14,0,0.0,100.0,2.8,24.0,100.0,88.95,65.08
2016,4,13,14,15,0.0,105.0,2.75,24.0,105.0,93.31,68.62
2016,4,13,14,30,0.0,110.0,2.7,24.0,110.0,97.65,72.14
2016,4,13,14,45,15.5,208.0,2.65,24.0,219.5,191.47,145.62
2016,4,13,15,0,31.0,306.0,2.6,24.0,329.0,277.56,211.36
2016,4,13,15,15,152.5,311.5,2.5,23.5,418.0,328.69,249.82
2016,4,13,15,30,274.0,317.0,2.4,23.0,507.0,362.32,272.97
2016,4,13,15,45,541.0,210.5,2.35,23.0,551.5,342.94,250.78
2016,4,13,16,0,808.0,104.0,2.3,23.0,596.0,295.71,202.32
2016,4,13,16,15,784.5,100.0,2.2,22.5,543.0,233.9,150.1
2016,4,13,16,30,761.0,96.0,2.1,22.0,490.0,174.52,102.96
2016,4,13,16,45,730.0,90.5,2.05,22.0,434.0,110.65,60.35
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,58.08,44.59
2016,4,13,17,15,654.0,79.0,1.8,21.5,321.0,55.65,42.79
2016,4,13,17,30,609.0,73.0,1.6,21.0,264.0,53.1,40.76
2016,4,13,17,45,541.0,64.5,1.4,20.5,208.0,48.31,36.63
2016,4,13,18,0,473.0,56.0,1.2,20.0,152.0,43.33,32.14
2016,4,13,18,15,364.5,43.5,1.15,19.0,103.5,34.47,24.08
2016,4,13,18,30,256.0,31.0,1.1,18.0,55.0,25.23,14.89
2016,4,13,18,45,128.0,15.5,1.1,17.5,27.5,12.25,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.5,13.0,2.3,12.5,21.5,50.77,0.0
2016,4,14,6,30,225.0,26.0,2.5,13.0,43.0,143.97,96.31
2016,4,14,6,45,347.0,38.5,2.75,13.5,91.0,229.5,182.64
2016,4,14,7,0,469.0,51.0,3.0,14.0,139.0,327.55,268.7
2016,4,14,7,15,238.0,77.0,3.0,14.5,122.0,234.64,194.61
2016,4,14,7,30,7.0,103.0,3.0,15.0,105.0,102.88,81.88
2016,4,14,7,45,3.5,117.0,3.0,16.0,118.0,112.96,89.98
2016,4,14,8,0,0.0,131.0,3.0,17.0,131.0,122.94,97.52
2016,4,14,8,15,0.0,124.0,3.0,17.5,124.0,113.83,89.45
2016,4,14,8,30,0.0,117.0,3.0,18.0,117.0,105.88,82.41
2016,4,14,8,45,0.0,135.5,3.05,19.0,135.5,123.29,95.97
2016,4,14,9,0,0.0,154.0,3.1,20.0,154.0,140.7,109.26
2016,4,14,9,15,5.5,186.0,3.05,20.5,190.0,176.42,137.35
2016,4,14,9,30,11.0,218.0,3.0,21.0,226.0,212.48,165.19
2016,4,14,9,45,17.0,250.0,2.95,21.5,263.0,249.25,193.12
2016,4,14,10,0,23.0,282.0,2.9,22.0,300.0,286.13,220.67
2016,4,14,10,15,33.5,318.0,2.85,22.0,345.5,348.95,267.95
2016,4,14,10,30,44.0,354.0,2.8,22.0,391.0,395.72,302.37
2016,4,14,10,45,110.0,396.5,2.8,22.5,491.5,521.83,395.49
2016,4,14,11,0,176.0,439.0,2.8,23.0,592.0,629.93,472.2
2016,4,14,11,15,304.0,412.5,2.8,23.5,684.5,742.0,551.83
2016,4,14,11,30,432.0,386.0,2.8,24.0,777.0,848.24,624.74
2016,4,14,11,45,677.0,258.0,2.8,24.5,881.0,956.48,701.32
2016,4,14,12,0,922.0,130.0,2.8,25.0,985.0,1034.44,749.48
2016,4,14,12,15,922.5,130.0,2.75,25.0,989.5,1014.75,735.38
2016,4,14,12,30,923.0,130.0,2.7,25.0,994.0,991.4,719.95
2016,4,14,12,45,922.0,129.5,2.7,25.0,990.0,962.7,701.57
2016,4,14,13,0,921.0,129.0,2.7,25.0,986.0,930.67,681.03
2016,4,14,13,15,918.0,128.5,2.65,25.0,973.5,893.77,656.83
2016,4,14,13,30,915.0,128.0,2.6,25.0,961.0,853.97,630.63
2016,4,14,13,45,910.5,126.5,2.6,25.5,939.5,809.39,600.24
2016,4,14,14,0,906.0,125.0,2.6,26.0,918.0,762.38,567.52
2016,4,14,14,15,899.0,123.5,2.55,25.5,889.0,711.46,531.95
2016,4,14,14,30,892.0,122.0,2.5,25.0,860.0,658.75,494.05
2016,4,14,14,45,882.5,120.0,2.5,25.0,823.5,602.66,451.82
2016,4,14,15,0,873.0,118.0,2.5,25.0,787.0,545.52,407.46
2016,4,14,15,15,860.0,115.0,2.5,25.0,743.5,485.2,359.34
2016,4,14,15,30,847.0,112.0,2.5,25.0,700.0,421.34,307.08
2016,4,14,15,45,830.5,108.5,2.5,25.0,651.5,358.79,254.42
2016,4,14,16,0,814.0,105.0,2.5,25.0,603.0,297.22,201.69
2016,4,14,16,15,791.0,101.0,2.45,24.5,549.5,235.19,149.71
2016,4,14,16,30,768.0,97.0,2.4,24.0,496.0,175.53,102.71
2016,4,14,16,45,736.5,92.0,2.4,23.5,440.0,111.53,60.64
2016,4,14,17,0,705.0,87.0,2.4,23.0,384.0,59.47,45.6
2016,4,14,17,15,660.0,80.5,2.2,22.0,326.0,56.73,43.62
2016,4,14,17,30,615.0,74.0,2.0,21.0,268.0,53.84,41.39
2016,4,14,17,45,547.5,65.5,1.8,20.5,212.0,49.07,37.3
2016,4,14,18,0,480.0,57.0,1.6,20.0,156.0,44.12,32.84
2016,4,14,18,15,371.5,44.5,1.6,19.0,107.0,35.29,24.81
2016,4,14,18,30,263.0,32.0,1.6,18.0,58.0,26.09,15.71
2016,4,14,18,45,131.5,16.0,1.6,17.5,29.0,12.64,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.0,15.0,1.25,12.5,21.5,42.09,0.0
2016,4,15,6,30,164.0,30.0,1.5,13.0,43.0,124.13,85.39
2016,4,15,6,45,267.0,47.0,1.75,14.0,88.5,200.3,158.93
2016,4,15,7,0,370.0,64.0,2.0,15.0,134.0,288.18,234.99
2016,4,15,7,15,185.0,76.0,2.05,15.5,111.0,202.51,166.56
2016,4,15,7,30,0.0,88.0,2.1,16.0,88.0,81.64,63.56
2016,4,15,7,45,5.5,115.0,2.2,17.0,117.0,111.89,88.75
2016,4,15,8,0,11.0,142.0,2.3,18.0,146.0,142.5,113.47
2016,4,15,8,15,16.5,164.5,2.25,18.5,172.5,168.58,134.17
2016,4,15,8,30,22.0,187.0,2.2,19.0,199.0,195.01,154.77
2016,4,15,8,45,52.5,226.0,2.2,19.5,257.5,275.2,218.19
2016,4,15,9,0,83.0,265.0,2.2,20.0,316.0,344.92,271.56
2016,4,15,9,15,101.0,293.0,2.2,20.5,359.0,391.95,306.09
2016,4,15,9,30,119.0,321.0,2.2,21.0,402.0,456.02,352.52
2016,4,15,9,45,479.5,225.0,2.25,21.5,583.5,729.9,558.86
2016,4,15,10,0,840.0,129.0,2.3,22.0,765.0,985.06,730.38
2016,4,15,10,15,850.5,131.0,2.35,22.5,802.0,1007.83,740.25
2016,4,15,10,30,861.0,133.0,2.4,23.0,839.0,1015.68,742.94
2016,4,15,10,45,872.5,132.5,2.45,23.5,870.0,1029.53,749.78
2016,4,15,11,0,884.0,132.0,2.5,24.0,901.0,1039.69,754.28
2016,4,15,11,15,889.0,133.0,2.55,24.5,923.0,1041.01,753.29
2016,4,15,11,30,894.0,134.0,2.6,25.0,945.0,1038.44,750.03
2016,4,15,11,45,892.5,138.0,2.7,25.5,957.5,1028.48,742.72
2016,4,15,12,0,891.0,142.0,2.8,26.0,970.0,1014.7,733.12
2016,4,15,12,15,891.5,142.0,2.85,26.0,975.0,995.4,721.05
2016,4,15,12,30,892.0,142.0,2.9,26.0,980.0,972.57,706.77
2016,4,15,12,45,891.5,141.5,3.0,26.5,976.0,944.99,688.41
2016,4,15,13,0,891.0,141.0,3.1,27.0,972.0,914.18,667.92
2016,4,15,13,15,888.0,140.5,3.2,27.0,959.0,878.18,645.19
2016,4,15,13,30,885.0,140.0,3.3,27.0,946.0,839.38,620.38
2016,4,15,13,45,879.5,139.0,3.4,27.5,925.0,795.62,590.73
2016,4,15,14,0,874.0,138.0,3.5,28.0,904.0,749.61,558.27
2016,4,15,14,15,866.0,136.0,3.55,28.0,875.0,699.04,522.02
2016,4,15,14,30,858.0,134.0,3.6,28.0,846.0,646.87,483.68
2016,4,15,14,45,849.5,130.5,3.7,28.0,810.0,591.51,442.08
2016,4,15,15,0,841.0,127.0,3.8,28.0,774.0,534.38,397.84
2016,4,15,15,15,827.5,124.5,3.8,27.5,731.0,475.15,351.14
2016,4,15,15,30,814.0,122.0,3.8,27.0,688.0,416.01,302.93
2016,4,15,15,45,793.0,119.0,3.85,27.0,639.0,354.41,251.18
2016,4,15,16,0,772.0,116.0,3.9,27.0,590.0,294.39,200.05
2016,4,15,16,15,748.0,111.5,3.9,26.5,537.5,229.34,146.14
2016,4,15,16,30,724.0,107.0,3.9,26.0,485.0,171.35,100.72
2016,4,15,16,45,688.5,102.0,3.9,25.5,429.0,114.95,64.69
2016,4,15,17,0,653.0,97.0,3.9,25.0,373.0,66.28,50.99
2016,4,15,17,15,607.0,89.5,3.65,24.0,316.5,63.14,48.73
2016,4,15,17,30,561.0,82.0,3.4,23.0,260.0,59.83,46.19
2016,4,15,17,45,491.5,72.0,3.15,22.5,205.5,54.14,41.34
2016,4,15,18,0,422.0,62.0,2.9,22.0,151.0,48.19,36.05
2016,4,15,18,15,320.5,48.0,2.85,21.5,103.0,36.83,25.84
2016,4,15,18,30,219.0,34.0,2.8,21.0,55.0,26.5,15.9
2016,4,15,18,45,109.5,17.0,2.8,20.5,27.5,13.4,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.5,18.0,25.11,0.0
2016,4,16,6,30,66.0,30.0,3.7,17.0,36.0,74.24,49.83
2016,4,16,6,45,146.0,54.5,3.85,17.5,79.5,144.57,112.97
2016,4,16,7,0,226.0,79.0,4.0,18.0,123.0,222.28,179.92
2016,4,16,7,15,291.5,97.5,4.2,18.5,174.0,291.58,239.12
2016,4,16,7,30,357.0,116.0,4.4,19.0,225.0,379.01,311.19
2016,4,16,7,45,178.5,92.5,4.6,19.5,147.0,232.17,190.63
2016,4,16,8,0,0.0,69.0,4.8,20.0,69.0,61.0,45.25
2016,4,16,8,15,0.0,73.0,5.05,20.5,73.0,64.57,48.01
2016,4,16,8,30,0.0,77.0,5.3,21.0,77.0,68.14,50.66
2016,4,16,8,45,0.0,84.5,5.55,21.5,84.5,74.84,55.82
2016,4,16,9,0,0.0,92.0,5.8,22.0,92.0,81.55,60.95
2016,4,16,9,15,4.0,149.0,5.85,22.5,152.0,138.78,106.74
2016,4,16,9,30,8.0,206.0,5.9,23.0,212.0,197.51,152.79
2016,4,16,9,45,10.0,219.5,6.0,23.5,227.0,211.99,163.48
2016,4,16,10,0,12.0,233.0,6.1,24.0,242.0,226.51,174.17
2016,4,16,10,15,6.0,185.0,6.1,24.0,189.5,174.03,132.71
2016,4,16,10,30,0.0,137.0,6.1,24.0,137.0,123.06,92.28
2016,4,16,10,45,3.5,161.5,6.15,24.5,164.5,149.22,112.64
2016,4,16,11,0,7.0,186.0,6.2,25.0,192.0,175.41,132.77
2016,4,16,11,15,5.0,169.0,6.2,25.5,173.5,157.46,118.35
2016,4,16,11,30,3.0,152.0,6.2,26.0,155.0,139.7,104.17
2016,4,16,11,45,6.0,175.5,6.25,26.5,181.5,164.07,122.86
2016,4,16,12,0,9.0,199.0,6.3,27.0,208.0,188.26,141.22
2016,4,16,12,15,9.5,200.5,6.25,27.0,210.0,189.64,142.21
2016,4,16,12,30,10.0,202.0,6.2,27.0,212.0,190.92,143.17
2016,4,16,12,45,7.5,180.0,6.2,27.0,187.5,168.11,125.59
2016,4,16,13,0,5.0,158.0,6.2,27.0,163.0,145.61,108.22
2016,4,16,13,15,4.5,158.5,6.2,26.5,163.5,145.24,108.18
2016,4,16,13,30,4.0,159.0,6.2,26.0,164.0,144.87,108.16
2016,4,16,13,45,11.5,234.5,6.25,26.0,245.5,217.11,164.13
2016,4,16,14,0,19.0,310.0,6.3,26.0,327.0,287.54,218.0
2016,4,16,14,15,13.5,258.0,6.3,26.0,270.0,236.48,179.12
2016,4,16,14,30,8.0,206.0,6.3,26.0,213.0,186.48,140.85
2016,4,16,14,45,4.0,154.5,6.3,26.0,158.0,138.66,103.9
2016,4,16,15,0,0.0,103.0,6.3,26.0,103.0,91.37,66.95
2016,4,16,15,15,3.0,147.0,6.2,25.5,149.0,130.68,98.28
2016,4,16,15,30,6.0,191.0,6.1,25.0,195.0,168.31,128.23
2016,4,16,15,45,3.0,161.5,6.1,25.0,163.5,141.61,107.53
2016,4,16,16,0,0.0,132.0,6.1,25.0,132.0,115.46,87.19
2016,4,16,16,15,11.0,163.0,5.9,24.5,168.5,142.07,108.46
2016,4,16,16,30,22.0,194.0,5.7,24.0,205.0,164.55,126.47
2016,4,16,16,45,20.0,174.0,5.55,23.5,183.0,145.26,111.97
2016,4,16,17,0,18.0,154.0,5.4,23.0,161.0,126.56,102.73
2016,4,16,17,15,11.5,132.0,5.2,22.5,136.5,109.22,88.5
2016,4,16,17,30,5.0,110.0,5.0,22.0,112.0,91.7,73.84
2016,4,16,17,45,146.0,94.5,4.85,22.0,125.5,74.37,58.89
2016,4,16,18,0,287.0,79.0,4.7,22.0,139.0,59.08,45.43
2016,4,16,18,15,202.0,58.5,4.65,21.5,94.5,45.86,33.55
2016,4,16,18,30,117.0,38.0,4.6,21.0,50.0,30.31,19.11
2016,4,16,18,45,58.5,19.0,4.6,21.0,25.0,15.51,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,9.0,3.05,19.0,9.0,8.19,0.0
2016,4,17,6,30,0.0,18.0,3.2,19.0,18.0,15.84,6.44
2016,4,17,6,45,2.0,43.5,3.35,19.5,43.5,41.74,28.65
2016,4,17,7,0,4.0,69.0,3.5,20.0,69.0,68.88,51.72
2016,4,17,7,15,26.0,93.0,3.65,20.5,100.5,112.52,88.48
2016,4,17,7,30,48.0,117.0,3.8,21.0,132.0,152.35,121.64
2016,4,17,7,45,49.5,147.0,4.0,21.5,165.5,187.53,149.89
2016,4,17,8,0,51.0,177.0,4.2,22.0,199.0,222.31,177.15
2016,4,17,8,15,58.5,203.5,4.35,22.0,231.5,257.12,204.47
2016,4,17,8,30,66.0,230.0,4.5,22.0,264.0,292.22,231.62
2016,4,17,8,45,132.5,266.0,4.7,22.5,343.5,403.56,318.62
2016,4,17,9,0,199.0,302.0,4.9,23.0,423.0,504.52,395.24
2016,4,17,9,15,209.0,324.5,4.95,23.0,460.5,541.43,421.59
2016,4,17,9,30,219.0,347.0,5.0,23.0,498.0,577.92,447.61
2016,4,17,9,45,240.0,354.5,5.05,23.5,529.5,607.54,468.04
2016,4,17,10,0,261.0,362.0,5.1,24.0,561.0,654.23,500.41
2016,4,17,10,15,264.5,380.5,5.05,24.0,591.0,678.1,516.14
2016,4,17,10,30,268.0,399.0,5.0,24.0,621.0,700.45,530.81
2016,4,17,10,45,263.5,416.0,5.0,24.5,640.5,711.54,536.38
2016,4,17,11,0,259.0,433.0,5.0,25.0,660.0,720.88,540.8
2016,4,17,11,15,137.0,357.0,4.95,25.0,477.5,499.22,378.61
2016,4,17,11,30,15.0,281.0,4.9,25.0,295.0,271.66,205.5
2016,4,17,11,45,8.0,211.0,4.85,25.0,219.0,198.72,149.97
2016,4,17,12,0,1.0,141.0,4.8,25.0,143.0,127.48,94.69
2016,4,17,12,15,6.5,187.5,4.7,24.5,194.5,174.88,131.89
2016,4,17,12,30,12.0,234.0,4.6,24.0,246.0,221.94,168.44
2016,4,17,12,45,27.5,324.5,4.55,24.0,351.0,325.64,247.37
2016,4,17,13,0,43.0,415.0,4.5,24.0,456.0,420.2,317.6
2016,4,17,13,15,21.5,272.5,4.5,24.0,293.0,266.39,202.15
2016,4,17,13,30,0.0,130.0,4.5,24.0,130.0,115.82,85.92
2016,4,17,13,45,0.0,98.0,4.5,24.0,98.0,87.23,63.68
2016,4,17,14,0,0.0,66.0,4.5,24.0,66.0,58.71,41.2
2016,4,17,14,15,0.0,64.0,4.5,23.5,64.0,56.89,39.91
2016,4,17,14,30,0.0,62.0,4.5,23.0,62.0,55.08,38.61
2016,4,17,14,45,3.0,124.5,4.55,23.0,127.0,111.94,83.99
2016,4,17,15,0,6.0,187.0,4.6,23.0,192.0,167.05,127.54
2016,4,17,15,15,3.0,135.0,4.7,23.0,137.5,120.36,90.9
2016,4,17,15,30,0.0,83.0,4.8,23.0,83.0,73.62,53.86
2016,4,17,15,45,0.0,53.0,4.95,23.0,53.0,46.91,32.48
2016,4,17,16,0,0.0,23.0,5.1,23.0,23.0,20.31,10.95
2016,4,17,16,15,0.0,73.0,5.05,22.5,73.0,64.62,47.24
2016,4,17,16,30,0.0,123.0,5.0,22.0,123.0,106.8,81.84
2016,4,17,16,45,0.0,78.0,5.0,22.0,78.0,69.02,51.28
2016,4,17,17,0,0.0,33.0,5.0,22.0,33.0,29.09,19.59
2016,4,17,17,15,0.0,28.0,4.85,21.5,28.0,24.66,15.87
2016,4,17,17,30,0.0,23.0,4.7,21.0,23.0,20.24,12.08
2016,4,17,17,45,0.0,18.0,4.55,21.0,18.0,15.82,8.21
2016,4,17,18,0,0.0,13.0,4.4,21.0,13.0,11.42,4.3
2016,4,17,18,15,0.0,8.5,4.25,20.5,8.5,7.46,0.77
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.5,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.75,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,16.0,0.5,0.44,0.0
2016,4,18,6,30,0.0,1.0,2.9,16.0,1.0,0.88,0.0
2016,4,18,6,45,0.0,1.5,3.05,16.5,1.5,1.31,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.75,0.0
2016,4,18,7,15,0.0,3.5,3.3,17.0,3.5,3.07,0.0
2016,4,18,7,30,0.0,5.0,3.4,17.0,5.0,4.39,0.0
2016,4,18,7,45,0.0,8.0,3.5,17.5,8.0,7.03,0.32
2016,4,18,8,0,0.0,11.0,3.6,18.0,11.0,9.68,2.53
2016,4,18,8,15,0.0,41.0,3.6,18.5,41.0,36.18,24.73
2016,4,18,8,30,0.0,71.0,3.6,19.0,71.0,62.81,46.65
2016,4,18,8,45,0.0,83.5,3.6,19.5,83.5,73.95,55.51
2016,4,18,9,0,0.0,96.0,3.6,20.0,96.0,85.24,64.39
2016,4,18,9,15,0.0,105.5,3.7,20.0,105.5,94.01,71.28
2016,4,18,9,30,0.0,115.0,3.8,20.0,115.0,102.78,78.15
2016,4,18,9,45,42.5,237.0,3.9,20.5,269.5,273.22,214.19
2016,4,18,10,0,85.0,359.0,4.0,21.0,424.0,444.4,344.29
2016,4,18,10,15,88.0,374.0,3.75,21.5,444.5,461.58,354.8
2016,4,18,10,30,91.0,389.0,3.5,22.0,465.0,478.37,365.45
2016,4,18,10,45,194.5,406.5,3.3,22.5,575.5,614.96,465.73
2016,4,18,11,0,298.0,424.0,3.1,23.0,686.0,749.88,559.74
2016,4,18,11,15,169.5,411.0,3.05,23.0,561.5,586.95,440.77
2016,4,18,11,30,41.0,398.0,3.0,23.0,437.0,425.92,320.72
2016,4,18,11,45,23.0,279.5,2.95,23.0,301.5,287.73,218.39
2016,4,18,12,0,5.0,161.0,2.9,23.0,166.0,149.55,112.46
2016,4,18,12,15,36.0,306.5,2.9,23.0,341.5,322.02,245.19
2016,4,18,12,30,67.0,452.0,2.9,23.0,517.0,487.28,366.28
2016,4,18,12,45,110.5,468.0,2.95,23.5,573.0,535.72,400.82
2016,4,18,13,0,154.0,484.0,3.0,24.0,629.0,587.64,437.7
2016,4,18,13,15,106.5,455.5,2.95,23.5,555.5,504.65,377.99
2016,4,18,13,30,59.0,427.0,2.9,23.0,482.0,432.7,325.79
2016,4,18,13,45,74.5,429.0,2.85,23.0,497.0,439.53,331.5
2016,4,18,14,0,90.0,431.0,2.8,23.0,512.0,444.53,335.45
2016,4,18,14,15,134.5,424.0,2.65,23.0,539.0,459.68,347.08
2016,4,18,14,30,179.0,417.0,2.5,23.0,566.0,468.11,353.32
2016,4,18,14,45,89.5,247.5,2.35,23.0,322.0,264.97,201.99
2016,4,18,15,0,0.0,78.0,2.2,23.0,78.0,69.25,49.91
2016,4,18,15,15,0.0,64.5,2.05,23.0,64.5,57.2,40.55
2016,4,18,15,30,0.0,51.0,1.9,23.0,51.0,45.17,30.99
2016,4,18,15,45,0.0,92.5,1.8,23.0,92.5,82.05,60.78
2016,4,18,16,0,0.0,134.0,1.7,23.0,134.0,117.13,88.96
2016,4,18,16,15,123.0,179.5,1.6,22.5,244.5,168.05,124.76
2016,4,18,16,30,246.0,225.0,1.5,22.0,355.0,197.16,142.67
2016,4,18,16,45,123.0,164.5,1.45,22.0,229.5,134.05,99.55
2016,4,18,17,0,0.0,104.0,1.4,22.0,104.0,89.81,71.6
2016,4,18,17,15,0.0,88.5,1.25,21.5,88.5,76.91,61.02
2016,4,18,17,30,0.0,73.0,1.1,21.0,73.0,63.89,50.06
2016,4,18,17,45,0.0,57.5,1.0,21.0,57.5,50.75,38.69
2016,4,18,18,0,0.0,42.0,0.9,21.0,42.0,37.05,26.63
2016,4,18,18,15,0.0,29.0,0.85,20.5,29.0,25.55,16.39
2016,4,18,18,30,0.0,16.0,0.8,20.0,16.0,14.07,6.03
2016,4,18,18,45,0.0,8.0,0.75,20.0,8.0,7.02,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.5,46.1,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,47.0,101.27,72.92
2016,4,19,6,45,202.5,56.5,1.85,17.5,92.0,171.94,135.45
2016,4,19,7,0,291.0,77.0,2.1,18.0,137.0,262.04,211.91
2016,4,19,7,15,145.5,73.5,2.05,18.5,103.5,175.25,142.23
2016,4,19,7,30,0.0,70.0,2.0,19.0,70.0,62.49,46.88
2016,4,19,7,45,0.0,70.0,2.0,19.5,70.0,61.89,46.29
2016,4,19,8,0,0.0,70.0,2.0,20.0,70.0,61.89,46.04
2016,4,19,8,15,0.0,65.5,1.95,20.0,65.5,57.9,42.56
2016,4,19,8,30,0.0,61.0,1.9,20.0,61.0,53.93,39.11
2016,4,19,8,45,1.0,115.5,1.85,20.5,116.0,104.56,80.17
2016,4,19,9,0,2.0,170.0,1.8,21.0,171.0,157.76,122.19
2016,4,19,9,15,7.5,201.5,1.75,21.5,206.5,193.03,149.35
2016,4,19,9,30,13.0,233.0,1.7,22.0,242.0,228.6,176.26
2016,4,19,9,45,139.5,298.0,1.7,22.5,404.5,447.51,343.91
2016,4,19,10,0,266.0,363.0,1.7,23.0,567.0,658.73,493.85
2016,4,19,10,15,229.0,388.0,1.7,23.0,570.0,632.72,472.01
2016,4,19,10,30,192.0,413.0,1.7,23.0,573.0,621.33,462.12
2016,4,19,10,45,100.0,302.5,1.7,23.5,386.5,410.01,309.38
2016,4,19,11,0,8.0,192.0,1.7,24.0,200.0,181.9,136.65
2016,4,19,11,15,15.5,268.5,1.7,24.0,283.5,260.89,197.17
2016,4,19,11,30,23.0,345.0,1.7,24.0,367.0,340.2,255.61
2016,4,19,11,45,22.0,341.5,1.75,24.5,362.0,334.51,250.45
2016,4,19,12,0,21.0,338.0,1.8,25.0,357.0,328.83,245.73
2016,4,19,12,15,17.0,300.0,1.8,25.0,316.5,288.22,215.73
2016,4,19,12,30,13.0,262.0,1.8,25.0,276.0,248.37,186.13
2016,4,19,12,45,10.5,224.5,1.8,25.0,235.5,211.02,158.18
2016,4,19,13,0,8.0,187.0,1.8,25.0,195.0,174.24,130.35
2016,4,19,13,15,42.0,315.5,1.8,25.0,354.5,322.35,242.39
2016,4,19,13,30,76.0,444.0,1.8,25.0,514.0,461.06,342.46
2016,4,19,13,45,195.0,434.0,1.8,25.0,608.0,537.16,398.21
2016,4,19,14,0,314.0,424.0,1.8,25.0,702.0,599.51,443.06
2016,4,19,14,15,303.5,411.5,1.85,24.5,673.5,560.24,415.84
2016,4,19,14,30,293.0,399.0,1.9,24.0,645.0,521.49,389.16
2016,4,19,14,45,186.0,380.0,1.95,24.0,534.0,426.23,319.82
2016,4,19,15,0,79.0,361.0,2.0,24.0,423.0,344.18,259.55
2016,4,19,15,15,48.0,303.5,2.05,24.0,340.5,276.59,209.64
2016,4,19,15,30,17.0,246.0,2.1,24.0,258.0,217.62,165.56
2016,4,19,15,45,18.5,236.5,2.15,24.0,249.0,207.55,158.26
2016,4,19,16,0,20.0,227.0,2.2,24.0,240.0,197.14,150.5
2016,4,19,16,15,10.0,181.0,2.2,23.5,187.5,156.05,119.36
2016,4,19,16,30,0.0,135.0,2.2,23.0,135.0,116.44,88.96
2016,4,19,16,45,9.5,145.5,2.2,23.0,150.0,123.7,94.89
2016,4,19,17,0,19.0,156.0,2.2,23.0,165.0,128.17,103.75
2016,4,19,17,15,13.0,134.5,1.95,22.5,140.0,111.19,89.91
2016,4,19,17,30,7.0,113.0,1.7,22.0,115.0,94.06,75.69
2016,4,19,17,45,3.5,90.0,1.5,22.0,91.0,75.69,59.97
2016,4,19,18,0,0.0,67.0,1.3,22.0,67.0,57.12,43.77
2016,4,19,18,15,0.0,46.0,1.25,21.5,46.0,39.83,28.52
2016,4,19,18,30,0.0,25.0,1.2,21.0,25.0,22.03,12.61
2016,4,19,18,45,0.0,12.5,1.15,20.5,12.5,11.0,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.88,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.75,0.0
2016,4,20,7,15,0.0,3.0,0.75,19.0,3.0,2.63,0.0
2016,4,20,7,30,0.0,4.0,0.7,19.0,4.0,3.51,0.0
2016,4,20,7,45,233.0,68.0,0.65,19.5,166.5,251.57,206.14
2016,4,20,8,0,466.0,132.0,0.6,20.0,329.0,508.64,402.19
2016,4,20,8,15,456.5,157.0,0.6,20.0,372.0,549.57,427.87
2016,4,20,8,30,447.0,182.0,0.6,20.0,415.0,587.73,453.1
2016,4,20,8,45,513.0,180.5,0.65,20.5,475.0,657.66,501.47
2016,4,20,9,0,579.0,179.0,0.7,21.0,535.0,736.87,554.22
2016,4,20,9,15,495.0,231.0,0.75,21.5,552.5,727.45,542.63
2016,4,20,9,30,411.0,283.0,0.8,22.0,570.0,715.94,530.63
2016,4,20,9,45,234.0,313.5,0.9,22.5,479.0,571.31,426.63
2016,4,20,10,0,57.0,344.0,1.0,23.0,388.0,399.71,299.79
2016,4,20,10,15,254.5,339.0,1.05,23.0,550.0,621.11,463.14
2016,4,20,10,30,452.0,334.0,1.1,23.0,712.0,827.67,603.26
2016,4,20,10,45,607.5,266.5,1.15,23.5,792.0,917.29,661.48
2016,4,20,11,0,763.0,199.0,1.2,24.0,872.0,1002.17,713.85
2016,4,20,11,15,600.0,295.0,1.2,24.0,832.5,929.35,664.11
2016,4,20,11,30,437.0,391.0,1.2,24.0,793.0,852.1,610.14
2016,4,20,11,45,647.5,271.5,1.2,24.0,876.0,933.64,668.97
2016,4,20,12,0,858.0,152.0,1.2,24.0,959.0,986.2,701.63
2016,4,20,12,15,859.0,152.0,1.2,24.0,963.5,967.7,689.2
2016,4,20,12,30,860.0,152.0,1.2,24.0,968.0,945.84,675.66
2016,4,20,12,45,858.5,152.5,1.2,24.0,964.0,918.92,658.99
2016,4,20,13,0,857.0,153.0,1.2,24.0,960.0,889.0,640.42
2016,4,20,13,15,854.0,152.0,1.15,24.0,947.5,853.65,617.62
2016,4,20,13,30,851.0,151.0,1.1,24.0,935.0,815.68,593.09
2016,4,20,13,45,847.0,149.0,1.1,24.0,914.5,773.62,566.38
2016,4,20,14,0,843.0,147.0,1.1,24.0,894.0,732.7,538.5
2016,4,20,14,15,835.0,145.0,1.1,24.0,865.0,682.51,503.58
2016,4,20,14,30,827.0,143.0,1.1,24.0,836.0,630.89,466.75
2016,4,20,14,45,829.5,133.5,1.1,24.0,803.0,577.45,427.61
2016,4,20,15,0,832.0,124.0,1.1,24.0,770.0,522.02,385.6
2016,4,20,15,15,818.0,121.0,1.15,24.0,727.5,462.99,339.67
2016,4,20,15,30,804.0,118.0,1.2,24.0,685.0,404.16,292.22
2016,4,20,15,45,785.0,115.0,1.3,24.0,637.0,344.2,242.7
2016,4,20,16,0,766.0,112.0,1.4,24.0,589.0,285.6,193.3
2016,4,20,16,15,742.0,108.0,1.45,23.5,537.0,226.84,144.7
2016,4,20,16,30,718.0,104.0,1.5,23.0,485.0,165.06,96.68
2016,4,20,16,45,684.5,99.0,1.55,23.0,430.0,109.65,61.61
2016,4,20,17,0,651.0,94.0,1.6,23.0,375.0,63.56,49.03
2016,4,20,17,15,607.0,87.0,1.45,22.5,320.0,60.72,46.93
2016,4,20,17,30,563.0,80.0,1.3,22.0,265.0,57.72,44.55
2016,4,20,17,45,496.0,71.5,1.2,22.0,211.0,53.21,40.66
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,48.53,36.43
2016,4,20,18,15,333.5,49.5,1.1,21.5,109.5,37.85,26.87
2016,4,20,18,30,238.0,36.0,1.1,21.0,62.0,27.96,17.59
2016,4,20,18,45,119.0,18.0,1.1,20.5,31.0,14.13,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.75,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.63,0.0
2016,4,21,7,15,0.0,4.5,0.7,19.5,4.5,3.95,0.0
2016,4,21,7,30,0.0,6.0,0.7,20.0,6.0,5.27,0.0
2016,4,21,7,45,0.0,16.0,0.75,20.5,16.0,14.08,6.21
2016,4,21,8,0,0.0,26.0,0.8,21.0,26.0,22.91,13.53
2016,4,21,8,15,0.0,31.5,0.8,21.0,31.5,27.78,17.51
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,32.66,21.46
2016,4,21,8,45,0.0,32.0,0.85,21.5,32.0,28.26,17.69
2016,4,21,9,0,0.0,27.0,0.9,22.0,27.0,23.85,13.96
2016,4,21,9,15,0.0,52.0,0.9,22.0,52.0,46.03,31.97
2016,4,21,9,30,0.0,77.0,0.9,22.0,77.0,68.28,49.79
2016,4,21,9,45,22.5,204.5,0.95,22.5,222.0,219.71,168.96
2016,4,21,10,0,45.0,332.0,1.0,23.0,367.0,374.6,283.56
2016,4,21,10,15,201.0,355.5,1.0,23.0,522.5,568.61,425.06
2016,4,21,10,30,357.0,379.0,1.0,23.0,678.0,764.72,558.51
2016,4,21,10,45,591.0,269.5,1.05,23.5,784.0,902.72,651.07
2016,4,21,11,0,825.0,160.0,1.1,24.0,890.0,1015.38,720.37
2016,4,21,11,15,830.5,161.0,1.15,24.0,911.0,1016.62,719.77
2016,4,21,11,30,836.0,162.0,1.2,24.0,932.0,1014.09,718.51
2016,4,21,11,45,853.5,153.0,1.3,24.5,949.0,997.56,708.19
2016,4,21,12,0,871.0,144.0,1.4,25.0,966.0,990.07,703.65
2016,4,21,12,15,872.5,144.5,1.5,25.0,970.5,972.34,693.94
2016,4,21,12,30,874.0,145.0,1.6,25.0,975.0,951.17,682.09
2016,4,21,12,45,871.5,145.5,1.7,25.0,971.0,923.07,665.72
2016,4,21,13,0,869.0,146.0,1.8,25.0,967.0,891.97,647.26
2016,4,21,13,15,866.0,145.5,1.85,25.0,954.0,856.73,625.36
2016,4,21,13,30,863.0,145.0,1.9,25.0,941.0,818.82,601.49
2016,4,21,13,45,853.0,147.0,2.0,25.0,919.0,775.24,573.94
2016,4,21,14,0,843.0,149.0,2.1,25.0,897.0,733.27,545.27
2016,4,21,14,15,835.0,147.0,2.15,25.0,868.0,683.1,509.79
2016,4,21,14,30,827.0,145.0,2.2,25.0,839.0,631.51,472.31
2016,4,21,14,45,817.5,141.5,2.25,25.0,803.0,576.61,431.31
2016,4,21,15,0,808.0,138.0,2.3,25.0,767.0,520.96,388.39
2016,4,21,15,15,793.5,135.0,2.3,24.5,724.5,463.02,342.91
2016,4,21,15,30,779.0,132.0,2.3,24.0,682.0,405.39,296.09
2016,4,21,15,45,431.5,205.0,2.3,24.0,506.5,297.77,217.27
2016,4,21,16,0,84.0,278.0,2.3,24.0,331.0,244.67,184.82
2016,4,21,16,15,88.0,254.5,2.2,23.5,305.5,218.53,164.88
2016,4,21,16,30,92.0,231.0,2.1,23.0,280.0,192.11,144.8
2016,4,21,16,45,211.5,197.0,2.05,23.0,293.0,160.28,117.39
2016,4,21,17,0,331.0,163.0,2.0,23.0,306.0,115.86,93.29
2016,4,21,17,15,308.5,142.0,1.9,22.5,261.0,103.03,82.98
2016,4,21,17,30,286.0,121.0,1.8,22.0,216.0,89.58,71.88
2016,4,21,17,45,251.0,100.5,1.7,22.0,172.0,75.8,60.09
2016,4,21,18,0,216.0,80.0,1.6,22.0,128.0,61.48,47.55
2016,4,21,18,15,162.5,59.5,1.55,21.5,89.5,46.55,34.3
2016,4,21,18,30,109.0,39.0,1.5,21.0,51.0,31.14,20.28
2016,4,21,18,45,54.5,19.5,1.5,20.5,25.5,15.98,0.96
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,14.0,34.0,91.63,18.96
2016,4,22,6,30,337.0,32.0,2.1,15.0,68.0,197.6,149.71
2016,4,22,6,45,439.0,42.5,2.4,16.0,119.0,277.22,221.49
2016,4,22,7,0,541.0,53.0,2.7,17.0,170.0,367.98,299.3
2016,4,22,7,15,604.5,60.5,2.6,17.5,227.0,442.97,361.96
2016,4,22,7,30,668.0,68.0,2.5,18.0,284.0,523.17,425.77
2016,4,22,7,45,709.0,73.5,2.45,18.5,342.5,587.26,474.62
2016,4,22,8,0,750.0,79.0,2.4,19.0,401.0,656.23,523.98
2016,4,22,8,15,779.5,83.5,2.35,20.0,458.0,716.37,563.3
2016,4,22,8,30,809.0,88.0,2.3,21.0,515.0,776.26,601.05
2016,4,22,8,45,829.5,92.0,2.25,22.0,569.0,827.28,631.35
2016,4,22,9,0,850.0,96.0,2.2,23.0,623.0,876.61,659.65
2016,4,22,9,15,866.0,98.5,2.25,23.0,672.5,909.48,679.79
2016,4,22,9,30,882.0,101.0,2.3,23.0,722.0,948.01,703.75
2016,4,22,9,45,893.0,104.0,2.4,23.5,765.5,979.5,722.01
2016,4,22,10,0,904.0,107.0,2.5,24.0,809.0,1007.7,738.12
2016,4,22,10,15,913.0,109.0,2.55,24.0,846.0,1029.34,750.96
2016,4,22,10,30,922.0,111.0,2.6,24.0,883.0,1047.29,761.57
2016,4,22,10,45,927.0,113.0,2.65,24.5,912.5,1057.38,765.79
2016,4,22,11,0,932.0,115.0,2.7,25.0,942.0,1063.47,767.67
2016,4,22,11,15,936.5,116.0,2.7,25.0,963.5,1064.0,767.17
2016,4,22,11,30,941.0,117.0,2.7,25.0,985.0,1060.47,764.3
2016,4,22,11,45,943.5,117.0,2.75,25.0,998.0,1049.94,757.65
2016,4,22,12,0,946.0,117.0,2.8,25.0,1011.0,1035.47,748.64
2016,4,22,12,15,946.5,117.5,2.8,25.0,1015.5,1015.71,735.89
2016,4,22,12,30,947.0,118.0,2.8,25.0,1020.0,992.26,720.85
2016,4,22,12,45,945.5,118.0,2.8,25.5,1015.0,962.97,700.7
2016,4,22,13,0,944.0,118.0,2.8,26.0,1010.0,930.35,678.45
2016,4,22,13,15,940.5,117.5,2.75,26.0,996.5,892.42,653.66
2016,4,22,13,30,937.0,117.0,2.7,26.0,983.0,851.59,626.85
2016,4,22,13,45,931.5,116.5,2.7,26.0,961.0,806.53,597.36
2016,4,22,14,0,926.0,116.0,2.7,26.0,939.0,759.07,565.36
2016,4,22,14,15,919.0,114.5,2.65,26.0,909.5,707.59,528.17
2016,4,22,14,30,912.0,113.0,2.6,26.0,880.0,654.29,488.76
2016,4,22,14,45,901.5,111.5,2.6,26.0,842.5,597.49,445.92
2016,4,22,15,0,891.0,110.0,2.6,26.0,805.0,539.74,401.01
2016,4,22,15,15,878.5,107.5,2.5,25.5,761.5,479.59,353.35
2016,4,22,15,30,866.0,105.0,2.4,25.0,718.0,419.26,303.94
2016,4,22,15,45,849.5,102.0,2.35,25.0,669.0,352.51,247.99
2016,4,22,16,0,833.0,99.0,2.3,25.0,620.0,290.81,195.12
2016,4,22,16,15,810.5,95.5,2.15,24.5,566.5,228.78,143.22
2016,4,22,16,30,788.0,92.0,2.0,24.0,513.0,169.0,96.61
2016,4,22,16,45,758.5,87.0,1.85,24.0,456.5,110.11,59.61
2016,4,22,17,0,729.0,82.0,1.7,24.0,400.0,61.07,46.69
2016,4,22,17,15,687.0,76.5,1.5,23.5,342.5,53.31,40.37
2016,4,22,17,30,645.0,71.0,1.3,23.0,285.0,51.02,38.6
2016,4,22,17,45,583.5,63.5,1.15,22.5,228.5,46.94,35.17
2016,4,22,18,0,522.0,56.0,1.0,22.0,172.0,42.71,31.44
2016,4,22,18,15,421.5,45.0,1.0,21.0,121.5,35.15,24.67
2016,4,22,18,30,321.0,34.0,1.0,20.0,71.0,27.3,17.26
2016,4,22,18,45,160.5,17.0,1.05,19.0,35.5,13.48,0.81
