Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.0,88.84,28.53
2016,4,23,6,30,310.0,34.0,1.1,15.0,68.0,188.6,143.2
2016,4,23,6,45,415.5,45.0,1.2,16.0,119.5,269.04,214.08
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,360.96,291.35
2016,4,23,7,15,585.0,64.0,1.2,17.5,228.0,435.83,352.29
2016,4,23,7,30,649.0,72.0,1.1,18.0,285.0,515.94,414.1
2016,4,23,7,45,693.0,77.5,1.0,19.0,343.0,584.03,462.83
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,651.19,507.54
2016,4,23,8,15,766.5,87.5,1.0,20.5,458.0,710.74,547.11
2016,4,23,8,30,796.0,92.0,1.1,21.0,515.0,770.05,585.59
2016,4,23,8,45,816.0,96.5,1.25,22.0,568.5,820.68,616.83
2016,4,23,9,0,836.0,101.0,1.4,23.0,622.0,869.62,646.4
2016,4,23,9,15,852.0,104.0,1.45,23.0,671.0,911.15,671.9
2016,4,23,9,30,868.0,107.0,1.5,23.0,720.0,940.98,689.7
2016,4,23,9,45,878.0,110.5,1.55,23.5,762.5,971.6,706.75
2016,4,23,10,0,888.0,114.0,1.6,24.0,805.0,998.94,721.62
2016,4,23,10,15,897.0,116.0,1.6,24.0,842.0,1020.2,733.35
2016,4,23,10,30,906.0,118.0,1.6,24.0,879.0,1037.82,742.93
2016,4,23,10,45,910.0,120.5,1.65,24.5,907.5,1047.17,746.8
2016,4,23,11,0,914.0,123.0,1.7,25.0,936.0,1052.58,748.44
2016,4,23,11,15,918.5,124.0,1.7,25.0,957.0,1052.98,747.88
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,1049.4,745.06
2016,4,23,11,45,925.0,125.5,1.7,25.5,991.0,1038.92,736.68
2016,4,23,12,0,927.0,126.0,1.7,26.0,1004.0,1024.56,726.14
2016,4,23,12,15,927.5,126.5,1.7,26.0,1008.0,1005.02,713.95
2016,4,23,12,30,928.0,127.0,1.7,26.0,1012.0,981.86,699.6
2016,4,23,12,45,925.5,127.5,1.75,26.0,1007.0,952.52,682.04
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,920.0,662.37
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,883.12,639.73
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,843.39,615.01
2016,4,23,13,45,911.0,127.0,1.95,26.0,954.5,799.14,586.99
2016,4,23,14,0,905.0,127.0,2.0,26.0,933.0,752.6,556.07
2016,4,23,14,15,898.0,125.5,2.1,26.0,904.0,702.05,520.93
2016,4,23,14,30,891.0,124.0,2.2,26.0,875.0,649.76,483.37
2016,4,23,14,45,881.5,122.0,2.3,26.0,838.5,594.15,442.13
2016,4,23,15,0,872.0,120.0,2.4,26.0,802.0,537.53,398.64
2016,4,23,15,15,859.5,117.5,2.45,25.5,759.0,478.42,352.33
2016,4,23,15,30,847.0,115.0,2.5,25.0,716.0,415.37,301.39
2016,4,23,15,45,831.5,111.0,2.6,25.0,667.5,353.35,249.21
2016,4,23,16,0,816.0,107.0,2.7,25.0,619.0,292.21,196.93
2016,4,23,16,15,793.5,103.0,2.65,24.5,565.5,230.86,145.68
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,171.81,99.7
2016,4,23,16,45,740.5,94.0,2.55,24.0,455.5,114.01,63.48
2016,4,23,17,0,710.0,89.0,2.5,24.0,399.0,60.17,45.94
2016,4,23,17,15,667.0,83.0,2.3,23.0,341.5,57.87,44.37
2016,4,23,17,30,624.0,77.0,2.1,22.0,284.0,55.44,42.58
2016,4,23,17,45,558.0,69.0,1.9,21.5,228.0,51.17,38.98
2016,4,23,18,0,492.0,61.0,1.7,21.0,172.0,46.74,35.07
2016,4,23,18,15,394.5,49.0,1.65,20.0,122.0,38.51,27.67
2016,4,23,18,30,297.0,37.0,1.6,19.0,72.0,29.92,19.58
2016,4,23,18,45,148.5,18.5,1.6,18.5,36.0,14.51,2.07
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,16.5,20.0,1.9,15.5,21.5,25.82,6.82
2016,4,24,6,30,33.0,40.0,2.1,16.0,43.0,56.63,40.26
2016,4,24,6,45,64.0,65.0,2.35,16.5,77.0,107.97,84.5
2016,4,24,7,0,95.0,90.0,2.6,17.0,111.0,154.98,124.97
2016,4,24,7,15,135.5,110.0,2.8,17.5,149.5,203.68,166.35
2016,4,24,7,30,176.0,130.0,3.0,18.0,188.0,256.42,210.17
2016,4,24,7,45,101.0,146.5,3.2,18.5,181.0,230.05,186.87
2016,4,24,8,0,26.0,163.0,3.4,19.0,174.0,184.31,147.22
2016,4,24,8,15,13.5,160.0,3.5,19.5,166.0,159.65,126.23
2016,4,24,8,30,1.0,157.0,3.6,20.0,158.0,145.47,113.68
2016,4,24,8,45,2.0,165.0,3.75,20.5,167.0,153.22,119.35
2016,4,24,9,0,3.0,173.0,3.9,21.0,176.0,161.15,125.09
2016,4,24,9,15,28.0,240.0,3.95,21.0,260.5,263.15,205.98
2016,4,24,9,30,53.0,307.0,4.0,21.0,345.0,357.59,278.75
2016,4,24,9,45,34.5,285.5,4.1,21.5,311.0,315.26,244.43
2016,4,24,10,0,16.0,264.0,4.2,22.0,277.0,259.77,200.33
2016,4,24,10,15,13.0,245.5,4.2,22.0,256.5,238.22,183.35
2016,4,24,10,30,10.0,227.0,4.2,22.0,236.0,217.12,166.65
2016,4,24,10,45,13.0,256.5,4.25,22.5,268.0,247.73,189.82
2016,4,24,11,0,16.0,286.0,4.3,23.0,300.0,278.21,212.52
2016,4,24,11,15,14.5,274.0,4.3,23.0,287.5,264.63,201.85
2016,4,24,11,30,13.0,262.0,4.3,23.0,275.0,251.21,191.43
2016,4,24,11,45,26.5,338.0,4.3,23.5,364.0,347.07,263.69
2016,4,24,12,0,40.0,414.0,4.3,24.0,453.0,431.63,325.54
2016,4,24,12,15,32.0,388.5,4.2,24.0,420.0,395.51,298.29
2016,4,24,12,30,24.0,363.0,4.1,24.0,387.0,350.86,264.99
2016,4,24,12,45,21.5,343.5,4.1,24.0,364.5,328.78,248.61
2016,4,24,13,0,19.0,324.0,4.1,24.0,342.0,307.04,232.37
2016,4,24,13,15,13.5,254.5,4.05,24.0,267.5,238.39,180.53
2016,4,24,13,30,8.0,185.0,4.0,24.0,193.0,171.02,128.95
2016,4,24,13,45,4.0,159.0,3.95,24.0,163.0,144.32,108.32
2016,4,24,14,0,0.0,133.0,3.9,24.0,133.0,118.14,87.92
2016,4,24,14,15,212.5,242.0,3.85,24.0,422.0,353.36,272.38
2016,4,24,14,30,425.0,351.0,3.8,24.0,711.0,557.21,422.4
2016,4,24,14,45,590.5,257.0,3.75,24.0,733.5,543.21,411.38
2016,4,24,15,0,756.0,163.0,3.7,24.0,756.0,513.31,387.39
2016,4,24,15,15,742.0,159.5,3.7,24.0,714.5,454.68,340.0
2016,4,24,15,30,728.0,156.0,3.7,24.0,673.0,399.11,293.72
2016,4,24,15,45,711.0,150.5,3.7,24.0,627.0,341.64,245.08
2016,4,24,16,0,694.0,145.0,3.7,24.0,581.0,285.47,197.01
2016,4,24,16,15,669.5,139.0,3.65,24.0,530.5,229.01,149.8
2016,4,24,16,30,645.0,133.0,3.6,24.0,480.0,175.29,107.96
2016,4,24,16,45,613.0,125.5,3.55,24.0,426.5,122.92,74.8
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,80.49,63.2
2016,4,24,17,15,536.5,109.0,3.3,23.5,319.0,76.95,60.58
2016,4,24,17,30,492.0,100.0,3.1,23.0,265.0,71.7,56.36
2016,4,24,17,45,432.5,87.5,2.9,22.5,212.5,64.01,49.88
2016,4,24,18,0,373.0,75.0,2.7,22.0,160.0,55.97,42.87
2016,4,24,18,15,284.5,59.0,2.6,21.5,113.0,44.81,32.89
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,33.23,22.2
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,16.81,3.95
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,75.76,34.71
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,156.55,117.77
2016,4,25,6,45,306.5,57.0,2.85,20.5,115.0,228.68,180.48
2016,4,25,7,0,399.0,72.0,3.0,21.0,163.0,311.2,250.3
2016,4,25,7,15,463.0,83.0,3.2,21.5,216.5,381.79,308.92
2016,4,25,7,30,527.0,94.0,3.4,22.0,270.0,463.61,374.21
2016,4,25,7,45,440.5,127.0,3.6,22.5,293.0,463.02,372.22
2016,4,25,8,0,354.0,160.0,3.8,23.0,316.0,443.6,355.1
2016,4,25,8,15,372.0,181.0,3.9,23.5,364.0,495.02,393.27
2016,4,25,8,30,390.0,202.0,4.0,24.0,412.0,546.54,430.3
2016,4,25,8,45,210.5,223.5,4.15,24.5,338.5,431.48,337.87
2016,4,25,9,0,31.0,245.0,4.3,25.0,265.0,272.44,210.11
2016,4,25,9,15,395.5,195.0,4.35,25.5,475.0,594.39,462.04
2016,4,25,9,30,760.0,145.0,4.4,26.0,685.0,890.07,672.29
2016,4,25,9,45,544.0,250.5,4.45,26.5,649.0,812.45,611.63
2016,4,25,10,0,328.0,356.0,4.5,27.0,613.0,706.92,529.75
2016,4,25,10,15,567.5,257.0,4.5,27.0,726.0,855.35,639.44
2016,4,25,10,30,807.0,158.0,4.5,27.0,839.0,990.88,731.02
2016,4,25,10,45,812.0,161.5,4.5,27.5,866.5,1001.34,734.53
2016,4,25,11,0,817.0,165.0,4.5,28.0,894.0,1008.14,736.61
2016,4,25,11,15,822.0,166.0,4.5,28.0,914.0,1008.66,736.17
2016,4,25,11,30,827.0,167.0,4.5,28.0,934.0,1005.46,733.48
2016,4,25,11,45,851.0,153.0,4.55,28.5,952.0,990.29,721.88
2016,4,25,12,0,875.0,139.0,4.6,29.0,970.0,984.3,716.54
2016,4,25,12,15,875.5,139.0,4.55,29.0,974.0,965.08,703.45
2016,4,25,12,30,876.0,139.0,4.5,29.0,978.0,942.48,688.3
2016,4,25,12,45,559.5,311.5,4.5,29.0,846.5,808.77,594.47
2016,4,25,13,0,243.0,484.0,4.5,29.0,715.0,659.12,483.16
2016,4,25,13,15,274.5,469.0,4.45,29.0,727.0,661.18,485.89
2016,4,25,13,30,306.0,454.0,4.4,29.0,739.0,654.84,482.01
2016,4,25,13,45,187.0,438.0,4.35,29.0,611.0,530.73,392.43
2016,4,25,14,0,68.0,422.0,4.3,29.0,483.0,418.5,310.0
2016,4,25,14,15,227.5,396.5,4.25,29.0,590.5,493.31,367.11
2016,4,25,14,30,387.0,371.0,4.2,29.0,698.0,550.56,408.94
2016,4,25,14,45,591.5,256.5,4.2,29.0,732.5,542.39,403.57
2016,4,25,15,0,796.0,142.0,4.2,29.0,767.0,514.56,381.6
2016,4,25,15,15,451.0,238.0,4.1,29.0,588.5,390.39,288.49
2016,4,25,15,30,106.0,334.0,4.0,29.0,410.0,313.31,233.23
2016,4,25,15,45,413.0,233.5,3.95,29.0,498.5,311.12,224.53
2016,4,25,16,0,720.0,133.0,3.9,29.0,587.0,282.12,189.87
2016,4,25,16,15,695.0,128.0,3.75,28.5,535.5,224.9,142.95
2016,4,25,16,30,670.0,123.0,3.6,28.0,484.0,170.41,101.37
2016,4,25,16,45,637.0,116.5,3.5,28.0,430.0,117.25,68.41
2016,4,25,17,0,604.0,110.0,3.4,28.0,376.0,74.46,57.11
2016,4,25,17,15,559.0,101.5,3.2,27.5,321.5,71.03,54.59
2016,4,25,17,30,514.0,93.0,3.0,27.0,267.0,67.36,51.75
2016,4,25,17,45,450.5,82.5,2.8,26.5,214.0,60.43,46.0
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,53.74,40.26
2016,4,25,18,15,297.5,57.0,2.65,25.5,114.0,43.28,31.04
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,32.44,21.18
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,16.4,4.18
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.5,4.05,20.0,33.5,66.1,32.9
2016,4,26,6,30,186.0,45.0,4.1,20.0,67.0,148.51,112.15
2016,4,26,6,45,261.0,63.5,4.15,20.5,113.5,215.04,170.13
2016,4,26,7,0,336.0,82.0,4.2,21.0,160.0,289.81,233.71
2016,4,26,7,15,200.5,107.0,4.3,21.5,157.0,246.79,199.63
2016,4,26,7,30,65.0,132.0,4.4,22.0,154.0,177.53,141.75
2016,4,26,7,45,45.0,148.0,4.55,22.5,164.5,181.67,144.32
2016,4,26,8,0,25.0,164.0,4.7,23.0,175.0,173.6,136.63
2016,4,26,8,15,156.5,194.0,4.8,23.0,277.5,330.23,263.97
2016,4,26,8,30,288.0,224.0,4.9,23.0,380.0,488.77,388.1
2016,4,26,8,45,477.5,193.5,5.05,23.5,481.5,639.01,503.32
2016,4,26,9,0,667.0,163.0,5.2,24.0,583.0,793.88,616.97
2016,4,26,9,15,523.0,232.0,5.25,24.5,577.0,750.07,579.16
2016,4,26,9,30,379.0,301.0,5.3,25.0,571.0,686.42,527.15
2016,4,26,9,45,560.0,240.5,5.4,25.5,666.5,816.15,623.22
2016,4,26,10,0,741.0,180.0,5.5,26.0,762.0,941.85,710.24
2016,4,26,10,15,752.0,183.0,5.55,26.0,797.0,963.83,723.66
2016,4,26,10,30,763.0,186.0,5.6,26.0,832.0,982.62,735.55
2016,4,26,10,45,768.0,191.0,5.7,26.5,859.5,986.24,736.05
2016,4,26,11,0,773.0,196.0,5.8,27.0,887.0,994.12,739.66
2016,4,26,11,15,778.0,197.5,5.85,27.0,907.0,994.98,739.78
2016,4,26,11,30,783.0,199.0,5.9,27.0,927.0,992.24,737.64
2016,4,26,11,45,792.0,195.5,5.95,27.5,940.5,985.03,731.12
2016,4,26,12,0,801.0,192.0,6.0,28.0,954.0,974.2,722.31
2016,4,26,12,15,622.5,308.5,5.95,28.0,902.5,903.68,670.99
2016,4,26,12,30,444.0,425.0,5.9,28.0,851.0,827.78,612.79
2016,4,26,12,45,291.5,458.0,5.9,28.0,737.5,697.99,518.64
2016,4,26,13,0,139.0,491.0,5.9,28.0,624.0,575.46,427.76
2016,4,26,13,15,228.0,471.5,5.85,28.0,685.5,620.07,462.31
2016,4,26,13,30,317.0,452.0,5.8,28.0,747.0,660.81,492.9
2016,4,26,13,45,311.0,442.5,5.8,28.0,726.5,627.83,469.03
2016,4,26,14,0,305.0,433.0,5.8,28.0,706.0,594.68,445.07
2016,4,26,14,15,164.0,374.5,5.7,28.0,521.0,433.49,325.97
2016,4,26,14,30,23.0,316.0,5.6,28.0,336.0,289.33,217.18
2016,4,26,14,45,78.5,350.0,5.6,28.0,413.0,341.66,257.28
2016,4,26,15,0,134.0,384.0,5.6,28.0,490.0,384.11,288.75
2016,4,26,15,15,250.0,344.5,5.5,27.5,528.5,387.3,290.57
2016,4,26,15,30,366.0,305.0,5.4,27.0,567.0,380.53,282.98
2016,4,26,15,45,303.5,295.0,5.3,27.0,502.0,325.54,240.37
2016,4,26,16,0,241.0,285.0,5.2,27.0,437.0,283.18,208.15
2016,4,26,16,15,147.5,254.5,4.95,26.5,345.0,223.53,165.22
2016,4,26,16,30,54.0,224.0,4.7,26.0,253.0,182.44,137.74
2016,4,26,16,45,34.0,190.0,4.5,26.0,207.5,150.48,114.27
2016,4,26,17,0,14.0,156.0,4.3,26.0,162.0,128.6,102.96
2016,4,26,17,15,7.5,134.5,4.1,25.5,138.0,111.62,89.29
2016,4,26,17,30,1.0,113.0,3.9,25.0,114.0,94.48,75.22
2016,4,26,17,45,78.5,109.0,3.7,25.0,127.5,86.95,68.88
2016,4,26,18,0,156.0,105.0,3.5,25.0,141.0,79.78,62.56
2016,4,26,18,15,105.5,75.5,3.5,24.5,96.5,58.9,44.4
2016,4,26,18,30,55.0,46.0,3.5,24.0,52.0,37.27,25.33
2016,4,26,18,45,27.5,23.0,3.55,23.5,26.0,19.4,6.63
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,121.0,22.5,3.35,15.5,37.5,83.77,47.31
2016,4,27,6,30,242.0,45.0,3.4,15.0,75.0,171.25,132.52
2016,4,27,6,45,368.5,56.5,3.45,15.0,129.0,256.64,207.59
2016,4,27,7,0,495.0,68.0,3.5,15.0,183.0,360.22,296.57
2016,4,27,7,15,561.5,76.5,3.4,15.5,241.0,436.02,360.17
2016,4,27,7,30,628.0,85.0,3.3,16.0,299.0,517.11,425.41
2016,4,27,7,45,687.5,88.0,3.25,16.5,361.0,591.82,483.31
2016,4,27,8,0,747.0,91.0,3.2,17.0,423.0,669.83,541.08
2016,4,27,8,15,778.0,96.0,3.15,18.0,481.5,727.78,579.42
2016,4,27,8,30,809.0,101.0,3.1,19.0,540.0,789.05,619.01
2016,4,27,8,45,837.0,103.0,3.05,20.5,596.0,843.76,651.4
2016,4,27,9,0,865.0,105.0,3.0,22.0,652.0,897.19,681.83
2016,4,27,9,15,881.0,108.0,2.95,22.5,702.0,939.24,706.32
2016,4,27,9,30,897.0,111.0,2.9,23.0,752.0,969.42,722.57
2016,4,27,9,45,910.5,112.5,2.9,24.0,797.0,1001.48,738.96
2016,4,27,10,0,924.0,114.0,2.9,25.0,842.0,1030.31,753.02
2016,4,27,10,15,932.0,116.0,2.8,25.5,878.5,1050.8,762.14
2016,4,27,10,30,940.0,118.0,2.7,26.0,915.0,1067.5,768.86
2016,4,27,10,45,946.5,119.0,2.65,27.0,944.5,1077.75,770.53
2016,4,27,11,0,953.0,120.0,2.6,28.0,974.0,1083.97,769.82
2016,4,27,11,15,956.5,121.0,2.6,28.0,995.0,1083.11,768.47
2016,4,27,11,30,960.0,122.0,2.6,28.0,1016.0,1078.14,764.78
2016,4,27,11,45,964.5,120.5,2.6,28.0,1029.5,1067.63,757.8
2016,4,27,12,0,969.0,119.0,2.6,28.0,1043.0,1053.11,748.49
2016,4,27,12,15,968.5,119.0,2.6,28.0,1046.0,1031.35,734.77
2016,4,27,12,30,968.0,119.0,2.6,28.0,1049.0,1005.92,718.82
2016,4,27,12,45,966.5,118.5,2.6,28.5,1043.5,975.59,698.41
2016,4,27,13,0,965.0,118.0,2.6,29.0,1038.0,941.92,675.92
2016,4,27,13,15,962.0,117.5,2.55,29.0,1024.0,903.79,651.47
2016,4,27,13,30,959.0,117.0,2.5,29.0,1010.0,862.68,624.99
2016,4,27,13,45,954.0,115.5,2.5,29.0,987.5,816.39,595.27
2016,4,27,14,0,949.0,114.0,2.5,29.0,965.0,767.64,562.91
2016,4,27,14,15,942.0,112.5,2.4,28.5,934.5,715.34,526.5
2016,4,27,14,30,935.0,111.0,2.3,28.0,904.0,661.18,487.75
2016,4,27,14,45,923.5,110.0,2.25,28.0,866.0,603.37,444.51
2016,4,27,15,0,912.0,109.0,2.2,28.0,828.0,544.66,399.3
2016,4,27,15,15,899.5,106.5,2.0,28.0,783.5,483.69,350.59
2016,4,27,15,30,887.0,104.0,1.8,28.0,739.0,422.51,300.4
2016,4,27,15,45,869.0,102.0,1.65,28.0,689.0,360.03,248.37
2016,4,27,16,0,851.0,100.0,1.5,28.0,639.0,292.89,192.38
2016,4,27,16,15,829.5,96.5,1.35,28.0,585.0,230.34,140.81
2016,4,27,16,30,808.0,93.0,1.2,28.0,531.0,169.9,94.63
2016,4,27,16,45,775.5,89.5,1.1,28.0,473.5,111.14,59.21
2016,4,27,17,0,743.0,86.0,1.0,28.0,416.0,63.92,48.22
2016,4,27,17,15,701.5,80.0,0.85,27.5,357.5,55.59,41.56
2016,4,27,17,30,660.0,74.0,0.7,27.0,299.0,53.02,39.6
2016,4,27,17,45,594.0,67.0,0.55,26.5,241.0,49.4,36.65
2016,4,27,18,0,528.0,60.0,0.4,26.0,183.0,45.67,33.44
2016,4,27,18,15,430.5,49.0,0.45,25.5,131.5,38.24,26.87
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,30.53,19.75
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,14.99,4.24
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,39.0,86.9,52.03
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,177.83,137.11
2016,4,28,6,45,355.0,58.0,2.0,17.0,127.5,251.88,201.55
2016,4,28,7,0,448.0,72.0,2.3,18.0,177.0,339.47,275.36
2016,4,28,7,15,510.0,81.5,2.45,18.5,232.5,411.37,334.91
2016,4,28,7,30,572.0,91.0,2.6,19.0,288.0,488.18,396.17
2016,4,28,7,45,619.5,97.5,2.8,20.0,345.0,556.2,447.85
2016,4,28,8,0,667.0,104.0,3.0,21.0,402.0,626.63,499.52
2016,4,28,8,15,698.0,109.5,3.25,21.5,457.0,685.17,541.16
2016,4,28,8,30,729.0,115.0,3.5,22.0,512.0,743.78,581.5
2016,4,28,8,45,754.0,119.0,3.8,23.0,565.0,795.24,615.01
2016,4,28,9,0,779.0,123.0,4.1,24.0,618.0,841.28,644.14
2016,4,28,9,15,796.0,126.5,4.1,24.0,665.5,882.26,670.57
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,920.88,695.17
2016,4,28,9,45,826.0,133.0,4.2,24.5,755.5,952.51,714.0
2016,4,28,10,0,839.0,136.0,4.3,25.0,798.0,981.1,730.73
2016,4,28,10,15,848.5,138.0,4.3,25.5,834.0,1001.91,741.68
2016,4,28,10,30,858.0,140.0,4.3,26.0,870.0,1007.8,742.79
2016,4,28,10,45,862.5,143.0,4.35,26.5,897.5,1017.29,746.83
2016,4,28,11,0,867.0,146.0,4.4,27.0,925.0,1023.02,748.47
2016,4,28,11,15,871.0,147.5,4.4,27.0,945.5,1022.99,747.68
2016,4,28,11,30,875.0,149.0,4.4,27.0,966.0,1019.17,744.58
2016,4,28,11,45,874.0,151.5,4.45,27.5,977.0,1007.64,735.39
2016,4,28,12,0,873.0,154.0,4.5,28.0,988.0,992.5,724.01
2016,4,28,12,15,873.0,154.0,4.45,28.0,991.0,972.57,710.51
2016,4,28,12,30,873.0,154.0,4.4,28.0,994.0,949.34,694.93
2016,4,28,12,45,862.0,159.5,4.4,28.0,986.0,917.96,674.21
2016,4,28,13,0,851.0,165.0,4.4,28.0,978.0,892.86,657.73
2016,4,28,13,15,846.5,164.5,4.35,28.0,964.0,855.8,632.89
2016,4,28,13,30,842.0,164.0,4.3,28.0,950.0,816.25,606.31
2016,4,28,13,45,821.5,171.0,4.25,28.0,924.0,769.13,573.33
2016,4,28,14,0,801.0,178.0,4.2,28.0,898.0,721.09,538.54
2016,4,28,14,15,791.0,176.0,4.15,28.0,868.0,671.68,502.39
2016,4,28,14,30,781.0,174.0,4.1,28.0,838.0,621.21,464.66
2016,4,28,14,45,405.0,242.5,4.05,28.0,586.0,427.07,320.51
2016,4,28,15,0,29.0,311.0,4.0,28.0,334.0,277.73,207.97
2016,4,28,15,15,54.5,319.5,3.95,27.5,360.0,290.17,218.13
2016,4,28,15,30,80.0,328.0,3.9,27.0,386.0,298.51,224.45
2016,4,28,15,45,47.5,274.0,3.85,27.0,308.0,239.18,180.11
2016,4,28,16,0,15.0,220.0,3.8,27.0,230.0,190.24,143.81
2016,4,28,16,15,60.5,229.5,3.65,26.5,263.5,195.56,146.79
2016,4,28,16,30,106.0,239.0,3.5,26.0,297.0,198.64,147.95
2016,4,28,16,45,73.0,206.5,3.35,26.0,244.5,163.31,122.97
2016,4,28,17,0,40.0,174.0,3.2,26.0,192.0,133.9,107.22
2016,4,28,17,15,29.0,151.0,3.0,25.5,163.0,117.71,94.29
2016,4,28,17,30,18.0,128.0,2.8,25.0,134.0,105.28,84.27
2016,4,28,17,45,81.5,117.0,2.65,25.0,137.0,92.15,73.25
2016,4,28,18,0,145.0,106.0,2.5,25.0,140.0,80.53,63.19
2016,4,28,18,15,100.5,75.5,2.55,24.5,96.0,59.06,44.59
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,36.71,24.98
2016,4,28,18,45,28.0,22.5,2.7,24.0,26.0,19.11,7.39
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,5.0,5.42,0.0
2016,4,29,6,15,61.0,26.5,2.8,21.5,34.5,61.19,35.92
2016,4,29,6,30,116.0,49.0,2.9,22.0,64.0,115.15,86.08
2016,4,29,6,45,165.5,73.5,3.05,22.5,107.0,172.79,135.23
2016,4,29,7,0,215.0,98.0,3.2,23.0,150.0,235.04,187.42
2016,4,29,7,15,115.5,110.5,3.55,23.0,139.5,190.44,152.01
2016,4,29,7,30,16.0,123.0,3.9,23.0,129.0,126.65,98.9
2016,4,29,7,45,17.0,142.0,4.25,23.5,149.5,145.63,113.95
2016,4,29,8,0,18.0,161.0,4.6,24.0,170.0,164.67,128.69
2016,4,29,8,15,19.5,180.5,4.75,24.5,191.0,184.67,143.92
2016,4,29,8,30,21.0,200.0,4.9,25.0,212.0,204.72,158.98
2016,4,29,8,45,14.5,199.5,5.1,25.5,208.5,197.71,152.44
2016,4,29,9,0,8.0,199.0,5.3,26.0,205.0,190.7,145.99
2016,4,29,9,15,19.0,241.5,5.35,26.0,255.5,242.01,185.75
2016,4,29,9,30,30.0,284.0,5.4,26.0,306.0,309.38,237.09
2016,4,29,9,45,20.0,252.0,5.45,26.5,267.0,251.88,191.91
2016,4,29,10,0,10.0,220.0,5.5,27.0,228.0,210.81,159.46
2016,4,29,10,15,14.5,259.0,5.45,27.0,271.0,252.21,190.93
2016,4,29,10,30,19.0,298.0,5.4,27.0,314.0,293.65,221.98
2016,4,29,10,45,139.0,372.5,5.4,27.5,497.0,517.12,390.28
2016,4,29,11,0,259.0,447.0,5.4,28.0,680.0,724.97,538.64
2016,4,29,11,15,136.5,358.5,5.35,28.0,482.0,494.15,370.7
2016,4,29,11,30,14.0,270.0,5.3,28.0,284.0,259.3,193.78
2016,4,29,11,45,8.5,207.0,5.25,28.5,215.5,195.09,145.11
2016,4,29,12,0,3.0,144.0,5.2,29.0,147.0,132.05,96.69
2016,4,29,12,15,111.5,320.0,5.15,29.0,427.5,413.19,310.42
2016,4,29,12,30,220.0,496.0,5.1,29.0,708.0,672.66,495.82
2016,4,29,12,45,190.0,495.5,5.05,29.0,678.0,633.42,466.22
2016,4,29,13,0,160.0,495.0,5.0,29.0,648.0,595.06,438.43
2016,4,29,13,15,209.0,482.5,4.9,29.0,679.5,612.11,451.58
2016,4,29,13,30,258.0,470.0,4.8,29.0,711.0,627.64,463.14
2016,4,29,13,45,310.5,441.0,4.75,29.0,725.0,623.6,461.19
2016,4,29,14,0,363.0,412.0,4.7,29.0,739.0,614.95,455.72
2016,4,29,14,15,337.5,407.0,4.6,28.5,704.0,570.53,424.02
2016,4,29,14,30,312.0,402.0,4.5,28.0,669.0,527.75,393.25
2016,4,29,14,45,240.0,395.0,4.4,28.0,595.0,462.51,344.91
2016,4,29,15,0,168.0,388.0,4.3,28.0,521.0,402.62,300.51
2016,4,29,15,15,267.5,368.0,4.1,28.0,566.5,410.99,305.46
2016,4,29,15,30,367.0,348.0,3.9,28.0,612.0,411.01,302.31
2016,4,29,15,45,227.0,317.0,3.75,28.0,476.5,321.14,236.49
2016,4,29,16,0,87.0,286.0,3.6,28.0,341.0,249.97,186.22
2016,4,29,16,15,165.5,287.5,3.35,27.5,381.5,247.88,181.89
2016,4,29,16,30,244.0,289.0,3.1,27.0,422.0,239.73,173.03
2016,4,29,16,45,212.0,238.5,2.9,27.0,345.5,184.14,134.31
2016,4,29,17,0,180.0,188.0,2.7,27.0,269.0,136.67,108.95
2016,4,29,17,15,123.5,174.5,2.55,26.5,226.5,127.06,101.63
2016,4,29,17,30,67.0,161.0,2.4,26.0,184.0,121.09,97.12
2016,4,29,17,45,82.0,134.0,2.25,26.0,157.5,102.33,81.47
2016,4,29,18,0,97.0,107.0,2.1,26.0,131.0,81.01,63.33
2016,4,29,18,15,64.5,73.5,2.05,25.5,87.5,57.73,43.3
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,34.1,22.75
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,18.49,7.31
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,9.0,3.3,14.0,9.0,13.23,0.0
2016,4,30,6,15,120.0,29.5,3.4,14.5,44.0,87.04,56.2
2016,4,30,6,30,223.0,50.0,3.5,15.0,79.0,168.61,131.42
2016,4,30,6,45,320.0,64.5,3.65,15.5,129.5,242.82,196.5
2016,4,30,7,0,417.0,79.0,3.8,16.0,180.0,327.75,269.43
2016,4,30,7,15,480.5,90.0,3.9,16.5,235.0,398.89,329.29
2016,4,30,7,30,544.0,101.0,4.0,17.0,290.0,480.65,395.48
2016,4,30,7,45,594.5,107.5,4.15,18.0,347.5,549.55,448.74
2016,4,30,8,0,645.0,114.0,4.3,19.0,405.0,621.07,502.22
2016,4,30,8,15,676.5,120.5,4.25,19.5,460.5,680.18,544.75
2016,4,30,8,30,708.0,127.0,4.2,20.0,516.0,739.42,585.23
2016,4,30,8,45,738.5,129.0,4.2,21.0,569.5,792.41,619.19
2016,4,30,9,0,769.0,131.0,4.2,22.0,623.0,844.59,651.76
2016,4,30,9,15,644.5,190.0,4.0,22.5,623.5,818.2,628.77
2016,4,30,9,30,520.0,249.0,3.8,23.0,624.0,774.44,591.47
2016,4,30,9,45,681.5,193.0,3.6,23.5,715.5,884.32,667.74
2016,4,30,10,0,843.0,137.0,3.4,24.0,807.0,984.07,730.33
2016,4,30,10,15,853.0,139.5,3.2,24.0,843.0,1005.85,741.05
2016,4,30,10,30,863.0,142.0,3.0,24.0,879.0,1012.63,742.48
2016,4,30,10,45,874.0,141.0,2.8,24.5,909.0,1024.5,745.87
2016,4,30,11,0,885.0,140.0,2.6,25.0,939.0,1032.72,746.76
2016,4,30,11,15,889.5,141.0,2.35,25.0,959.5,1032.66,743.27
2016,4,30,11,30,894.0,142.0,2.1,25.0,980.0,1028.76,737.33
2016,4,30,11,45,901.0,140.0,1.9,25.5,994.0,1020.63,727.87
2016,4,30,12,0,908.0,138.0,1.7,26.0,1008.0,1008.72,716.11
2016,4,30,12,15,908.5,138.0,1.6,26.0,1012.0,988.79,702.24
2016,4,30,12,30,909.0,138.0,1.5,26.0,1016.0,965.42,686.38
2016,4,30,12,45,910.0,136.5,1.4,26.5,1011.5,937.84,666.67
2016,4,30,13,0,911.0,135.0,1.3,27.0,1007.0,907.04,645.08
2016,4,30,13,15,908.0,134.5,1.3,27.0,994.0,870.71,622.67
2016,4,30,13,30,905.0,134.0,1.3,27.0,981.0,831.61,598.37
2016,4,30,13,45,902.0,131.5,1.35,27.5,960.0,788.19,570.47
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,742.33,539.3
2016,4,30,14,15,892.5,127.5,1.35,28.0,910.0,692.75,504.49
2016,4,30,14,30,886.0,126.0,1.3,28.0,881.0,641.42,467.59
2016,4,30,14,45,879.0,123.0,1.3,28.0,845.5,587.07,427.88
2016,4,30,15,0,872.0,120.0,1.3,28.0,810.0,531.47,385.93
2016,4,30,15,15,860.0,117.5,1.25,27.5,767.5,473.1,340.99
2016,4,30,15,30,848.0,115.0,1.2,27.0,725.0,410.41,291.37
2016,4,30,15,45,834.5,110.5,1.15,27.0,677.5,349.12,240.79
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,288.48,189.99
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.0,228.01,140.37
2016,4,30,16,30,778.0,99.0,1.0,27.0,524.0,169.69,96.0
2016,4,30,16,45,751.5,93.5,0.95,27.0,469.0,111.9,60.92
2016,4,30,17,0,725.0,88.0,0.9,27.0,414.0,59.03,44.3
2016,4,30,17,15,685.0,82.5,0.85,26.5,357.0,57.06,42.98
2016,4,30,17,30,645.0,77.0,0.8,26.0,300.0,54.98,41.43
2016,4,30,17,45,587.5,69.0,0.8,25.5,244.0,50.71,37.93
2016,4,30,18,0,530.0,61.0,0.8,25.0,188.0,46.25,34.1
2016,4,30,18,15,436.5,50.5,0.85,24.0,136.5,39.3,28.0
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,32.09,21.36
2016,4,30,18,45,199.0,25.0,0.95,22.5,48.0,19.6,8.56
2016,4,30,19,0,55.0,10.0,1.0,22.0,11.0,9.1,0.0
2016,4,30,19,15,27.5,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,21.58,0.0
2016,5,1,6,15,159.0,28.5,3.25,15.5,48.0,107.83,72.08
2016,5,1,6,30,279.0,46.0,3.5,16.0,84.0,186.36,145.07
2016,5,1,6,45,363.0,59.5,3.75,17.0,133.0,256.62,206.73
2016,5,1,7,0,447.0,73.0,4.0,18.0,182.0,339.66,277.29
2016,5,1,7,15,224.5,95.0,4.1,18.5,150.0,243.99,199.93
2016,5,1,7,30,2.0,117.0,4.2,19.0,118.0,110.94,87.12
2016,5,1,7,45,26.5,149.0,4.35,19.5,161.0,168.56,134.76
2016,5,1,8,0,51.0,181.0,4.5,20.0,204.0,220.81,176.95
2016,5,1,8,15,25.5,148.0,4.5,20.0,159.5,164.17,130.01
2016,5,1,8,30,0.0,115.0,4.5,20.0,115.0,103.23,79.33
2016,5,1,8,45,0.0,133.5,4.55,20.5,133.5,120.49,92.91
2016,5,1,9,0,0.0,152.0,4.6,21.0,152.0,137.77,106.27
2016,5,1,9,15,7.0,197.0,4.55,21.5,202.0,186.97,145.06
2016,5,1,9,30,14.0,242.0,4.5,22.0,252.0,236.83,183.58
2016,5,1,9,45,35.5,298.5,4.5,22.5,326.0,327.89,253.5
2016,5,1,10,0,57.0,355.0,4.5,23.0,400.0,406.9,312.43
2016,5,1,10,15,78.0,385.5,4.5,23.0,450.5,457.82,350.13
2016,5,1,10,30,99.0,416.0,4.5,23.0,501.0,508.48,387.22
2016,5,1,10,45,163.5,435.0,4.5,23.0,580.5,605.17,458.58
2016,5,1,11,0,228.0,454.0,4.5,23.0,660.0,685.21,516.48
2016,5,1,11,15,323.0,430.5,4.5,23.0,729.5,764.38,574.05
2016,5,1,11,30,418.0,407.0,4.5,23.0,799.0,837.26,626.22
2016,5,1,11,45,326.5,448.0,4.5,23.5,757.0,768.72,573.98
2016,5,1,12,0,235.0,489.0,4.5,24.0,715.0,699.74,521.9
2016,5,1,12,15,156.0,480.5,4.5,24.0,630.5,607.59,454.76
2016,5,1,12,30,77.0,472.0,4.5,24.0,546.0,509.7,382.4
2016,5,1,12,45,74.5,467.5,4.5,24.0,539.5,496.9,373.39
2016,5,1,13,0,72.0,463.0,4.5,24.0,533.0,483.97,363.99
2016,5,1,13,15,61.0,443.5,4.55,24.0,502.5,450.51,339.52
2016,5,1,13,30,50.0,424.0,4.6,24.0,472.0,418.15,315.78
2016,5,1,13,45,194.5,425.0,4.65,24.0,602.5,521.58,395.29
2016,5,1,14,0,339.0,426.0,4.7,24.0,733.0,608.42,460.04
2016,5,1,14,15,354.0,404.5,4.7,23.5,715.5,577.65,438.15
2016,5,1,14,30,369.0,383.0,4.7,23.0,698.0,545.07,414.86
2016,5,1,14,45,378.0,362.0,4.75,23.0,673.0,507.75,386.69
2016,5,1,15,0,387.0,341.0,4.8,23.0,648.0,469.15,356.83
2016,5,1,15,15,421.5,306.5,4.75,23.0,624.5,426.74,323.03
2016,5,1,15,30,456.0,272.0,4.7,23.0,601.0,383.05,286.97
2016,5,1,15,45,490.5,239.5,4.7,23.0,572.0,336.8,247.65
2016,5,1,16,0,525.0,207.0,4.7,23.0,543.0,286.47,204.12
2016,5,1,16,15,492.5,198.5,4.55,22.5,492.5,236.73,163.88
2016,5,1,16,30,460.0,190.0,4.4,22.0,442.0,190.78,129.1
2016,5,1,16,45,449.0,169.5,4.3,22.0,394.5,141.87,96.16
2016,5,1,17,0,438.0,149.0,4.2,22.0,347.0,100.09,80.38
2016,5,1,17,15,382.5,141.5,3.95,21.5,297.5,97.26,78.44
2016,5,1,17,30,327.0,134.0,3.7,21.0,248.0,98.23,79.65
2016,5,1,17,45,279.5,115.0,3.5,21.0,200.0,85.64,68.88
2016,5,1,18,0,232.0,96.0,3.3,21.0,152.0,72.56,57.45
2016,5,1,18,15,172.0,73.5,3.3,20.5,109.0,56.57,43.3
2016,5,1,18,30,112.0,51.0,3.3,20.0,66.0,40.04,28.4
2016,5,1,18,45,56.0,29.0,3.3,19.5,36.5,24.08,12.33
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.37,0.0
2016,5,1,19,15,0.0,3.5,3.4,19.0,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.91,0.0
2016,5,2,6,15,0.0,4.0,4.95,13.0,4.0,3.5,0.0
2016,5,2,6,30,0.0,7.0,5.1,13.0,7.0,6.14,0.0
2016,5,2,6,45,0.0,11.5,5.3,13.0,11.5,10.1,2.99
2016,5,2,7,0,0.0,16.0,5.5,13.0,16.0,14.06,6.48
2016,5,2,7,15,0.0,20.5,5.55,13.0,20.5,18.03,9.93
2016,5,2,7,30,0.0,25.0,5.6,13.0,25.0,22.01,13.34
2016,5,2,7,45,0.0,30.0,5.65,13.5,30.0,26.43,17.05
2016,5,2,8,0,0.0,35.0,5.7,14.0,35.0,30.87,20.71
2016,5,2,8,15,54.5,139.5,5.7,14.0,169.5,177.21,145.28
2016,5,2,8,30,109.0,244.0,5.7,14.0,304.0,336.01,275.71
2016,5,2,8,45,54.5,188.5,5.7,14.5,218.5,230.4,187.22
2016,5,2,9,0,0.0,133.0,5.7,15.0,133.0,119.68,93.9
2016,5,2,9,15,0.0,110.5,5.6,15.0,110.5,98.57,76.32
2016,5,2,9,30,0.0,88.0,5.5,15.0,88.0,78.11,59.26
2016,5,2,9,45,2.0,130.5,5.45,15.0,132.5,118.9,92.69
2016,5,2,10,0,4.0,173.0,5.4,15.0,177.0,160.33,126.21
2016,5,2,10,15,2.5,159.0,5.25,15.0,162.0,145.73,114.04
2016,5,2,10,30,1.0,145.0,5.1,15.0,147.0,131.29,102.09
2016,5,2,10,45,0.5,118.0,5.0,15.5,119.0,106.11,81.34
2016,5,2,11,0,0.0,91.0,4.9,16.0,91.0,81.2,60.87
2016,5,2,11,15,7.0,184.0,4.85,16.0,191.0,172.92,135.01
2016,5,2,11,30,14.0,277.0,4.8,16.0,291.0,265.61,208.28
2016,5,2,11,45,35.5,362.5,4.75,16.0,397.0,377.72,295.51
2016,5,2,12,0,57.0,448.0,4.7,16.0,503.0,478.15,371.69
2016,5,2,12,15,52.5,442.5,4.75,16.0,493.5,463.96,360.47
2016,5,2,12,30,48.0,437.0,4.8,16.0,484.0,449.76,349.66
2016,5,2,12,45,185.0,451.0,4.85,16.0,629.0,585.95,456.16
2016,5,2,13,0,322.0,465.0,4.9,16.0,774.0,708.72,549.13
2016,5,2,13,15,234.0,472.5,4.9,16.0,695.5,621.66,482.39
2016,5,2,13,30,146.0,480.0,4.9,16.0,617.0,544.55,423.13
2016,5,2,13,45,85.0,410.5,4.9,16.5,490.0,425.85,332.16
2016,5,2,14,0,24.0,341.0,4.9,17.0,363.0,316.32,246.7
2016,5,2,14,15,28.0,343.5,4.8,17.0,368.0,317.06,247.71
2016,5,2,14,30,32.0,346.0,4.7,17.0,373.0,316.94,247.79
2016,5,2,14,45,22.0,295.5,4.6,17.5,314.0,268.23,209.55
2016,5,2,15,0,12.0,245.0,4.5,18.0,255.0,218.58,170.47
2016,5,2,15,15,8.5,216.0,4.35,18.0,223.0,191.13,149.06
2016,5,2,15,30,5.0,187.0,4.2,18.0,191.0,164.32,128.01
2016,5,2,15,45,70.0,241.0,4.1,18.0,286.5,221.23,172.09
2016,5,2,16,0,135.0,295.0,4.0,18.0,382.0,261.93,201.72
2016,5,2,16,15,81.5,252.0,3.8,18.0,303.5,214.74,166.02
2016,5,2,16,30,28.0,209.0,3.6,18.0,225.0,169.14,132.2
2016,5,2,16,45,29.0,190.0,3.45,18.0,205.0,150.29,117.74
2016,5,2,17,0,30.0,171.0,3.3,18.0,185.0,132.26,109.24
2016,5,2,17,15,24.5,149.0,3.0,17.5,159.5,122.26,101.23
2016,5,2,17,30,19.0,127.0,2.7,17.0,134.0,104.9,86.64
2016,5,2,17,45,234.5,99.0,2.4,17.0,157.0,74.68,60.37
2016,5,2,18,0,450.0,71.0,2.1,17.0,180.0,54.24,42.33
