Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.28,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,8.74,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,21.23,4.08
2016,5,13,6,15,60.0,42.0,2.4,18.5,51.5,71.91,51.24
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,123.89,95.71
2016,5,13,6,45,156.0,95.5,2.4,19.5,133.0,182.58,145.38
2016,5,13,7,0,208.0,122.0,2.4,20.0,179.0,254.62,205.0
2016,5,13,7,15,255.0,143.5,2.4,20.5,229.0,315.05,253.93
2016,5,13,7,30,302.0,165.0,2.4,21.0,279.0,379.69,304.76
2016,5,13,7,45,341.5,182.0,2.4,21.5,330.5,437.85,349.07
2016,5,13,8,0,381.0,199.0,2.4,22.0,382.0,498.73,394.16
2016,5,13,8,15,413.0,213.0,2.4,22.5,432.5,552.78,432.86
2016,5,13,8,30,445.0,227.0,2.4,23.0,483.0,621.3,480.76
2016,5,13,8,45,467.5,240.0,2.4,23.5,530.5,669.15,512.66
2016,5,13,9,0,490.0,253.0,2.4,24.0,578.0,716.55,543.68
2016,5,13,9,15,511.0,262.0,2.35,24.5,622.0,757.69,569.49
2016,5,13,9,30,532.0,271.0,2.3,25.0,666.0,797.67,594.02
2016,5,13,9,45,556.0,273.5,2.25,25.5,707.0,832.26,614.69
2016,5,13,10,0,580.0,276.0,2.2,26.0,748.0,865.22,633.96
2016,5,13,10,15,592.5,281.5,2.1,26.0,781.5,888.19,646.95
2016,5,13,10,30,605.0,287.0,2.0,26.0,815.0,910.88,659.64
2016,5,13,10,45,623.0,285.0,1.95,26.5,843.5,926.6,667.25
2016,5,13,11,0,641.0,283.0,1.9,27.0,872.0,939.3,672.96
2016,5,13,11,15,457.5,377.5,1.85,27.0,802.5,844.46,605.5
2016,5,13,11,30,274.0,472.0,1.8,27.0,733.0,740.38,531.8
2016,5,13,11,45,348.0,448.5,1.75,27.5,784.5,779.68,558.86
2016,5,13,12,0,422.0,425.0,1.7,28.0,836.0,822.73,586.38
2016,5,13,12,15,372.0,450.5,1.65,28.0,814.0,779.52,555.89
2016,5,13,12,30,322.0,476.0,1.6,28.0,792.0,742.81,530.23
2016,5,13,12,45,525.5,358.0,1.6,28.5,870.0,802.62,573.98
2016,5,13,13,0,729.0,240.0,1.6,29.0,948.0,844.79,604.31
2016,5,13,13,15,725.0,238.5,1.6,29.0,935.5,810.21,581.09
2016,5,13,13,30,721.0,237.0,1.6,29.0,923.0,773.63,556.98
2016,5,13,13,45,597.0,308.0,1.6,29.0,867.5,708.4,510.96
2016,5,13,14,0,473.0,379.0,1.6,29.0,812.0,652.54,470.94
2016,5,13,14,15,469.5,362.0,1.6,28.5,781.0,607.94,441.49
2016,5,13,14,30,466.0,345.0,1.6,28.0,750.0,562.89,410.81
2016,5,13,14,45,438.0,339.5,1.6,28.0,707.5,513.3,375.16
2016,5,13,15,0,410.0,334.0,1.6,28.0,665.0,465.84,340.4
2016,5,13,15,15,489.0,285.5,1.55,28.0,660.5,433.98,315.38
2016,5,13,15,30,568.0,237.0,1.5,28.0,656.0,393.18,281.96
2016,5,13,15,45,518.5,235.0,1.5,28.0,598.5,338.01,239.08
2016,5,13,16,0,469.0,233.0,1.5,28.0,541.0,288.06,200.3
2016,5,13,16,15,302.5,242.5,1.45,27.5,435.0,235.68,165.59
2016,5,13,16,30,136.0,252.0,1.4,27.0,329.0,203.55,148.63
2016,5,13,16,45,243.0,213.5,1.35,27.0,334.5,163.95,116.95
2016,5,13,17,0,350.0,175.0,1.3,27.0,340.0,122.8,97.1
2016,5,13,17,15,297.5,166.0,1.2,26.5,294.0,117.65,93.46
2016,5,13,17,30,245.0,157.0,1.1,26.0,248.0,112.19,89.39
2016,5,13,17,45,253.0,133.0,1.0,26.0,213.0,97.21,77.03
2016,5,13,18,0,261.0,109.0,0.9,26.0,178.0,81.49,63.79
2016,5,13,18,15,200.0,86.5,0.9,25.5,132.0,65.79,50.38
2016,5,13,18,30,139.0,64.0,0.9,25.0,86.0,49.56,36.17
2016,5,13,18,45,69.5,40.0,0.9,24.5,51.0,32.61,20.87
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.1,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.28,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,20.5,9.0,8.19,0.0
2016,5,14,6,0,0.0,18.0,1.7,21.0,18.0,15.87,2.41
2016,5,14,6,15,39.0,40.0,1.7,21.0,46.5,61.19,42.65
2016,5,14,6,30,78.0,62.0,1.7,21.0,75.0,103.29,78.5
2016,5,14,6,45,117.5,82.5,1.7,21.5,110.5,147.39,115.77
2016,5,14,7,0,157.0,103.0,1.7,22.0,146.0,195.46,155.75
2016,5,14,7,15,174.0,126.5,1.65,22.5,184.5,237.93,190.06
2016,5,14,7,30,191.0,150.0,1.6,23.0,223.0,281.54,224.2
2016,5,14,7,45,166.5,177.0,1.55,24.0,248.0,302.26,238.36
2016,5,14,8,0,142.0,204.0,1.5,25.0,273.0,320.03,249.66
2016,5,14,8,15,143.0,230.0,1.5,25.0,306.5,353.27,273.87
2016,5,14,8,30,144.0,256.0,1.5,25.0,340.0,385.93,297.13
2016,5,14,8,45,95.5,266.5,1.5,25.5,324.5,345.76,264.51
2016,5,14,9,0,47.0,277.0,1.5,26.0,309.0,315.53,239.44
2016,5,14,9,15,32.5,268.5,1.45,26.0,291.5,292.59,221.36
2016,5,14,9,30,18.0,260.0,1.4,26.0,274.0,256.74,193.61
2016,5,14,9,45,20.5,282.0,1.4,26.0,298.5,279.91,210.64
2016,5,14,10,0,23.0,304.0,1.4,26.0,323.0,303.02,227.24
2016,5,14,10,15,20.5,300.0,1.3,26.0,317.5,296.01,221.32
2016,5,14,10,30,18.0,296.0,1.2,26.0,312.0,289.07,215.66
2016,5,14,10,45,14.5,265.0,1.15,26.0,278.0,255.72,190.69
2016,5,14,11,0,11.0,234.0,1.1,26.0,244.0,222.92,166.11
2016,5,14,11,15,12.5,253.0,1.0,26.0,265.0,241.65,179.89
2016,5,14,11,30,14.0,272.0,0.9,26.0,286.0,260.18,193.2
2016,5,14,11,45,14.5,280.5,0.8,26.0,295.5,267.83,198.39
2016,5,14,12,0,15.0,289.0,0.7,26.0,305.0,275.29,203.47
2016,5,14,12,15,18.0,320.5,0.65,25.5,339.0,305.84,225.82
2016,5,14,12,30,21.0,352.0,0.6,25.0,373.0,335.79,247.41
2016,5,14,12,45,27.5,380.0,0.6,25.0,407.5,370.99,272.36
2016,5,14,13,0,34.0,408.0,0.6,25.0,442.0,397.87,291.16
2016,5,14,13,15,28.0,377.5,0.65,24.5,405.0,361.24,265.82
2016,5,14,13,30,22.0,347.0,0.7,24.0,368.0,324.02,240.1
2016,5,14,13,45,11.0,207.0,0.8,24.0,217.5,191.39,142.79
2016,5,14,14,0,0.0,67.0,0.9,24.0,67.0,59.66,41.7
2016,5,14,14,15,0.0,87.0,1.0,23.5,87.0,77.39,56.02
2016,5,14,14,30,0.0,107.0,1.1,23.0,107.0,94.97,70.05
2016,5,14,14,45,0.0,83.5,1.25,23.0,83.5,74.25,53.79
2016,5,14,15,0,0.0,60.0,1.4,23.0,60.0,53.27,37.21
2016,5,14,15,15,1.5,113.0,1.45,22.5,114.0,100.62,75.14
2016,5,14,15,30,3.0,166.0,1.5,22.0,168.0,145.99,111.19
2016,5,14,15,45,1.5,130.5,1.6,22.0,131.5,115.07,87.0
2016,5,14,16,0,0.0,95.0,1.7,22.0,95.0,84.23,62.72
2016,5,14,16,15,39.0,169.5,1.65,21.5,192.0,147.78,112.3
2016,5,14,16,30,78.0,244.0,1.6,21.0,289.0,198.51,151.14
2016,5,14,16,45,39.0,185.0,1.6,21.0,207.5,148.17,113.74
2016,5,14,17,0,0.0,126.0,1.6,21.0,126.0,107.45,86.61
2016,5,14,17,15,0.0,109.0,1.65,21.0,109.0,93.57,75.2
2016,5,14,17,30,0.0,92.0,1.7,21.0,92.0,79.56,63.45
2016,5,14,17,45,0.0,76.0,1.75,21.0,76.0,66.2,52.07
2016,5,14,18,0,0.0,60.0,1.8,21.0,60.0,52.71,40.38
2016,5,14,18,15,0.0,44.5,2.05,20.5,44.5,39.27,28.59
2016,5,14,18,30,0.0,29.0,2.3,20.0,29.0,25.55,16.4
2016,5,14,18,45,0.0,17.5,2.55,20.0,17.5,15.39,7.14
2016,5,14,19,0,0.0,6.0,2.8,20.0,6.0,5.26,0.0
2016,5,14,19,15,0.0,3.0,2.9,19.5,3.0,2.73,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.65,14.0,4.5,4.09,0.0
2016,5,15,6,0,0.0,9.0,2.7,14.0,9.0,7.9,0.0
2016,5,15,6,15,0.0,23.5,2.7,14.0,23.5,20.7,11.39
2016,5,15,6,30,0.0,38.0,2.7,14.0,38.0,33.53,22.76
2016,5,15,6,45,0.0,56.5,2.75,14.5,56.5,50.85,37.78
2016,5,15,7,0,0.0,75.0,2.8,15.0,75.0,68.25,52.65
2016,5,15,7,15,41.0,113.5,2.8,15.0,129.0,136.81,111.02
2016,5,15,7,30,82.0,152.0,2.8,15.0,183.0,205.29,168.31
2016,5,15,7,45,80.0,176.0,2.85,15.5,210.5,231.62,188.98
2016,5,15,8,0,78.0,200.0,2.9,16.0,238.0,257.44,208.84
2016,5,15,8,15,94.5,227.5,2.9,16.5,278.5,300.73,242.65
2016,5,15,8,30,111.0,255.0,2.9,17.0,319.0,344.87,276.4
2016,5,15,8,45,80.5,267.0,2.95,17.5,315.5,333.5,265.16
2016,5,15,9,0,50.0,279.0,3.0,18.0,312.0,320.01,252.46
2016,5,15,9,15,123.5,316.5,2.95,18.5,406.5,439.49,344.86
2016,5,15,9,30,197.0,354.0,2.9,19.0,501.0,547.58,425.07
2016,5,15,9,45,186.0,376.5,2.9,19.5,521.5,562.54,433.15
2016,5,15,10,0,175.0,399.0,2.9,20.0,542.0,576.0,440.62
2016,5,15,10,15,129.0,408.0,2.85,20.0,516.0,540.15,412.16
2016,5,15,10,30,83.0,417.0,2.8,20.0,490.0,487.86,371.98
2016,5,15,10,45,96.0,437.0,2.8,20.5,524.0,518.61,393.72
2016,5,15,11,0,109.0,457.0,2.8,21.0,558.0,548.66,414.29
2016,5,15,11,15,73.5,432.5,2.7,21.0,501.5,485.98,367.23
2016,5,15,11,30,38.0,408.0,2.6,21.0,445.0,424.13,320.78
2016,5,15,11,45,29.0,374.0,2.55,21.5,402.5,379.6,287.26
2016,5,15,12,0,20.0,340.0,2.5,22.0,360.0,326.84,247.4
2016,5,15,12,15,27.0,375.0,2.45,22.0,401.5,372.75,281.62
2016,5,15,12,30,34.0,410.0,2.4,22.0,443.0,408.2,307.41
2016,5,15,12,45,29.0,388.0,2.35,22.5,416.5,379.44,285.44
2016,5,15,13,0,24.0,366.0,2.3,23.0,390.0,346.94,261.01
2016,5,15,13,15,26.0,372.5,2.3,23.0,398.0,355.01,267.19
2016,5,15,13,30,28.0,379.0,2.3,23.0,406.0,358.2,269.64
2016,5,15,13,45,21.5,333.0,2.3,23.0,353.5,309.06,233.31
2016,5,15,14,0,15.0,287.0,2.3,23.0,301.0,262.61,198.75
2016,5,15,14,15,24.5,322.0,2.3,22.5,344.0,294.8,223.84
2016,5,15,14,30,34.0,357.0,2.3,22.0,387.0,325.09,247.12
2016,5,15,14,45,25.0,314.0,2.3,22.0,335.5,280.5,213.65
2016,5,15,15,0,16.0,271.0,2.3,22.0,284.0,241.72,184.55
2016,5,15,15,15,114.0,310.0,2.3,22.0,395.0,301.74,229.92
2016,5,15,15,30,212.0,349.0,2.3,22.0,506.0,354.49,267.35
2016,5,15,15,45,110.0,275.5,2.3,22.0,356.5,252.79,191.36
2016,5,15,16,0,8.0,202.0,2.3,22.0,207.0,174.36,133.77
2016,5,15,16,15,6.0,186.5,2.25,21.5,190.0,159.76,123.1
2016,5,15,16,30,4.0,171.0,2.2,21.0,173.0,145.47,112.47
2016,5,15,16,45,2.0,109.5,2.15,21.0,110.5,95.66,72.85
2016,5,15,17,0,0.0,48.0,2.1,21.0,48.0,42.38,31.09
2016,5,15,17,15,0.0,41.5,1.95,20.5,41.5,36.61,26.31
2016,5,15,17,30,0.0,35.0,1.8,20.0,35.0,30.85,21.43
2016,5,15,17,45,0.0,29.0,1.7,20.0,29.0,25.53,16.83
2016,5,15,18,0,0.0,23.0,1.6,20.0,23.0,20.23,12.17
2016,5,15,18,15,0.0,17.0,1.45,19.5,17.0,14.94,7.47
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,9.65,2.74
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,5.7,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.75,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.91,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,4.55,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,8.78,0.0
2016,5,16,6,15,0.0,24.0,2.05,18.0,24.0,21.14,11.55
2016,5,16,6,30,0.0,38.0,2.3,18.0,38.0,33.53,22.37
2016,5,16,6,45,0.0,55.5,2.55,18.5,55.5,49.77,36.25
2016,5,16,7,0,0.0,73.0,2.8,19.0,73.0,66.15,50.04
2016,5,16,7,15,0.0,92.0,3.0,19.0,92.0,83.98,64.9
2016,5,16,7,30,0.0,111.0,3.2,19.0,111.0,101.76,79.46
2016,5,16,7,45,0.5,130.0,3.4,19.5,130.5,119.84,93.88
2016,5,16,8,0,1.0,149.0,3.6,20.0,150.0,137.93,108.08
2016,5,16,8,15,4.5,166.0,3.7,20.0,169.0,156.32,122.63
2016,5,16,8,30,8.0,183.0,3.8,20.0,188.0,174.97,137.26
2016,5,16,8,45,4.5,172.0,3.9,20.5,175.0,160.66,124.99
2016,5,16,9,0,1.0,161.0,4.0,21.0,162.0,146.71,113.15
2016,5,16,9,15,0.5,138.5,3.95,21.5,139.0,124.87,95.23
2016,5,16,9,30,0.0,116.0,3.9,22.0,116.0,103.58,77.85
2016,5,16,9,45,2.5,145.0,3.85,22.5,147.0,132.62,100.64
2016,5,16,10,0,5.0,174.0,3.8,23.0,178.0,161.86,123.22
2016,5,16,10,15,13.5,247.0,3.65,23.0,259.0,238.42,182.48
2016,5,16,10,30,22.0,320.0,3.5,23.0,340.0,315.76,240.92
2016,5,16,10,45,44.0,376.5,3.35,23.5,417.0,405.93,307.5
2016,5,16,11,0,66.0,433.0,3.2,24.0,494.0,481.95,361.85
2016,5,16,11,15,51.0,418.5,3.05,24.5,466.0,449.82,336.55
2016,5,16,11,30,36.0,404.0,2.9,25.0,438.0,418.04,312.05
2016,5,16,11,45,81.0,451.0,2.8,25.5,529.5,503.57,373.86
2016,5,16,12,0,126.0,498.0,2.7,26.0,621.0,595.97,438.01
2016,5,16,12,15,84.0,465.0,2.75,26.0,547.5,509.89,376.23
2016,5,16,12,30,42.0,432.0,2.8,26.0,474.0,435.62,322.61
2016,5,16,12,45,162.0,458.0,2.85,26.5,616.5,564.87,417.37
2016,5,16,13,0,282.0,484.0,2.9,27.0,759.0,681.15,498.76
2016,5,16,13,15,145.5,339.0,3.0,27.0,481.0,425.12,317.01
2016,5,16,13,30,9.0,194.0,3.1,27.0,203.0,179.25,133.01
2016,5,16,13,45,20.0,282.5,3.25,27.0,301.0,264.42,197.93
2016,5,16,14,0,31.0,371.0,3.4,27.0,399.0,344.44,257.25
2016,5,16,14,15,33.5,366.0,3.5,26.5,396.0,337.1,252.41
2016,5,16,14,30,36.0,361.0,3.6,26.0,393.0,329.39,247.52
2016,5,16,14,45,50.5,365.0,3.7,26.0,407.5,334.81,251.92
2016,5,16,15,0,65.0,369.0,3.8,26.0,422.0,338.03,254.49
2016,5,16,15,15,170.5,354.0,3.85,26.0,483.0,358.34,268.97
2016,5,16,15,30,276.0,339.0,3.9,26.0,544.0,364.98,271.46
2016,5,16,15,45,284.5,313.5,4.0,26.0,513.0,327.09,241.19
2016,5,16,16,0,293.0,288.0,4.1,26.0,482.0,288.37,209.95
2016,5,16,16,15,200.5,270.0,4.1,25.5,398.0,242.03,177.28
2016,5,16,16,30,108.0,252.0,4.1,25.0,314.0,207.47,155.09
2016,5,16,16,45,109.5,226.5,4.1,24.5,284.5,171.28,128.65
2016,5,16,17,0,111.0,201.0,4.1,24.0,255.0,144.11,116.46
2016,5,16,17,15,103.5,177.0,4.05,23.5,222.0,129.17,104.59
2016,5,16,17,30,96.0,153.0,4.0,23.0,189.0,118.47,96.09
2016,5,16,17,45,291.5,113.0,3.95,23.0,197.0,84.34,67.19
2016,5,16,18,0,487.0,73.0,3.9,23.0,205.0,54.6,41.66
2016,5,16,18,15,411.5,62.0,3.65,22.5,155.5,47.7,35.6
2016,5,16,18,30,336.0,51.0,3.4,22.0,106.0,39.01,27.76
2016,5,16,18,45,234.0,35.5,3.2,21.5,67.0,27.54,17.21
2016,5,16,19,0,132.0,20.0,3.0,21.0,28.0,15.7,1.52
2016,5,16,19,15,66.0,10.0,2.9,20.5,14.0,9.1,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.5,1.5,1.36,0.0
2016,5,17,6,0,0.0,3.0,2.4,18.0,3.0,2.63,0.0
2016,5,17,6,15,0.0,8.0,2.55,18.0,8.0,7.02,0.06
2016,5,17,6,30,0.0,13.0,2.7,18.0,13.0,11.41,3.91
2016,5,17,6,45,0.0,19.0,2.85,18.5,19.0,16.7,8.46
2016,5,17,7,0,0.0,25.0,3.0,19.0,25.0,22.0,12.96
2016,5,17,7,15,0.0,65.0,3.1,19.5,65.0,57.45,42.68
2016,5,17,7,30,0.0,105.0,3.2,20.0,105.0,95.67,74.15
2016,5,17,7,45,0.0,78.0,3.35,20.5,78.0,69.01,51.76
2016,5,17,8,0,0.0,51.0,3.5,21.0,51.0,45.04,31.72
2016,5,17,8,15,0.0,80.0,3.5,21.0,80.0,70.82,52.76
2016,5,17,8,30,0.0,109.0,3.5,21.0,109.0,97.33,74.1
2016,5,17,8,45,2.0,143.5,3.5,21.5,145.0,131.23,100.98
2016,5,17,9,0,4.0,178.0,3.5,22.0,181.0,165.5,127.69
2016,5,17,9,15,7.0,198.5,3.45,22.5,204.0,187.4,144.32
2016,5,17,9,30,10.0,219.0,3.4,23.0,227.0,209.41,160.85
2016,5,17,9,45,53.5,304.0,3.35,23.5,348.0,346.42,266.1
2016,5,17,10,0,97.0,389.0,3.3,24.0,469.0,475.22,360.82
2016,5,17,10,15,216.0,397.0,3.25,24.0,583.5,611.64,461.31
2016,5,17,10,30,335.0,405.0,3.2,24.0,698.0,748.83,558.51
2016,5,17,10,45,172.5,306.0,3.15,24.0,457.0,486.91,368.96
2016,5,17,11,0,10.0,207.0,3.1,24.0,216.0,196.83,148.32
2016,5,17,11,15,15.5,275.5,3.05,24.0,290.5,265.32,200.95
2016,5,17,11,30,21.0,344.0,3.0,24.0,365.0,333.74,251.79
2016,5,17,11,45,29.0,380.0,2.95,24.5,408.5,384.99,288.74
2016,5,17,12,0,37.0,416.0,2.9,25.0,452.0,423.91,316.19
2016,5,17,12,15,120.5,460.5,2.85,25.0,579.0,547.41,406.57
2016,5,17,12,30,204.0,505.0,2.8,25.0,706.0,655.13,482.66
2016,5,17,12,45,211.5,501.5,2.8,25.5,709.0,646.77,475.36
2016,5,17,13,0,219.0,498.0,2.8,26.0,712.0,637.16,467.95
2016,5,17,13,15,508.5,338.0,2.8,26.0,825.5,721.28,533.5
2016,5,17,13,30,798.0,178.0,2.8,26.0,939.0,775.86,576.35
2016,5,17,13,45,480.5,322.0,2.8,26.0,777.5,635.59,472.23
2016,5,17,14,0,163.0,466.0,2.8,26.0,616.0,512.67,379.6
2016,5,17,14,15,465.0,320.0,2.8,25.5,729.0,569.24,426.11
2016,5,17,14,30,767.0,174.0,2.8,25.0,842.0,599.27,450.05
2016,5,17,14,45,762.5,167.5,2.85,25.0,809.5,549.3,411.53
2016,5,17,15,0,758.0,161.0,2.9,25.0,777.0,498.26,371.51
2016,5,17,15,15,550.0,242.0,2.9,25.0,677.0,425.69,315.63
2016,5,17,15,30,342.0,323.0,2.9,25.0,577.0,377.55,279.61
2016,5,17,15,45,355.5,296.5,2.95,25.0,545.5,336.92,246.94
2016,5,17,16,0,369.0,270.0,3.0,25.0,514.0,294.84,212.51
2016,5,17,16,15,357.5,249.0,2.95,24.5,470.0,250.35,177.57
2016,5,17,16,30,346.0,228.0,2.9,24.0,426.0,207.39,145.24
2016,5,17,16,45,401.5,191.5,2.9,24.0,399.5,153.11,105.11
2016,5,17,17,0,457.0,155.0,2.9,24.0,373.0,102.81,81.78
2016,5,17,17,15,425.5,141.5,2.8,23.5,324.5,96.2,76.71
2016,5,17,17,30,394.0,128.0,2.7,23.0,276.0,89.14,71.12
2016,5,17,17,45,353.0,112.0,2.65,23.0,228.5,79.79,63.28
2016,5,17,18,0,312.0,96.0,2.6,23.0,181.0,69.92,54.82
2016,5,17,18,15,254.5,78.5,2.6,22.5,137.0,60.58,46.67
2016,5,17,18,30,197.0,61.0,2.6,22.0,93.0,47.72,35.2
2016,5,17,18,45,121.5,41.0,2.6,22.0,58.5,32.64,21.45
2016,5,17,19,0,46.0,21.0,2.6,22.0,24.0,17.78,3.35
2016,5,17,19,15,23.0,10.5,2.65,21.5,12.0,9.55,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.5,3.8,15.0,7.5,6.82,0.0
2016,5,18,6,0,0.0,15.0,3.8,15.0,15.0,13.2,2.78
2016,5,18,6,15,0.0,34.0,3.75,15.0,34.0,30.81,19.73
2016,5,18,6,30,0.0,53.0,3.7,15.0,53.0,49.07,35.77
2016,5,18,6,45,5.0,75.0,3.7,15.5,76.5,72.61,56.04
2016,5,18,7,0,10.0,97.0,3.7,16.0,100.0,96.42,76.27
2016,5,18,7,15,5.0,89.0,3.65,16.0,90.5,83.71,65.52
2016,5,18,7,30,0.0,81.0,3.6,16.0,81.0,72.14,55.55
2016,5,18,7,45,0.0,92.0,3.6,16.5,92.0,82.17,63.64
2016,5,18,8,0,0.0,103.0,3.6,17.0,103.0,92.21,71.61
2016,5,18,8,15,0.0,116.0,3.5,17.5,116.0,104.18,81.03
2016,5,18,8,30,0.0,129.0,3.4,18.0,129.0,116.15,90.34
2016,5,18,8,45,113.0,216.5,3.35,18.5,292.0,318.37,254.8
2016,5,18,9,0,226.0,304.0,3.3,19.0,455.0,512.0,403.32
2016,5,18,9,15,113.5,226.0,3.3,19.0,302.0,332.89,263.08
2016,5,18,9,30,1.0,148.0,3.3,19.0,149.0,134.04,102.97
2016,5,18,9,45,7.5,204.0,3.3,19.5,210.5,192.45,149.34
2016,5,18,10,0,14.0,260.0,3.3,20.0,272.0,251.56,194.91
2016,5,18,10,15,30.5,322.0,3.25,20.5,349.0,340.58,262.57
2016,5,18,10,30,47.0,384.0,3.2,21.0,426.0,418.02,319.63
2016,5,18,10,45,38.5,378.0,3.15,21.5,413.0,401.59,305.76
2016,5,18,11,0,30.0,372.0,3.1,22.0,400.0,385.18,292.37
2016,5,18,11,15,21.0,303.5,3.05,22.0,323.5,307.31,233.87
2016,5,18,11,30,12.0,235.0,3.0,22.0,247.0,223.92,170.4
2016,5,18,11,45,77.5,368.0,2.95,22.5,444.0,419.52,318.81
2016,5,18,12,0,143.0,501.0,2.9,23.0,641.0,613.87,457.37
2016,5,18,12,15,219.0,493.0,2.85,23.0,708.0,667.89,495.79
2016,5,18,12,30,295.0,485.0,2.8,23.0,775.0,723.41,535.26
2016,5,18,12,45,153.5,358.5,2.8,23.5,509.5,466.22,350.88
2016,5,18,13,0,12.0,232.0,2.8,24.0,244.0,217.06,163.15
2016,5,18,13,15,46.5,348.0,2.8,24.0,393.0,349.24,263.71
2016,5,18,13,30,81.0,464.0,2.8,24.0,542.0,472.3,353.35
2016,5,18,13,45,76.0,450.0,2.85,24.0,521.5,448.91,336.0
2016,5,18,14,0,71.0,436.0,2.9,24.0,501.0,426.0,319.61
2016,5,18,14,15,121.5,435.5,2.95,24.0,543.5,447.8,336.57
2016,5,18,14,30,172.0,435.0,3.0,24.0,586.0,465.06,349.54
2016,5,18,14,45,96.5,365.0,3.1,24.0,449.0,359.19,271.38
2016,5,18,15,0,21.0,295.0,3.2,24.0,312.0,263.79,200.12
2016,5,18,15,15,21.5,283.0,3.3,23.5,300.0,251.28,191.52
2016,5,18,15,30,22.0,271.0,3.4,23.0,288.0,238.67,182.53
2016,5,18,15,45,18.0,246.5,3.5,23.0,259.5,214.78,164.47
2016,5,18,16,0,14.0,222.0,3.6,23.0,231.0,191.58,146.9
2016,5,18,16,15,122.0,235.5,3.65,22.5,306.5,204.44,153.24
2016,5,18,16,30,230.0,249.0,3.7,22.0,382.0,213.87,156.72
2016,5,18,16,45,130.5,215.0,3.75,22.0,289.0,165.94,124.89
2016,5,18,17,0,31.0,181.0,3.8,22.0,196.0,139.3,113.28
2016,5,18,17,15,25.5,159.0,3.8,21.5,170.5,130.24,106.29
2016,5,18,17,30,20.0,137.0,3.8,21.0,145.0,112.97,92.12
2016,5,18,17,45,13.0,115.5,3.8,20.5,120.5,95.88,77.83
2016,5,18,18,0,6.0,94.0,3.8,20.0,96.0,78.65,63.09
2016,5,18,18,15,3.0,72.0,3.65,19.5,73.0,60.93,47.58
2016,5,18,18,30,0.0,50.0,3.5,19.0,50.0,43.02,31.63
2016,5,18,18,45,0.0,31.5,3.35,19.0,31.5,27.56,17.55
2016,5,18,19,0,0.0,13.0,3.2,19.0,13.0,11.43,0.71
2016,5,18,19,15,0.0,6.5,3.15,18.5,6.5,5.91,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.82,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.5,0.0
2016,5,19,6,15,0.0,10.0,2.85,15.0,10.0,8.77,1.6
2016,5,19,6,30,0.0,16.0,3.1,15.0,16.0,14.06,6.26
2016,5,19,6,45,0.0,22.5,3.35,15.5,22.5,19.79,11.25
2016,5,19,7,0,0.0,29.0,3.6,16.0,29.0,25.53,16.18
2016,5,19,7,15,0.0,24.0,3.4,16.0,24.0,21.12,12.41
2016,5,19,7,30,0.0,19.0,3.2,16.0,19.0,16.72,8.62
2016,5,19,7,45,0.0,22.0,3.0,16.5,22.0,19.38,10.81
2016,5,19,8,0,0.0,25.0,2.8,17.0,25.0,22.04,12.96
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,23.82,14.39
2016,5,19,8,30,0.0,29.0,2.9,17.0,29.0,25.61,15.82
2016,5,19,8,45,0.0,38.5,3.0,17.0,38.5,34.04,22.77
2016,5,19,9,0,0.0,48.0,3.1,17.0,48.0,42.48,29.68
2016,5,19,9,15,0.0,53.0,3.05,17.0,53.0,46.95,33.27
2016,5,19,9,30,0.0,58.0,3.0,17.0,58.0,51.43,36.85
2016,5,19,9,45,0.0,82.0,2.95,17.0,82.0,72.83,54.26
2016,5,19,10,0,0.0,106.0,2.9,17.0,106.0,94.53,71.75
2016,5,19,10,15,0.0,103.5,2.5,17.0,103.5,92.33,69.8
2016,5,19,10,30,0.0,101.0,2.1,17.0,101.0,90.14,67.9
2016,5,19,10,45,4.5,149.0,1.7,17.5,153.5,138.22,106.26
2016,5,19,11,0,9.0,197.0,1.3,18.0,206.0,186.57,143.82
2016,5,19,11,15,52.0,335.5,1.25,18.0,386.0,368.44,283.06
2016,5,19,11,30,95.0,474.0,1.2,18.0,566.0,542.91,408.23
2016,5,19,11,45,180.5,481.5,1.2,18.5,658.0,637.75,474.24
2016,5,19,12,0,266.0,489.0,1.2,19.0,750.0,725.71,533.99
2016,5,19,12,15,272.0,490.0,1.2,19.5,757.0,720.24,528.26
2016,5,19,12,30,278.0,491.0,1.2,20.0,764.0,713.07,522.44
2016,5,19,12,45,268.0,491.0,1.2,20.5,754.0,689.52,505.3
2016,5,19,13,0,258.0,491.0,1.2,21.0,744.0,665.48,487.97
2016,5,19,13,15,250.0,486.0,1.2,21.5,728.5,638.46,468.71
2016,5,19,13,30,242.0,481.0,1.2,22.0,713.0,611.03,449.1
2016,5,19,13,45,146.0,446.5,1.2,22.5,586.0,496.67,367.57
2016,5,19,14,0,50.0,412.0,1.2,23.0,459.0,391.46,291.22
2016,5,19,14,15,32.0,341.5,1.2,23.0,371.5,315.44,236.59
2016,5,19,14,30,14.0,271.0,1.2,23.0,284.0,244.62,184.37
2016,5,19,14,45,8.0,209.0,1.2,23.5,216.5,187.2,141.04
2016,5,19,15,0,2.0,147.0,1.2,24.0,149.0,130.43,97.46
2016,5,19,15,15,3.5,162.5,1.3,23.5,165.5,143.88,108.48
2016,5,19,15,30,5.0,178.0,1.4,23.0,182.0,156.75,118.92
2016,5,19,15,45,9.5,201.0,1.5,23.0,208.0,175.87,133.95
2016,5,19,16,0,14.0,224.0,1.6,23.0,234.0,193.15,147.5
2016,5,19,16,15,9.0,197.0,1.75,22.5,203.5,168.54,129.15
2016,5,19,16,30,4.0,170.0,1.9,22.0,173.0,144.8,111.37
2016,5,19,16,45,2.0,155.5,2.05,22.0,157.0,131.63,101.44
2016,5,19,17,0,0.0,141.0,2.2,22.0,141.0,118.82,95.9
2016,5,19,17,15,0.0,123.0,2.2,21.5,123.0,104.32,84.18
2016,5,19,17,30,0.0,105.0,2.2,21.0,105.0,89.68,72.12
2016,5,19,17,45,0.0,87.5,2.2,21.0,87.5,75.28,59.9
2016,5,19,18,0,0.0,70.0,2.2,21.0,70.0,60.75,47.35
2016,5,19,18,15,0.0,53.5,2.05,20.5,53.5,46.86,35.23
2016,5,19,18,30,0.0,37.0,1.9,20.0,37.0,32.64,22.6
2016,5,19,18,45,0.0,23.5,1.8,19.5,23.5,20.7,11.81
2016,5,19,19,0,0.0,10.0,1.7,19.0,10.0,8.78,0.0
2016,5,19,19,15,0.0,5.0,1.7,18.5,5.0,4.55,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.5,12.5,0.8,14.5,18.0,28.34,0.0
2016,5,20,6,0,143.0,25.0,0.9,15.0,36.0,82.8,47.01
2016,5,20,6,15,246.0,40.5,0.9,15.5,77.0,147.2,110.17
2016,5,20,6,30,349.0,56.0,0.9,16.0,118.0,220.79,173.27
2016,5,20,6,45,174.5,54.5,0.9,16.5,85.5,145.99,116.52
2016,5,20,7,0,0.0,53.0,0.9,17.0,53.0,46.79,34.04
2016,5,20,7,15,0.0,71.0,0.9,17.5,71.0,63.07,47.76
2016,5,20,7,30,0.0,89.0,0.9,18.0,89.0,79.81,61.46
2016,5,20,7,45,0.5,119.5,0.9,19.0,120.0,109.15,85.06
2016,5,20,8,0,1.0,150.0,0.9,20.0,151.0,138.67,108.17
2016,5,20,8,15,4.0,167.0,0.95,20.5,169.5,156.67,121.92
2016,5,20,8,30,7.0,184.0,1.0,21.0,188.0,174.89,135.69
2016,5,20,8,45,11.5,207.5,1.05,21.5,215.0,200.94,155.42
2016,5,20,9,0,16.0,231.0,1.1,22.0,242.0,227.22,175.0
2016,5,20,9,15,14.0,232.0,1.15,22.0,242.0,225.85,173.35
2016,5,20,9,30,12.0,233.0,1.2,22.0,242.0,224.52,171.89
2016,5,20,9,45,16.5,263.5,1.3,22.5,276.5,257.63,196.57
2016,5,20,10,0,21.0,294.0,1.4,23.0,311.0,290.77,220.78
2016,5,20,10,15,103.0,365.5,1.45,23.5,455.5,468.99,352.61
2016,5,20,10,30,185.0,437.0,1.5,24.0,600.0,620.04,457.83
2016,5,20,10,45,185.5,452.0,1.6,24.5,620.0,633.23,464.56
2016,5,20,11,0,186.0,467.0,1.7,25.0,640.0,645.23,471.66
2016,5,20,11,15,523.0,308.0,1.7,25.0,806.5,834.6,607.98
2016,5,20,11,30,860.0,149.0,1.7,25.0,973.0,979.51,702.74
2016,5,20,11,45,869.0,145.0,1.75,25.5,986.5,971.76,695.06
2016,5,20,12,0,878.0,141.0,1.8,26.0,1000.0,960.44,686.98
2016,5,20,12,15,878.5,141.0,1.8,26.0,1003.5,941.33,674.81
2016,5,20,12,30,879.0,141.0,1.8,26.0,1007.0,919.09,660.76
2016,5,20,12,45,876.0,142.0,1.8,26.0,1001.5,891.7,643.44
2016,5,20,13,0,873.0,143.0,1.8,26.0,996.0,861.59,624.35
2016,5,20,13,15,869.5,142.0,1.8,26.0,983.0,826.77,602.12
2016,5,20,13,30,866.0,141.0,1.8,26.0,970.0,789.45,578.11
2016,5,20,13,45,859.0,141.5,1.8,26.5,948.5,748.41,549.79
2016,5,20,14,0,852.0,142.0,1.8,27.0,927.0,705.39,518.65
2016,5,20,14,15,844.5,140.0,1.8,27.0,899.0,658.28,485.1
2016,5,20,14,30,837.0,138.0,1.8,27.0,871.0,609.67,449.61
2016,5,20,14,45,830.0,134.5,1.85,27.0,836.5,558.87,411.77
2016,5,20,15,0,823.0,131.0,1.9,27.0,802.0,504.38,370.04
2016,5,20,15,15,810.5,128.5,1.95,27.0,761.0,449.12,326.34
2016,5,20,15,30,798.0,126.0,2.0,27.0,720.0,393.9,281.3
2016,5,20,15,45,780.0,123.0,2.05,27.0,674.0,336.89,233.94
2016,5,20,16,0,762.0,120.0,2.1,27.0,628.0,281.08,187.04
2016,5,20,16,15,741.5,116.0,2.1,26.5,578.0,225.5,141.49
2016,5,20,16,30,721.0,112.0,2.1,26.0,528.0,165.82,95.84
2016,5,20,16,45,691.5,107.5,2.15,26.0,475.5,112.97,63.13
2016,5,20,17,0,662.0,103.0,2.2,26.0,423.0,67.33,51.4
2016,5,20,17,15,625.5,97.0,2.1,25.5,369.0,65.54,50.24
2016,5,20,17,30,589.0,91.0,2.0,25.0,315.0,63.59,48.87
2016,5,20,17,45,538.0,82.5,1.9,24.5,262.5,59.44,45.55
2016,5,20,18,0,487.0,74.0,1.8,24.0,210.0,55.05,41.89
2016,5,20,18,15,414.5,63.5,1.65,23.5,161.0,48.62,36.29
2016,5,20,18,30,342.0,53.0,1.5,23.0,112.0,40.43,28.95
2016,5,20,18,45,238.5,38.0,1.4,22.5,72.0,29.4,18.9
2016,5,20,19,0,135.0,23.0,1.3,22.0,32.0,18.02,5.51
2016,5,20,19,15,67.5,11.5,1.35,21.5,16.0,10.46,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,15.89,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,40.39,20.74
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,93.18,67.9
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,156.7,121.33
2016,5,21,6,45,79.5,84.5,2.45,21.5,98.5,130.01,101.74
2016,5,21,7,0,0.0,95.0,2.5,22.0,95.0,88.73,67.96
2016,5,21,7,15,181.0,124.0,2.5,22.0,194.5,246.24,197.87
2016,5,21,7,30,362.0,153.0,2.5,22.0,294.0,399.07,319.66
2016,5,21,7,45,263.5,180.5,2.55,22.5,291.5,379.71,301.9
2016,5,21,8,0,165.0,208.0,2.6,23.0,289.0,338.32,267.21
2016,5,21,8,15,160.0,239.5,2.6,23.5,325.5,373.99,293.11
2016,5,21,8,30,155.0,271.0,2.6,24.0,362.0,408.46,317.2
2016,5,21,8,45,172.5,290.0,2.65,24.5,399.5,446.54,344.35
2016,5,21,9,0,190.0,309.0,2.7,25.0,437.0,485.1,371.37
2016,5,21,9,15,168.5,333.5,2.7,25.0,453.0,495.25,376.86
2016,5,21,9,30,147.0,358.0,2.7,25.0,469.0,503.36,380.97
2016,5,21,9,45,82.5,321.5,2.7,25.5,385.0,390.68,295.89
2016,5,21,10,0,18.0,285.0,2.7,26.0,301.0,279.15,210.35
2016,5,21,10,15,27.5,326.0,2.65,26.0,351.0,341.22,256.65
2016,5,21,10,30,37.0,367.0,2.6,26.0,401.0,390.34,292.14
2016,5,21,10,45,25.5,317.5,2.6,26.5,341.5,327.94,245.17
2016,5,21,11,0,14.0,268.0,2.6,27.0,282.0,257.18,192.0
2016,5,21,11,15,29.5,345.5,2.55,27.0,374.5,356.02,265.19
2016,5,21,11,30,45.0,423.0,2.5,27.0,467.0,444.17,328.22
2016,5,21,11,45,38.5,412.5,2.5,27.0,450.5,424.56,313.42
2016,5,21,12,0,32.0,402.0,2.5,27.0,434.0,405.11,299.24
2016,5,21,12,15,45.0,431.0,2.45,27.0,476.0,440.79,324.96
2016,5,21,12,30,58.0,460.0,2.4,27.0,518.0,474.82,349.0
2016,5,21,12,45,41.5,417.5,2.4,27.0,459.0,416.17,306.84
2016,5,21,13,0,25.0,375.0,2.4,27.0,400.0,359.39,265.9
2016,5,21,13,15,73.0,429.0,2.4,27.0,499.5,441.78,326.58
2016,5,21,13,30,121.0,483.0,2.4,27.0,599.0,519.52,381.96
2016,5,21,13,45,188.0,469.5,2.45,27.5,645.0,545.68,400.65
2016,5,21,14,0,255.0,456.0,2.5,28.0,691.0,564.14,413.73
2016,5,21,14,15,133.5,352.0,2.55,28.0,475.0,387.25,287.18
2016,5,21,14,30,12.0,248.0,2.6,28.0,259.0,223.88,166.31
2016,5,21,14,45,106.0,322.5,2.65,28.0,410.0,327.29,244.32
2016,5,21,15,0,200.0,397.0,2.7,28.0,561.0,418.88,310.17
2016,5,21,15,15,385.0,322.0,2.75,28.0,616.5,419.66,308.48
2016,5,21,15,30,570.0,247.0,2.8,28.0,672.0,400.12,289.3
2016,5,21,15,45,442.0,266.5,2.85,28.0,583.5,336.5,241.47
2016,5,21,16,0,314.0,286.0,2.9,28.0,495.0,292.13,209.64
2016,5,21,16,15,367.0,249.0,2.9,27.5,475.0,252.36,176.56
2016,5,21,16,30,420.0,212.0,2.9,27.0,455.0,199.64,134.35
2016,5,21,16,45,427.5,196.5,2.95,27.0,423.5,158.73,107.17
2016,5,21,17,0,435.0,181.0,3.0,27.0,392.0,119.44,94.52
2016,5,21,17,15,396.5,167.0,2.95,26.5,341.0,112.98,89.74
2016,5,21,17,30,358.0,153.0,2.9,26.0,290.0,110.36,88.04
2016,5,21,17,45,305.0,136.0,2.85,25.5,239.5,99.43,79.22
2016,5,21,18,0,252.0,119.0,2.8,25.0,189.0,88.07,69.79
2016,5,21,18,15,197.0,95.5,2.65,24.5,143.0,71.97,56.0
2016,5,21,18,30,142.0,72.0,2.5,24.0,97.0,55.29,41.4
2016,5,21,18,45,87.0,46.0,2.45,23.5,59.5,37.3,25.38
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,17.14,5.37
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,9.1,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,14.0,2.05,21.5,17.0,22.42,0.0
2016,5,22,6,0,82.0,28.0,2.2,22.0,34.0,62.74,35.28
2016,5,22,6,15,168.5,47.0,2.3,22.0,73.0,120.16,87.84
2016,5,22,6,30,255.0,66.0,2.4,22.0,112.0,193.23,149.3
2016,5,22,6,45,127.5,65.0,2.55,22.5,88.0,136.27,106.49
2016,5,22,7,0,0.0,64.0,2.7,23.0,64.0,56.95,41.58
2016,5,22,7,15,0.0,93.5,2.7,23.0,93.5,85.19,64.82
2016,5,22,7,30,0.0,123.0,2.7,23.0,123.0,113.57,87.74
2016,5,22,7,45,67.0,166.0,2.75,23.5,199.0,209.88,165.86
2016,5,22,8,0,134.0,209.0,2.8,24.0,275.0,317.03,249.88
2016,5,22,8,15,75.0,206.0,2.8,24.0,244.0,260.33,203.7
2016,5,22,8,30,16.0,203.0,2.8,24.0,213.0,200.75,155.11
2016,5,22,8,45,31.0,240.5,2.8,24.5,261.0,262.15,202.35
2016,5,22,9,0,46.0,278.0,2.8,25.0,309.0,313.82,240.86
2016,5,22,9,15,105.0,318.5,2.75,25.0,395.5,408.14,312.23
2016,5,22,9,30,164.0,359.0,2.7,25.0,482.0,519.46,393.54
2016,5,22,9,45,434.0,278.0,2.7,25.5,628.0,715.67,537.65
2016,5,22,10,0,704.0,197.0,2.7,26.0,774.0,898.24,663.09
2016,5,22,10,15,365.5,269.5,2.7,26.0,570.5,649.97,485.68
2016,5,22,10,30,27.0,342.0,2.7,26.0,367.0,355.22,265.14
2016,5,22,10,45,19.0,282.5,2.75,26.5,300.5,276.08,206.89
2016,5,22,11,0,11.0,223.0,2.8,27.0,234.0,212.43,158.65
2016,5,22,11,15,11.5,226.0,2.8,27.0,237.5,215.39,160.89
2016,5,22,11,30,12.0,229.0,2.8,27.0,241.0,218.28,162.95
2016,5,22,11,45,10.5,210.0,2.85,27.0,220.5,199.08,148.36
2016,5,22,12,0,9.0,191.0,2.9,27.0,200.0,180.02,133.89
2016,5,22,12,15,13.5,260.0,2.95,27.0,274.0,246.21,183.79
2016,5,22,12,30,18.0,329.0,3.0,27.0,348.0,311.7,232.19
2016,5,22,12,45,165.5,404.0,3.1,27.5,567.0,516.8,383.73
2016,5,22,13,0,313.0,479.0,3.2,28.0,786.0,699.35,511.22
2016,5,22,13,15,530.0,346.5,3.25,28.0,858.0,742.83,545.52
2016,5,22,13,30,747.0,214.0,3.3,28.0,930.0,767.31,566.82
2016,5,22,13,45,599.0,300.5,3.35,28.0,866.5,698.1,515.4
2016,5,22,14,0,451.0,387.0,3.4,28.0,803.0,639.28,471.35
2016,5,22,14,15,372.5,402.0,3.4,28.0,739.0,576.42,425.84
2016,5,22,14,30,294.0,417.0,3.4,28.0,675.0,517.98,383.15
2016,5,22,14,45,500.0,305.0,3.45,28.0,722.5,516.59,383.24
2016,5,22,15,0,706.0,193.0,3.5,28.0,770.0,494.67,365.67
2016,5,22,15,15,520.5,260.0,3.5,28.0,674.0,426.09,313.14
2016,5,22,15,30,335.0,327.0,3.5,28.0,578.0,377.37,276.88
2016,5,22,15,45,457.0,262.5,3.55,28.0,581.5,338.22,243.07
2016,5,22,16,0,579.0,198.0,3.6,28.0,585.0,289.63,199.63
2016,5,22,16,15,585.5,180.0,3.55,27.5,545.0,238.59,157.69
2016,5,22,16,30,592.0,162.0,3.5,27.0,505.0,186.64,117.27
2016,5,22,16,45,305.5,167.5,3.45,27.0,344.0,139.47,95.96
2016,5,22,17,0,19.0,173.0,3.4,27.0,183.0,141.98,113.19
2016,5,22,17,15,234.0,150.0,3.25,26.5,241.0,106.88,84.64
2016,5,22,17,30,449.0,127.0,3.1,26.0,299.0,88.46,69.64
2016,5,22,17,45,390.5,115.5,3.0,26.0,248.0,82.17,64.51
2016,5,22,18,0,332.0,104.0,2.9,26.0,197.0,75.58,58.95
2016,5,22,18,15,267.0,86.0,2.8,25.5,150.5,65.85,50.61
2016,5,22,18,30,202.0,68.0,2.7,25.0,104.0,52.74,39.1
2016,5,22,18,45,128.0,46.0,2.65,25.0,66.0,36.38,24.5
