Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,0,54.0,24.0,2.6,25.0,28.0,19.52,7.25
2016,5,22,19,15,27.0,12.0,2.65,24.5,14.0,10.91,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.5,18.0,25.84,0.0
2016,5,23,6,0,115.0,27.0,2.5,22.0,36.0,77.32,45.15
2016,5,23,6,15,207.0,44.5,2.6,22.0,76.0,137.39,100.92
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,206.25,159.41
2016,5,23,6,45,186.0,85.5,2.85,22.5,123.0,188.01,148.2
2016,5,23,7,0,73.0,109.0,3.0,23.0,130.0,148.15,116.66
2016,5,23,7,15,183.0,126.5,3.05,23.0,194.5,240.03,192.26
2016,5,23,7,30,293.0,144.0,3.1,23.0,259.0,345.01,276.51
2016,5,23,7,45,292.0,172.0,3.2,23.5,301.0,388.16,308.86
2016,5,23,8,0,291.0,200.0,3.3,24.0,343.0,430.09,339.57
2016,5,23,8,15,302.5,221.5,3.35,24.5,385.0,472.96,370.47
2016,5,23,8,30,314.0,243.0,3.4,25.0,427.0,515.59,400.51
2016,5,23,8,45,161.5,223.5,3.45,25.5,318.5,364.49,283.03
2016,5,23,9,0,9.0,204.0,3.5,26.0,210.0,194.61,147.97
2016,5,23,9,15,10.0,217.5,3.55,26.0,225.0,208.06,158.28
2016,5,23,9,30,11.0,231.0,3.6,26.0,240.0,221.52,168.22
2016,5,23,9,45,13.0,242.5,3.65,26.5,253.5,233.98,177.07
2016,5,23,10,0,15.0,254.0,3.7,27.0,267.0,246.46,185.87
2016,5,23,10,15,7.5,186.5,3.75,27.0,193.0,175.64,131.5
2016,5,23,10,30,0.0,119.0,3.8,27.0,119.0,106.45,77.83
2016,5,23,10,45,0.0,122.5,3.9,27.5,122.5,109.67,80.12
2016,5,23,11,0,0.0,126.0,4.0,28.0,126.0,112.88,82.34
2016,5,23,11,15,12.5,247.0,4.05,28.0,259.5,235.71,176.11
2016,5,23,11,30,25.0,368.0,4.1,28.0,393.0,371.1,276.13
2016,5,23,11,45,28.0,384.0,4.15,28.0,412.0,386.85,287.12
2016,5,23,12,0,31.0,400.0,4.2,28.0,431.0,401.95,297.99
2016,5,23,12,15,33.5,409.5,4.25,28.0,443.0,409.73,303.58
2016,5,23,12,30,36.0,419.0,4.3,28.0,455.0,416.85,308.73
2016,5,23,12,45,24.5,330.0,4.35,28.5,354.5,321.42,238.58
2016,5,23,13,0,13.0,241.0,4.4,29.0,254.0,225.8,167.34
2016,5,23,13,15,14.5,268.5,4.4,29.0,282.5,250.29,185.84
2016,5,23,13,30,16.0,296.0,4.4,29.0,311.0,274.23,203.65
2016,5,23,13,45,65.5,378.5,4.4,29.0,439.5,379.47,282.09
2016,5,23,14,0,115.0,461.0,4.4,29.0,568.0,474.36,350.92
2016,5,23,14,15,437.0,321.0,4.35,29.0,707.5,550.09,409.9
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,598.36,445.96
2016,5,23,14,45,491.0,288.5,4.25,29.0,713.0,498.7,370.09
2016,5,23,15,0,223.0,396.0,4.2,29.0,579.0,428.99,317.49
2016,5,23,15,15,137.0,358.5,4.15,28.5,469.0,346.69,257.8
2016,5,23,15,30,51.0,321.0,4.1,28.0,359.0,280.35,209.84
2016,5,23,15,45,125.0,314.5,4.05,28.0,400.0,284.6,211.46
2016,5,23,16,0,199.0,308.0,4.0,28.0,441.0,285.3,209.01
2016,5,23,16,15,292.0,265.0,3.95,28.0,443.5,249.02,177.08
2016,5,23,16,30,385.0,222.0,3.9,28.0,446.0,209.19,142.86
2016,5,23,16,45,352.5,205.0,3.9,28.0,394.5,166.97,115.53
2016,5,23,17,0,320.0,188.0,3.9,28.0,343.0,130.16,103.02
2016,5,23,17,15,296.0,169.0,3.8,27.5,299.5,119.27,94.63
2016,5,23,17,30,272.0,150.0,3.7,27.0,256.0,107.83,85.6
2016,5,23,17,45,241.5,130.0,3.65,26.5,213.0,95.17,75.34
2016,5,23,18,0,211.0,110.0,3.6,26.0,170.0,81.96,64.36
2016,5,23,18,15,169.5,89.0,3.6,25.5,130.5,67.5,52.02
2016,5,23,18,30,128.0,68.0,3.6,25.0,91.0,54.13,40.29
2016,5,23,18,45,76.5,46.5,3.6,25.0,59.0,37.74,25.66
2016,5,23,19,0,25.0,25.0,3.6,25.0,27.0,21.48,8.97
2016,5,23,19,15,12.5,12.5,3.7,24.5,13.5,11.37,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,36.5,14.5,2.6,21.5,17.5,21.77,0.0
2016,5,24,6,0,73.0,29.0,2.7,22.0,35.0,61.41,35.64
2016,5,24,6,15,155.5,49.5,2.9,22.0,74.0,118.26,86.71
2016,5,24,6,30,238.0,70.0,3.1,22.0,113.0,182.83,141.36
2016,5,24,6,45,347.0,74.0,3.3,22.5,161.5,257.89,204.19
2016,5,24,7,0,456.0,78.0,3.5,23.0,210.0,341.75,273.27
2016,5,24,7,15,473.0,99.5,3.65,23.5,261.5,394.46,315.87
2016,5,24,7,30,490.0,121.0,3.8,24.0,313.0,452.28,360.86
2016,5,24,7,45,317.5,168.0,4.0,24.5,300.0,400.14,317.8
2016,5,24,8,0,145.0,215.0,4.2,25.0,287.0,330.94,260.23
2016,5,24,8,15,154.0,238.0,4.25,25.0,322.0,366.69,287.37
2016,5,24,8,30,163.0,261.0,4.3,25.0,357.0,402.53,313.9
2016,5,24,8,45,278.0,265.0,4.4,25.5,445.0,518.67,402.07
2016,5,24,9,0,393.0,269.0,4.5,26.0,533.0,628.3,482.78
2016,5,24,9,15,279.0,314.0,4.55,26.0,508.5,585.09,446.82
2016,5,24,9,30,165.0,359.0,4.6,26.0,484.0,519.53,395.05
2016,5,24,9,45,110.5,362.0,4.65,26.5,448.0,472.92,358.14
2016,5,24,10,0,56.0,365.0,4.7,27.0,412.0,409.26,308.51
2016,5,24,10,15,59.5,378.0,4.65,27.0,429.5,424.38,319.28
2016,5,24,10,30,63.0,391.0,4.6,27.0,447.0,439.2,329.58
2016,5,24,10,45,83.0,424.5,4.6,27.5,500.0,490.36,365.97
2016,5,24,11,0,103.0,458.0,4.6,28.0,553.0,540.73,401.08
2016,5,24,11,15,79.5,450.0,4.6,28.0,524.5,506.63,375.46
2016,5,24,11,30,56.0,442.0,4.6,28.0,496.0,472.65,350.17
2016,5,24,11,45,46.0,429.0,4.65,28.5,474.0,447.01,330.75
2016,5,24,12,0,36.0,416.0,4.7,29.0,452.0,421.64,311.53
2016,5,24,12,15,90.5,461.5,4.7,29.0,551.5,510.46,376.73
2016,5,24,12,30,145.0,507.0,4.7,29.0,651.0,601.37,441.59
2016,5,24,12,45,91.0,462.0,4.7,29.0,552.0,499.0,367.76
2016,5,24,13,0,37.0,417.0,4.7,29.0,453.0,406.71,300.46
2016,5,24,13,15,31.0,391.5,4.65,29.0,421.5,374.56,277.3
2016,5,24,13,30,25.0,366.0,4.6,29.0,390.0,343.36,254.55
2016,5,24,13,45,109.5,416.5,4.55,29.0,518.5,443.96,329.6
2016,5,24,14,0,194.0,467.0,4.5,29.0,647.0,532.71,393.77
2016,5,24,14,15,198.5,451.5,4.45,29.0,631.0,508.08,375.75
2016,5,24,14,30,203.0,436.0,4.4,29.0,615.0,482.83,357.49
2016,5,24,14,45,307.0,386.5,4.35,29.0,644.5,479.61,355.5
2016,5,24,15,0,411.0,337.0,4.3,29.0,674.0,465.71,344.34
2016,5,24,15,15,395.5,327.0,4.15,28.5,638.0,427.63,315.16
2016,5,24,15,30,380.0,317.0,4.0,28.0,602.0,386.67,283.5
2016,5,24,15,45,349.0,302.0,3.9,28.0,551.0,338.61,246.11
2016,5,24,16,0,318.0,287.0,3.8,28.0,500.0,293.96,211.43
2016,5,24,16,15,272.5,270.5,3.65,27.5,443.0,249.06,178.1
2016,5,24,16,30,227.0,254.0,3.5,27.0,386.0,217.36,156.2
2016,5,24,16,45,314.0,213.0,3.35,27.0,376.5,169.6,119.11
2016,5,24,17,0,401.0,172.0,3.2,27.0,367.0,112.89,89.08
2016,5,24,17,15,340.5,168.0,3.1,26.5,319.5,118.98,94.73
2016,5,24,17,30,280.0,164.0,3.0,26.0,272.0,116.66,93.28
2016,5,24,17,45,229.5,145.0,2.95,26.0,224.5,104.7,83.47
2016,5,24,18,0,179.0,126.0,2.9,26.0,177.0,94.86,75.23
2016,5,24,18,15,133.5,101.0,2.95,25.5,134.0,77.28,60.3
2016,5,24,18,30,88.0,76.0,3.0,25.0,91.0,59.25,44.63
2016,5,24,18,45,44.0,49.0,3.05,25.0,56.5,40.33,27.85
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,19.31,7.83
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.01,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.0,3.35,23.0,8.0,7.28,0.0
2016,5,25,6,0,0.0,16.0,3.4,23.0,16.0,14.08,4.26
2016,5,25,6,15,0.0,36.5,3.5,23.5,36.5,33.07,20.92
2016,5,25,6,30,0.0,57.0,3.6,24.0,57.0,52.86,37.59
2016,5,25,6,45,6.5,79.0,3.7,24.5,81.0,76.96,57.61
2016,5,25,7,0,13.0,101.0,3.8,25.0,105.0,101.53,77.75
2016,5,25,7,15,178.5,119.0,3.9,25.0,189.0,237.69,189.22
2016,5,25,7,30,344.0,137.0,4.0,25.0,273.0,367.65,293.38
2016,5,25,7,45,172.0,118.0,4.1,25.5,186.0,246.64,195.85
2016,5,25,8,0,0.0,99.0,4.2,26.0,99.0,88.35,65.8
2016,5,25,8,15,0.0,78.5,4.2,26.0,78.5,69.49,50.55
2016,5,25,8,30,0.0,58.0,4.2,26.0,58.0,51.3,35.78
2016,5,25,8,45,0.0,68.0,4.25,26.0,68.0,60.22,42.79
2016,5,25,9,0,0.0,78.0,4.3,26.0,78.0,69.15,49.75
2016,5,25,9,15,0.0,108.5,4.35,26.0,108.5,96.67,71.38
2016,5,25,9,30,0.0,139.0,4.4,26.0,139.0,124.72,93.18
2016,5,25,9,45,13.0,226.0,4.45,26.5,237.0,218.14,165.41
2016,5,25,10,0,26.0,313.0,4.5,27.0,335.0,327.29,247.29
2016,5,25,10,15,23.0,311.5,4.45,27.0,331.5,308.46,232.41
2016,5,25,10,30,20.0,310.0,4.4,27.0,328.0,303.47,228.23
2016,5,25,10,45,15.5,271.5,4.4,27.5,286.0,262.18,196.55
2016,5,25,11,0,11.0,233.0,4.4,28.0,244.0,221.58,165.42
2016,5,25,11,15,11.5,231.5,4.35,28.0,243.0,220.37,164.42
2016,5,25,11,30,12.0,230.0,4.3,28.0,242.0,219.11,163.36
2016,5,25,11,45,19.0,304.0,4.25,28.0,322.5,293.19,218.72
2016,5,25,12,0,26.0,378.0,4.2,28.0,403.0,376.15,279.41
2016,5,25,12,15,18.5,293.0,4.15,28.0,311.0,280.65,208.85
2016,5,25,12,30,11.0,208.0,4.1,28.0,219.0,196.15,145.64
2016,5,25,12,45,26.0,318.0,4.05,28.5,344.0,311.6,231.82
2016,5,25,13,0,41.0,428.0,4.0,29.0,469.0,419.77,309.74
2016,5,25,13,15,45.5,431.0,4.0,29.0,475.5,420.89,310.35
2016,5,25,13,30,50.0,434.0,4.0,29.0,482.0,421.37,310.87
2016,5,25,13,45,46.0,417.5,4.0,29.0,461.5,398.44,294.41
2016,5,25,14,0,42.0,401.0,4.0,29.0,441.0,376.07,278.36
2016,5,25,14,15,68.0,412.5,3.95,29.0,474.0,396.23,293.56
2016,5,25,14,30,94.0,424.0,3.9,29.0,507.0,413.02,305.93
2016,5,25,14,45,66.5,382.5,3.85,29.0,440.5,356.37,264.54
2016,5,25,15,0,39.0,341.0,3.8,29.0,374.0,303.32,225.73
2016,5,25,15,15,33.5,315.0,3.85,29.0,342.0,275.2,205.21
2016,5,25,15,30,28.0,289.0,3.9,29.0,310.0,248.11,185.27
2016,5,25,15,45,15.5,230.5,4.0,29.0,242.0,201.44,150.57
2016,5,25,16,0,3.0,172.0,4.1,29.0,174.0,149.21,111.28
2016,5,25,16,15,18.5,199.5,4.1,29.0,210.5,172.44,128.99
2016,5,25,16,30,34.0,227.0,4.1,29.0,247.0,182.61,136.53
2016,5,25,16,45,65.0,216.5,4.2,29.0,250.0,170.87,127.26
2016,5,25,17,0,96.0,206.0,4.3,29.0,253.0,155.01,122.94
2016,5,25,17,15,85.5,183.0,4.1,28.5,221.0,139.31,110.74
2016,5,25,17,30,75.0,160.0,3.9,28.0,189.0,123.22,98.01
2016,5,25,17,45,63.5,135.5,3.75,27.5,157.5,105.85,83.96
2016,5,25,18,0,52.0,111.0,3.6,27.0,126.0,88.09,69.26
2016,5,25,18,15,36.5,87.5,3.45,26.5,97.0,70.57,54.42
2016,5,25,18,30,21.0,64.0,3.3,26.0,68.0,52.7,38.96
2016,5,25,18,45,10.5,42.0,3.2,26.0,44.0,35.94,24.15
2016,5,25,19,0,0.0,20.0,3.1,26.0,20.0,17.63,6.87
2016,5,25,19,15,0.0,10.0,3.1,25.5,10.0,9.1,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,2.8,24.0,5.0,4.55,0.0
2016,5,26,6,0,0.0,10.0,2.9,24.0,10.0,8.78,0.56
2016,5,26,6,15,0.0,24.5,3.05,24.0,24.5,21.57,11.69
2016,5,26,6,30,0.0,39.0,3.2,24.0,39.0,34.4,22.55
2016,5,26,6,45,0.0,56.0,3.35,24.5,56.0,49.93,35.5
2016,5,26,7,0,0.0,73.0,3.5,25.0,73.0,65.76,48.49
2016,5,26,7,15,0.0,60.0,3.7,25.0,60.0,53.0,38.01
2016,5,26,7,30,0.0,47.0,3.9,25.0,47.0,41.47,28.47
2016,5,26,7,45,0.0,73.0,4.15,25.5,73.0,64.56,47.08
2016,5,26,8,0,0.0,99.0,4.4,26.0,99.0,88.34,65.93
2016,5,26,8,15,0.0,122.0,4.45,26.0,122.0,109.75,82.75
2016,5,26,8,30,0.0,145.0,4.5,26.0,145.0,131.23,99.45
2016,5,26,8,45,50.5,226.0,4.55,26.0,260.0,262.21,202.83
2016,5,26,9,0,101.0,307.0,4.6,26.0,375.0,391.09,301.15
2016,5,26,9,15,75.0,314.0,4.6,25.5,366.5,375.81,288.3
2016,5,26,9,30,49.0,321.0,4.6,25.0,358.0,359.11,274.76
2016,5,26,9,45,150.0,357.0,4.7,25.0,479.0,503.58,384.82
2016,5,26,10,0,251.0,393.0,4.8,25.0,600.0,650.63,492.69
2016,5,26,10,15,211.0,416.0,4.7,25.0,595.5,622.16,469.34
2016,5,26,10,30,171.0,439.0,4.6,25.0,591.0,605.91,455.38
2016,5,26,10,45,176.0,450.0,4.55,25.0,610.0,619.34,464.34
2016,5,26,11,0,181.0,461.0,4.5,25.0,629.0,631.74,472.43
2016,5,26,11,15,122.0,456.0,4.4,25.0,571.0,565.43,422.67
2016,5,26,11,30,63.0,451.0,4.3,25.0,513.0,487.74,364.72
2016,5,26,11,45,374.0,357.5,4.25,25.5,724.5,717.91,537.3
2016,5,26,12,0,685.0,264.0,4.2,26.0,936.0,908.56,672.51
2016,5,26,12,15,498.0,373.0,4.5,26.5,862.5,820.87,605.97
2016,5,26,12,30,311.0,482.0,4.8,27.0,789.0,730.67,538.9
2016,5,26,12,45,232.0,493.0,5.15,27.5,722.0,653.25,483.51
2016,5,26,13,0,153.0,504.0,5.5,28.0,655.0,584.01,432.68
2016,5,26,13,15,461.5,349.5,5.6,28.0,795.0,688.75,515.76
2016,5,26,13,30,770.0,195.0,5.7,28.0,935.0,764.03,575.22
2016,5,26,13,45,389.5,198.5,5.85,28.5,573.0,459.83,350.15
2016,5,26,14,0,9.0,202.0,6.0,29.0,211.0,184.53,136.76
2016,5,26,14,15,129.0,315.5,5.85,29.0,430.0,353.78,266.09
2016,5,26,14,30,249.0,429.0,5.7,29.0,649.0,500.22,373.24
2016,5,26,14,45,153.0,397.5,5.6,29.0,531.0,410.12,305.97
2016,5,26,15,0,57.0,366.0,5.5,29.0,413.0,331.21,247.44
2016,5,26,15,15,307.5,307.0,5.3,29.0,540.0,375.15,278.52
2016,5,26,15,30,558.0,248.0,5.1,29.0,667.0,396.49,288.38
2016,5,26,15,45,437.0,268.5,4.9,29.0,584.0,336.52,242.29
2016,5,26,16,0,316.0,289.0,4.7,29.0,501.0,295.0,211.93
2016,5,26,16,15,192.0,268.5,4.5,28.5,394.5,240.17,174.12
2016,5,26,16,30,68.0,248.0,4.3,28.0,288.0,200.74,149.59
2016,5,26,16,45,204.5,216.5,4.1,28.0,320.5,172.97,124.81
2016,5,26,17,0,341.0,185.0,3.9,28.0,353.0,128.43,101.55
2016,5,26,17,15,291.0,176.5,3.8,27.5,308.0,123.78,98.34
2016,5,26,17,30,241.0,168.0,3.7,27.0,263.0,118.83,94.75
2016,5,26,17,45,210.5,145.5,3.65,26.5,219.0,108.81,86.78
2016,5,26,18,0,180.0,123.0,3.6,26.0,175.0,93.21,73.87
2016,5,26,18,15,137.0,99.5,3.7,25.5,134.0,76.52,59.7
2016,5,26,18,30,94.0,76.0,3.8,25.0,93.0,59.42,44.82
2016,5,26,18,45,47.0,50.0,3.9,25.0,58.5,40.24,27.86
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,20.95,9.55
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,10.91,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,16.13,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,41.44,23.24
2016,5,27,6,15,89.0,53.0,4.9,23.0,68.0,92.83,67.44
2016,5,27,6,30,145.0,79.0,4.9,23.0,106.0,148.72,114.5
2016,5,27,6,45,200.5,101.0,4.9,23.5,151.5,212.18,167.51
2016,5,27,7,0,256.0,123.0,4.9,24.0,197.0,274.73,219.07
2016,5,27,7,15,128.0,122.0,5.05,24.0,159.0,202.48,161.22
2016,5,27,7,30,0.0,121.0,5.2,24.0,121.0,111.28,85.56
2016,5,27,7,45,0.0,69.5,5.35,24.5,69.5,61.45,44.72
2016,5,27,8,0,0.0,18.0,5.5,25.0,18.0,15.86,7.33
2016,5,27,8,15,0.0,20.5,5.6,25.0,20.5,18.08,9.1
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,20.3,10.85
2016,5,27,8,45,8.0,126.5,5.8,25.5,132.0,119.99,90.89
2016,5,27,9,0,16.0,230.0,5.9,26.0,241.0,225.72,173.33
2016,5,27,9,15,17.5,246.0,5.8,26.0,259.0,242.11,185.39
2016,5,27,9,30,19.0,262.0,5.7,26.0,277.0,258.5,197.51
2016,5,27,9,45,9.5,198.0,5.6,26.5,205.5,188.35,142.5
2016,5,27,10,0,0.0,134.0,5.5,27.0,134.0,120.06,88.79
2016,5,27,10,15,2.5,149.5,5.4,27.5,152.0,136.65,101.45
2016,5,27,10,30,5.0,165.0,5.3,28.0,170.0,153.27,113.96
2016,5,27,10,45,15.0,258.5,5.25,28.5,272.5,249.44,186.87
2016,5,27,11,0,25.0,352.0,5.2,29.0,375.0,359.07,267.66
2016,5,27,11,15,20.5,327.0,5.0,29.0,347.0,317.62,236.39
2016,5,27,11,30,16.0,302.0,4.8,29.0,319.0,289.22,215.04
2016,5,27,11,45,15.0,282.0,4.65,29.0,297.5,269.09,199.94
2016,5,27,12,0,14.0,262.0,4.5,29.0,276.0,249.12,184.95
2016,5,27,12,15,18.5,314.5,4.2,29.0,333.5,300.13,222.64
2016,5,27,12,30,23.0,367.0,3.9,29.0,391.0,350.31,259.06
2016,5,27,12,45,19.0,320.0,3.6,29.0,339.0,302.72,223.91
2016,5,27,13,0,15.0,273.0,3.3,29.0,287.0,255.89,189.34
2016,5,27,13,15,15.5,283.5,2.9,29.0,298.0,264.26,195.47
2016,5,27,13,30,16.0,294.0,2.5,29.0,309.0,272.37,201.23
2016,5,27,13,45,45.5,368.5,2.2,29.5,411.0,356.06,261.93
2016,5,27,14,0,75.0,443.0,1.9,30.0,513.0,433.28,315.66
2016,5,27,14,15,51.5,394.0,1.65,29.5,441.5,370.47,270.75
2016,5,27,14,30,28.0,345.0,1.4,29.0,370.0,310.8,228.23
2016,5,27,14,45,138.5,369.0,1.2,29.0,484.0,380.42,278.82
2016,5,27,15,0,249.0,393.0,1.0,29.0,598.0,433.82,314.75
2016,5,27,15,15,489.5,278.0,0.9,29.0,655.0,426.34,306.24
2016,5,27,15,30,730.0,163.0,0.8,29.0,712.0,393.98,276.68
2016,5,27,15,45,730.0,150.0,0.7,29.0,670.5,338.34,231.37
2016,5,27,16,0,730.0,137.0,0.6,29.0,629.0,282.09,185.11
2016,5,27,16,15,563.5,179.5,0.65,28.5,541.5,234.91,153.03
2016,5,27,16,30,397.0,222.0,0.7,28.0,454.0,204.55,137.07
2016,5,27,16,45,528.0,165.0,0.75,28.0,443.0,145.93,92.31
2016,5,27,17,0,659.0,108.0,0.8,28.0,432.0,70.21,53.18
2016,5,27,17,15,623.0,101.5,0.85,27.5,379.0,68.21,51.96
2016,5,27,17,30,587.0,95.0,0.9,27.0,326.0,66.02,50.43
2016,5,27,17,45,546.0,85.5,0.95,27.0,274.0,61.26,46.56
2016,5,27,18,0,505.0,76.0,1.0,27.0,222.0,56.17,42.29
2016,5,27,18,15,434.0,66.0,0.95,26.0,172.5,50.21,37.3
2016,5,27,18,30,363.0,56.0,0.9,25.0,123.0,42.56,30.62
2016,5,27,18,45,261.0,42.0,0.9,24.5,82.0,32.38,21.46
2016,5,27,19,0,159.0,28.0,0.9,24.0,41.0,21.88,10.57
2016,5,27,19,15,79.5,14.0,0.95,23.5,20.5,12.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,22.7,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,59.4,35.64
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.5,121.5,89.25
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,187.58,144.55
2016,5,28,6,45,122.0,58.0,3.3,23.5,81.0,124.09,96.31
2016,5,28,7,0,0.0,43.0,3.5,24.0,43.0,37.92,25.75
2016,5,28,7,15,0.0,57.5,3.65,24.0,57.5,50.78,36.36
2016,5,28,7,30,0.0,72.0,3.8,24.0,72.0,63.67,46.81
2016,5,28,7,45,0.0,104.5,4.0,24.5,104.5,93.99,71.16
2016,5,28,8,0,0.0,137.0,4.2,25.0,137.0,124.8,95.43
2016,5,28,8,15,77.0,199.5,4.25,25.5,245.0,253.66,198.46
2016,5,28,8,30,154.0,262.0,4.3,26.0,353.0,395.16,307.15
2016,5,28,8,45,158.5,287.5,4.35,26.5,388.0,429.62,331.1
2016,5,28,9,0,163.0,313.0,4.4,27.0,423.0,463.59,354.63
2016,5,28,9,15,149.0,336.0,4.35,27.5,442.0,478.02,362.93
2016,5,28,9,30,135.0,359.0,4.3,28.0,461.0,490.91,370.05
2016,5,28,9,45,100.0,366.5,4.3,28.5,444.5,452.18,339.43
2016,5,28,10,0,65.0,374.0,4.3,29.0,428.0,426.22,318.18
2016,5,28,10,15,87.5,403.0,4.2,29.0,479.0,475.93,354.12
2016,5,28,10,30,110.0,432.0,4.1,29.0,530.0,525.38,389.1
2016,5,28,10,45,248.5,419.0,4.1,29.5,648.0,670.54,493.28
2016,5,28,11,0,387.0,406.0,4.1,30.0,766.0,787.87,574.64
2016,5,28,11,15,603.5,289.0,4.05,30.0,863.0,889.26,647.47
2016,5,28,11,30,820.0,172.0,4.0,30.0,960.0,968.05,700.19
2016,5,28,11,45,827.5,168.5,3.95,30.0,972.5,959.24,693.19
2016,5,28,12,0,835.0,165.0,3.9,30.0,985.0,946.91,684.63
2016,5,28,12,15,835.0,165.0,3.85,30.0,988.0,927.55,671.59
2016,5,28,12,30,835.0,165.0,3.8,30.0,991.0,905.08,656.62
2016,5,28,12,45,557.0,326.0,3.8,30.0,876.0,791.29,576.28
2016,5,28,13,0,279.0,487.0,3.8,30.0,761.0,675.58,490.51
2016,5,28,13,15,552.0,325.0,3.8,30.0,858.5,739.24,541.61
2016,5,28,13,30,825.0,163.0,3.8,30.0,956.0,777.93,573.38
2016,5,28,13,45,820.0,161.0,3.8,30.0,935.5,736.98,544.15
2016,5,28,14,0,815.0,159.0,3.8,30.0,915.0,694.1,513.5
2016,5,28,14,15,807.0,157.5,3.8,30.0,887.5,647.97,479.89
2016,5,28,14,30,799.0,156.0,3.8,30.0,860.0,600.55,444.57
2016,5,28,14,45,777.5,160.5,3.8,30.0,823.5,549.73,405.83
2016,5,28,15,0,756.0,165.0,3.8,30.0,787.0,499.4,366.51
2016,5,28,15,15,743.0,161.5,3.75,29.5,747.5,447.1,325.4
2016,5,28,15,30,730.0,158.0,3.7,29.0,708.0,390.3,279.84
2016,5,28,15,45,713.0,153.5,3.65,29.0,663.5,335.93,234.63
2016,5,28,16,0,696.0,149.0,3.6,29.0,619.0,282.76,190.05
2016,5,28,16,15,537.5,187.5,3.5,28.5,534.0,236.58,157.46
2016,5,28,16,30,379.0,226.0,3.4,28.0,449.0,212.11,145.13
2016,5,28,16,45,488.0,176.0,3.3,28.0,435.0,150.83,98.01
2016,5,28,17,0,597.0,126.0,3.2,28.0,421.0,82.78,63.77
2016,5,28,17,15,559.5,118.5,3.1,27.5,369.0,80.33,62.16
2016,5,28,17,30,522.0,111.0,3.0,27.0,317.0,77.59,60.2
2016,5,28,17,45,478.0,100.0,2.95,27.0,266.0,71.38,55.13
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,64.85,49.65
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,56.77,42.78
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,48.37,35.38
2016,5,28,18,45,202.0,47.0,2.9,25.5,79.0,36.09,24.44
2016,5,28,19,0,110.0,30.0,2.9,25.0,39.0,24.2,12.43
2016,5,28,19,15,55.0,15.0,2.9,24.5,19.5,13.64,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,22.0,12.5,11.37,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,22.72,10.88
2016,5,29,6,15,24.5,47.0,2.25,22.0,52.0,56.57,39.71
2016,5,29,6,30,49.0,69.0,2.3,22.0,79.0,90.33,68.23
2016,5,29,6,45,77.5,90.5,2.4,22.5,111.0,134.58,105.14
2016,5,29,7,0,106.0,112.0,2.5,23.0,143.0,175.42,138.85
2016,5,29,7,15,246.0,122.0,2.55,23.0,213.5,278.07,222.6
2016,5,29,7,30,386.0,132.0,2.6,23.0,284.0,397.61,317.46
2016,5,29,7,45,444.0,141.0,2.7,23.5,341.5,463.79,367.81
2016,5,29,8,0,502.0,150.0,2.8,24.0,399.0,533.89,419.99
2016,5,29,8,15,569.5,148.0,2.85,24.0,460.0,608.81,475.28
2016,5,29,8,30,637.0,146.0,2.9,24.0,521.0,681.53,527.8
2016,5,29,8,45,449.0,223.5,2.95,24.5,499.5,625.59,480.93
2016,5,29,9,0,261.0,301.0,3.0,25.0,478.0,547.57,418.2
2016,5,29,9,15,134.5,252.5,3.0,25.0,344.5,376.43,289.5
2016,5,29,9,30,8.0,204.0,3.0,25.0,211.0,192.77,146.13
2016,5,29,9,45,103.0,302.0,3.0,25.5,387.5,401.88,306.55
2016,5,29,10,0,198.0,400.0,3.0,26.0,564.0,592.41,443.72
2016,5,29,10,15,118.0,384.5,3.0,26.5,483.0,500.03,373.35
2016,5,29,10,30,38.0,369.0,3.0,27.0,402.0,391.91,292.04
2016,5,29,10,45,28.5,343.0,3.05,27.5,368.5,355.05,264.48
2016,5,29,11,0,19.0,317.0,3.1,28.0,335.0,307.49,228.73
2016,5,29,11,15,28.0,362.5,3.05,28.0,389.5,370.06,274.52
2016,5,29,11,30,37.0,408.0,3.0,28.0,444.0,420.49,310.52
2016,5,29,11,45,27.5,364.0,3.0,28.0,391.0,366.49,271.06
2016,5,29,12,0,18.0,320.0,3.0,28.0,338.0,305.77,226.66
2016,5,29,12,15,426.5,239.0,2.95,28.0,661.0,629.07,470.42
2016,5,29,12,30,835.0,158.0,2.9,28.0,984.0,888.33,647.77
2016,5,29,12,45,831.5,159.5,2.9,28.5,979.5,871.28,633.2
2016,5,29,13,0,828.0,161.0,2.9,29.0,975.0,841.82,612.76
2016,5,29,13,15,825.5,160.0,2.85,29.0,963.0,808.45,590.72
2016,5,29,13,30,823.0,159.0,2.8,29.0,951.0,772.66,566.99
2016,5,29,13,45,634.5,274.0,2.75,29.0,876.5,699.49,512.46
2016,5,29,14,0,446.0,389.0,2.7,29.0,802.0,635.48,464.21
2016,5,29,14,15,338.5,411.0,2.6,28.5,719.5,560.68,411.17
2016,5,29,14,30,231.0,433.0,2.5,28.0,637.0,496.36,365.04
2016,5,29,14,45,288.0,400.5,2.4,28.0,644.5,479.69,353.19
2016,5,29,15,0,345.0,368.0,2.3,28.0,652.0,461.24,338.91
2016,5,29,15,15,234.0,362.5,2.15,28.0,551.0,390.87,287.34
2016,5,29,15,30,123.0,357.0,2.0,28.0,450.0,326.75,241.17
2016,5,29,15,45,424.0,246.0,1.95,28.0,537.0,316.41,226.38
2016,5,29,16,0,725.0,135.0,1.9,28.0,624.0,279.97,186.71
2016,5,29,16,15,704.0,130.5,1.9,27.5,576.0,225.91,142.7
2016,5,29,16,30,683.0,126.0,1.9,27.0,528.0,173.94,103.04
2016,5,29,16,45,651.5,122.0,1.95,27.0,476.5,123.89,71.56
2016,5,29,17,0,620.0,118.0,2.0,27.0,425.0,77.65,59.72
2016,5,29,17,15,583.5,111.0,1.9,26.5,372.5,74.74,57.69
2016,5,29,17,30,547.0,104.0,1.8,26.0,320.0,72.52,56.15
2016,5,29,17,45,491.0,96.5,1.7,25.5,268.0,68.96,53.4
2016,5,29,18,0,435.0,89.0,1.6,25.0,216.0,64.81,50.03
2016,5,29,18,15,366.0,76.5,1.6,24.5,168.0,56.73,43.12
2016,5,29,18,30,297.0,64.0,1.6,24.0,120.0,48.34,35.69
2016,5,29,18,45,200.0,47.5,1.65,24.0,80.0,36.44,24.95
2016,5,29,19,0,103.0,31.0,1.7,24.0,40.0,24.95,13.29
2016,5,29,19,15,51.5,15.5,1.85,24.0,20.0,14.1,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.45,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.88,0.0
2016,5,30,6,15,0.0,2.0,0.95,21.0,2.0,1.75,0.0
2016,5,30,6,30,0.0,3.0,1.0,21.0,3.0,2.63,0.0
2016,5,30,6,45,0.0,5.0,1.05,21.5,5.0,4.39,0.0
2016,5,30,7,0,0.0,7.0,1.1,22.0,7.0,6.15,0.0
2016,5,30,7,15,0.0,16.0,0.95,22.0,16.0,14.07,6.15
2016,5,30,7,30,0.0,25.0,0.8,22.0,25.0,22.02,12.76
2016,5,30,7,45,0.0,28.5,0.7,22.5,28.5,25.12,15.23
2016,5,30,8,0,0.0,32.0,0.6,23.0,32.0,28.23,17.68
2016,5,30,8,15,3.0,105.5,0.5,23.0,107.5,96.4,72.97
2016,5,30,8,30,6.0,179.0,0.4,23.0,183.0,168.71,129.45
2016,5,30,8,45,138.5,239.5,0.35,23.5,333.0,360.78,276.61
2016,5,30,9,0,271.0,300.0,0.3,24.0,483.0,554.54,412.73
2016,5,30,9,15,477.5,241.0,0.6,24.5,590.5,693.5,511.21
2016,5,30,9,30,684.0,182.0,0.9,25.0,698.0,834.47,607.79
2016,5,30,9,45,692.5,189.0,1.2,25.5,736.0,862.35,625.81
2016,5,30,10,0,701.0,196.0,1.5,26.0,774.0,887.53,643.18
2016,5,30,10,15,711.5,199.5,1.75,26.0,806.5,908.11,658.04
2016,5,30,10,30,722.0,203.0,2.0,26.0,839.0,925.75,670.96
2016,5,30,10,45,722.5,210.0,2.25,26.0,864.0,934.21,677.9
2016,5,30,11,0,723.0,217.0,2.5,26.0,889.0,939.31,682.69
2016,5,30,11,15,729.0,218.5,2.55,26.0,908.5,940.85,683.46
2016,5,30,11,30,735.0,220.0,2.6,26.0,928.0,939.04,682.2
2016,5,30,11,45,778.5,192.0,2.7,26.0,950.0,933.88,679.3
2016,5,30,12,0,822.0,164.0,2.8,26.0,972.0,932.68,679.08
2016,5,30,12,15,823.0,164.5,2.65,26.0,976.0,915.04,666.19
2016,5,30,12,30,824.0,165.0,2.5,26.0,980.0,894.3,651.49
2016,5,30,12,45,827.0,162.0,2.45,26.5,977.5,869.23,633.57
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,841.33,613.91
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,808.42,591.79
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,773.07,568.04
2016,5,30,13,45,825.5,153.0,2.1,27.0,934.0,730.06,537.95
2016,5,30,14,0,826.0,148.0,2.0,27.0,916.0,689.83,509.05
2016,5,30,14,15,820.0,146.5,1.9,27.0,889.5,646.87,477.52
2016,5,30,14,30,814.0,145.0,1.8,27.0,863.0,600.23,442.79
2016,5,30,14,45,808.5,140.5,1.75,27.0,831.0,550.08,405.01
2016,5,30,15,0,803.0,136.0,1.7,27.0,799.0,498.82,365.35
2016,5,30,15,15,791.5,133.5,1.65,27.0,759.5,445.7,323.16
2016,5,30,15,30,780.0,131.0,1.6,27.0,720.0,392.53,279.78
2016,5,30,15,45,770.5,125.0,1.6,27.0,677.0,337.43,234.05
2016,5,30,16,0,761.0,119.0,1.6,27.0,634.0,282.57,187.9
2016,5,30,16,15,741.5,115.5,1.65,27.0,585.5,228.16,143.1
2016,5,30,16,30,722.0,112.0,1.7,27.0,537.0,169.56,97.91
2016,5,30,16,45,694.5,107.5,1.75,27.0,485.5,117.2,64.69
2016,5,30,17,0,667.0,103.0,1.8,27.0,434.0,68.1,51.75
2016,5,30,17,15,632.0,97.5,1.7,26.5,381.5,65.14,49.63
2016,5,30,17,30,597.0,92.0,1.6,26.0,329.0,63.57,48.59
2016,5,30,17,45,535.5,87.0,1.5,26.0,275.0,62.13,47.5
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,60.73,46.36
2016,5,30,18,15,406.5,71.0,1.3,25.5,172.5,52.81,39.61
2016,5,30,18,30,339.0,60.0,1.2,25.0,124.0,45.41,33.07
2016,5,30,18,45,242.0,45.0,1.1,24.5,83.5,34.57,23.37
2016,5,30,19,0,145.0,30.0,1.0,24.0,43.0,23.38,12.29
2016,5,30,19,15,72.5,15.0,1.05,23.5,21.5,13.64,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,12.0,1.85,21.5,12.0,10.91,0.0
2016,5,31,6,0,0.0,24.0,1.9,22.0,24.0,21.46,10.11
2016,5,31,6,15,14.5,45.5,1.95,22.0,48.5,50.95,35.38
2016,5,31,6,30,29.0,67.0,2.0,22.0,73.0,79.51,59.56
2016,5,31,6,45,48.5,89.0,2.1,22.5,102.0,112.1,86.83
2016,5,31,7,0,68.0,111.0,2.2,23.0,131.0,146.46,115.19
2016,5,31,7,15,74.5,136.5,2.25,23.0,162.5,179.29,141.89
2016,5,31,7,30,81.0,162.0,2.3,23.0,194.0,212.41,168.26
2016,5,31,7,45,72.0,182.0,2.35,23.5,213.5,229.4,180.75
2016,5,31,8,0,63.0,202.0,2.4,24.0,233.0,245.39,192.15
2016,5,31,8,15,130.5,231.5,2.45,24.0,305.0,339.76,265.84
2016,5,31,8,30,198.0,261.0,2.5,24.0,377.0,427.55,332.49
2016,5,31,8,45,141.5,282.0,2.6,24.0,369.0,408.81,315.82
2016,5,31,9,0,85.0,303.0,2.7,24.0,361.0,372.02,286.07
2016,5,31,9,15,52.5,286.5,2.75,24.5,323.5,326.09,249.68
2016,5,31,9,30,20.0,270.0,2.8,25.0,286.0,266.94,203.13
2016,5,31,9,45,16.5,259.5,2.85,25.5,272.5,253.11,191.93
2016,5,31,10,0,13.0,249.0,2.9,26.0,259.0,239.45,180.8
2016,5,31,10,15,20.0,295.0,2.9,26.0,311.5,289.41,218.26
2016,5,31,10,30,27.0,341.0,2.9,26.0,364.0,352.96,265.0
2016,5,31,10,45,18.5,275.5,2.95,26.5,292.0,268.57,201.39
2016,5,31,11,0,10.0,210.0,3.0,27.0,220.0,199.24,148.73
2016,5,31,11,15,20.0,298.0,3.1,27.0,317.5,289.91,216.95
2016,5,31,11,30,30.0,386.0,3.2,27.0,415.0,392.27,291.75
2016,5,31,11,45,21.5,313.0,3.3,27.5,334.0,312.16,232.22
2016,5,31,12,0,13.0,240.0,3.4,28.0,253.0,228.07,169.45
2016,5,31,12,15,6.5,180.5,3.65,28.0,187.0,167.76,124.02
2016,5,31,12,30,0.0,121.0,3.9,28.0,121.0,108.21,78.42
2016,5,31,12,45,0.0,102.5,4.2,28.0,102.5,91.55,65.66
2016,5,31,13,0,0.0,84.0,4.5,28.0,84.0,74.96,52.87
2016,5,31,13,15,0.0,70.0,4.55,27.5,70.0,62.43,43.27
2016,5,31,13,30,0.0,56.0,4.6,27.0,56.0,49.94,33.63
2016,5,31,13,45,0.0,94.5,4.65,27.0,95.0,84.1,60.34
2016,5,31,14,0,0.0,133.0,4.7,27.0,134.0,117.99,86.68
2016,5,31,14,15,0.0,101.0,4.4,26.5,101.5,89.74,64.94
2016,5,31,14,30,0.0,69.0,4.1,26.0,69.0,61.39,42.95
2016,5,31,14,45,0.0,59.0,3.8,26.0,59.0,52.43,35.97
2016,5,31,15,0,0.0,49.0,3.5,26.0,49.0,43.5,28.97
2016,5,31,15,15,0.0,45.0,3.4,25.5,45.0,39.91,26.25
2016,5,31,15,30,0.0,41.0,3.3,25.0,41.0,36.33,23.52
2016,5,31,15,45,0.0,68.5,3.25,25.0,68.5,60.74,43.11
2016,5,31,16,0,0.0,96.0,3.2,25.0,96.0,85.12,62.66
2016,5,31,16,15,14.5,160.0,3.1,24.5,169.0,140.75,106.51
2016,5,31,16,30,29.0,224.0,3.0,24.0,242.0,180.39,137.53
2016,5,31,16,45,134.0,214.5,2.95,24.0,283.5,167.64,124.57
2016,5,31,17,0,239.0,205.0,2.9,24.0,325.0,140.36,113.0
2016,5,31,17,15,219.0,184.5,2.85,23.5,284.5,134.97,109.17
2016,5,31,17,30,199.0,164.0,2.8,23.0,244.0,121.55,98.46
2016,5,31,17,45,158.0,144.0,2.8,23.0,201.5,107.85,87.13
2016,5,31,18,0,117.0,124.0,2.8,23.0,159.0,93.78,75.25
2016,5,31,18,15,89.0,99.5,2.7,23.0,123.0,76.62,60.44
2016,5,31,18,30,61.0,75.0,2.6,23.0,87.0,60.56,46.28
2016,5,31,18,45,30.5,49.5,2.55,23.0,55.5,41.16,29.08
2016,5,31,19,0,0.0,24.0,2.5,23.0,24.0,21.12,10.74
2016,5,31,19,15,0.0,12.0,2.45,23.0,12.0,10.91,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,23.87,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,67.05,41.87
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.5,120.92,89.12
2016,6,1,6,30,240.0,72.0,1.0,21.0,118.0,183.35,141.53
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.5,251.76,198.0
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,320.13,252.97
2016,6,1,7,15,430.0,112.5,0.8,22.0,264.0,380.49,300.31
2016,6,1,7,30,480.0,124.0,0.7,22.0,315.0,444.84,348.84
2016,6,1,7,45,520.5,132.5,0.65,22.5,367.0,503.12,390.62
2016,6,1,8,0,561.0,141.0,0.6,23.0,419.0,563.56,432.34
2016,6,1,8,15,590.0,148.0,0.6,23.0,469.5,622.02,472.28
2016,6,1,8,30,619.0,155.0,0.6,23.0,520.0,674.79,507.38
2016,6,1,8,45,640.0,161.5,0.6,23.5,567.5,720.29,535.68
2016,6,1,9,0,661.0,168.0,0.6,24.0,615.0,764.69,562.44
2016,6,1,9,15,500.0,248.5,0.65,24.0,600.0,719.8,527.87
2016,6,1,9,30,339.0,329.0,0.7,24.0,585.0,655.82,480.95
2016,6,1,9,45,294.5,361.0,0.8,24.5,592.5,653.13,477.64
2016,6,1,10,0,250.0,393.0,0.9,25.0,600.0,646.95,471.25
2016,6,1,10,15,497.5,291.5,0.9,25.0,724.0,792.39,573.69
2016,6,1,10,30,745.0,190.0,0.9,25.0,848.0,932.87,664.52
2016,6,1,10,45,389.5,286.5,0.95,25.0,631.5,684.84,497.33
2016,6,1,11,0,34.0,383.0,1.0,25.0,415.0,397.71,291.62
2016,6,1,11,15,37.5,388.0,1.0,25.0,424.0,403.74,297.69
2016,6,1,11,30,41.0,393.0,1.0,25.0,433.0,409.43,301.55
2016,6,1,11,45,215.5,415.0,1.0,25.5,627.0,611.57,445.4
2016,6,1,12,0,390.0,437.0,1.0,26.0,821.0,785.93,560.44
2016,6,1,12,15,415.0,441.0,1.0,26.0,850.5,799.16,566.98
2016,6,1,12,30,440.0,445.0,1.0,26.0,880.0,812.17,575.16
2016,6,1,12,45,414.5,441.5,1.0,26.0,850.0,766.14,544.95
2016,6,1,13,0,389.0,438.0,1.0,26.0,820.0,722.98,516.86
2016,6,1,13,15,393.5,430.0,1.05,26.0,813.0,700.28,502.92
2016,6,1,13,30,398.0,422.0,1.1,26.0,806.0,676.26,487.62
2016,6,1,13,45,345.0,435.5,1.15,26.0,763.5,627.3,454.21
2016,6,1,14,0,292.0,449.0,1.2,26.0,721.0,581.16,422.46
2016,6,1,14,15,248.0,443.5,1.3,26.0,670.0,528.95,386.7
2016,6,1,14,30,204.0,438.0,1.4,26.0,619.0,484.32,355.61
2016,6,1,14,45,486.0,296.5,1.55,26.5,704.5,501.74,369.74
2016,6,1,15,0,768.0,155.0,1.7,27.0,790.0,497.68,364.82
2016,6,1,15,15,502.0,255.0,1.75,27.0,661.5,414.75,303.08
2016,6,1,15,30,236.0,355.0,1.8,27.0,533.0,367.49,269.76
2016,6,1,15,45,209.0,334.5,1.9,27.0,485.5,325.12,238.39
2016,6,1,16,0,182.0,314.0,2.0,27.0,438.0,285.9,209.29
2016,6,1,16,15,187.0,288.5,1.95,26.5,407.5,252.99,184.19
2016,6,1,16,30,192.0,263.0,1.9,26.0,377.0,219.78,159.28
2016,6,1,16,45,96.0,200.0,1.85,26.0,257.0,155.97,115.33
2016,6,1,17,0,0.0,137.0,1.8,26.0,137.0,116.27,92.03
2016,6,1,17,15,0.0,120.0,1.7,25.5,120.0,102.46,81.1
2016,6,1,17,30,0.0,103.0,1.6,25.0,103.0,88.55,69.87
