Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,15,285.0,98.5,1.8,27.5,175.0,74.58,57.65
2016,6,11,18,30,226.0,82.0,1.7,27.0,128.0,62.78,47.51
2016,6,11,18,45,155.5,60.5,1.65,26.5,88.0,47.12,33.85
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,31.0,19.33
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,16.49,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.0,16.0,2.2,23.5,20.5,25.84,0.0
2016,6,12,6,0,102.0,32.0,2.4,24.0,41.0,71.35,44.21
2016,6,12,6,15,182.0,50.5,2.45,24.0,80.0,123.94,90.02
2016,6,12,6,30,262.0,69.0,2.5,24.0,119.0,192.57,147.24
2016,6,12,6,45,332.0,82.0,2.65,24.5,166.0,252.68,197.48
2016,6,12,7,0,402.0,95.0,2.8,25.0,213.0,319.86,252.4
2016,6,12,7,15,256.5,127.5,2.9,25.0,208.5,285.91,226.48
2016,6,12,7,30,111.0,160.0,3.0,25.0,204.0,236.12,186.04
2016,6,12,7,45,178.5,181.0,3.1,25.5,264.0,306.17,241.37
2016,6,12,8,0,246.0,202.0,3.2,26.0,324.0,393.23,308.0
2016,6,12,8,15,303.0,216.0,3.25,26.0,383.0,459.1,357.68
2016,6,12,8,30,360.0,230.0,3.3,26.0,442.0,528.51,409.08
2016,6,12,8,45,345.5,257.0,3.35,26.5,475.0,557.13,427.4
2016,6,12,9,0,331.0,284.0,3.4,27.0,508.0,583.26,443.77
2016,6,12,9,15,220.5,318.5,3.4,27.5,472.5,517.85,391.96
2016,6,12,9,30,110.0,353.0,3.4,28.0,437.0,444.99,334.6
2016,6,12,9,45,256.5,346.5,3.4,28.5,554.5,599.76,448.25
2016,6,12,10,0,403.0,340.0,3.4,29.0,672.0,743.72,548.8
2016,6,12,10,15,437.5,345.0,3.35,29.0,719.0,784.4,575.08
2016,6,12,10,30,472.0,350.0,3.3,29.0,766.0,823.68,600.74
2016,6,12,10,45,475.0,367.5,3.3,29.0,797.5,843.0,612.31
2016,6,12,11,0,478.0,385.0,3.3,29.0,829.0,859.68,622.25
2016,6,12,11,15,462.0,400.5,3.3,29.0,838.0,853.54,616.89
2016,6,12,11,30,446.0,416.0,3.3,29.0,847.0,844.84,610.09
2016,6,12,11,45,456.0,424.5,3.35,29.5,869.5,851.79,613.39
2016,6,12,12,0,466.0,433.0,3.4,30.0,892.0,855.93,614.75
2016,6,12,12,15,431.0,436.0,3.35,30.0,862.0,811.49,584.16
2016,6,12,12,30,396.0,439.0,3.3,30.0,832.0,763.39,551.32
2016,6,12,12,45,407.5,436.0,3.3,30.0,840.0,754.06,545.39
2016,6,12,13,0,419.0,433.0,3.3,30.0,848.0,743.61,538.39
2016,6,12,13,15,400.0,431.0,3.3,30.0,823.0,705.88,512.43
2016,6,12,13,30,381.0,429.0,3.3,30.0,798.0,669.14,487.04
2016,6,12,13,45,408.5,411.0,3.3,30.0,800.0,651.58,475.48
2016,6,12,14,0,436.0,393.0,3.3,30.0,802.0,632.1,462.15
2016,6,12,14,15,349.0,411.5,3.25,30.0,733.0,568.3,415.92
2016,6,12,14,30,262.0,430.0,3.2,30.0,664.0,508.81,372.73
2016,6,12,14,45,294.0,404.0,3.2,30.0,657.0,486.72,357.0
2016,6,12,15,0,326.0,378.0,3.2,30.0,650.0,461.35,338.09
2016,6,12,15,15,318.5,360.0,3.15,30.0,615.5,421.3,308.01
2016,6,12,15,30,311.0,342.0,3.1,30.0,581.0,381.84,277.94
2016,6,12,15,45,205.5,327.5,3.05,30.0,481.5,321.17,234.06
2016,6,12,16,0,100.0,313.0,3.0,30.0,382.0,273.07,200.69
2016,6,12,16,15,108.5,290.5,2.9,29.5,360.5,248.28,182.12
2016,6,12,16,30,117.0,268.0,2.8,29.0,339.0,214.67,156.89
2016,6,12,16,45,241.0,228.5,2.7,29.0,357.5,178.84,126.3
2016,6,12,17,0,365.0,189.0,2.6,29.0,376.0,136.91,99.09
2016,6,12,17,15,403.0,163.5,2.4,28.5,348.0,108.88,85.36
2016,6,12,17,30,441.0,138.0,2.2,28.0,320.0,94.66,74.06
2016,6,12,17,45,400.5,124.0,2.05,28.0,271.0,87.01,67.91
2016,6,12,18,0,360.0,110.0,1.9,28.0,222.0,78.92,61.24
2016,6,12,18,15,300.0,94.5,1.85,27.5,175.5,69.19,53.13
2016,6,12,18,30,240.0,79.0,1.8,27.0,129.0,60.79,45.86
2016,6,12,18,45,171.0,59.0,1.75,26.5,89.5,46.12,33.03
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,31.05,19.42
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,15.95,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,24.0,21.5,27.91,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,76.87,47.77
2016,6,13,6,15,208.0,49.5,3.15,24.5,83.0,137.86,100.32
2016,6,13,6,30,299.0,66.0,3.3,25.0,123.0,203.45,155.02
2016,6,13,6,45,385.0,74.5,3.5,25.5,172.5,267.6,208.64
2016,6,13,7,0,471.0,83.0,3.7,26.0,222.0,344.76,271.6
2016,6,13,7,15,520.0,91.5,3.75,26.0,273.5,406.36,321.47
2016,6,13,7,30,569.0,100.0,3.8,26.0,325.0,471.46,372.7
2016,6,13,7,45,618.5,102.0,3.85,26.5,379.5,532.83,419.09
2016,6,13,8,0,668.0,104.0,3.9,27.0,434.0,596.64,465.96
2016,6,13,8,15,528.5,163.5,3.85,27.0,443.0,580.33,450.36
2016,6,13,8,30,389.0,223.0,3.8,27.0,452.0,542.97,419.2
2016,6,13,8,45,578.5,169.5,3.8,27.5,543.0,671.68,514.72
2016,6,13,9,0,768.0,116.0,3.8,28.0,634.0,786.96,594.33
2016,6,13,9,15,550.5,222.5,3.75,28.5,607.0,730.51,549.04
2016,6,13,9,30,333.0,329.0,3.7,29.0,580.0,646.22,482.18
2016,6,13,9,45,358.5,339.0,3.7,29.5,623.0,684.78,508.08
2016,6,13,10,0,384.0,349.0,3.7,30.0,666.0,722.69,532.5
2016,6,13,10,15,356.5,377.5,3.65,30.0,681.5,728.58,534.2
2016,6,13,10,30,329.0,406.0,3.6,30.0,697.0,731.72,534.25
2016,6,13,10,45,335.0,418.0,3.6,30.5,722.0,747.9,543.4
2016,6,13,11,0,341.0,430.0,3.6,31.0,747.0,762.28,551.22
2016,6,13,11,15,598.0,283.0,3.55,31.0,853.5,871.96,631.15
2016,6,13,11,30,855.0,136.0,3.5,31.0,960.0,949.58,682.52
2016,6,13,11,45,857.0,137.0,3.5,31.5,972.0,940.94,674.56
2016,6,13,12,0,859.0,138.0,3.5,32.0,984.0,928.83,665.14
2016,6,13,12,15,860.0,138.5,3.5,32.0,988.5,912.03,654.15
2016,6,13,12,30,861.0,139.0,3.5,32.0,993.0,892.19,641.28
2016,6,13,12,45,858.0,140.0,3.5,32.0,989.0,866.56,624.65
2016,6,13,13,0,855.0,141.0,3.5,32.0,985.0,838.43,606.41
2016,6,13,13,15,852.5,140.5,3.5,32.0,973.5,806.95,585.89
2016,6,13,13,30,850.0,140.0,3.5,32.0,962.0,772.96,563.62
2016,6,13,13,45,843.5,140.0,3.5,32.0,942.5,734.03,537.31
2016,6,13,14,0,837.0,140.0,3.5,32.0,923.0,693.12,508.25
2016,6,13,14,15,579.5,277.0,3.5,32.0,812.5,602.79,440.66
2016,6,13,14,30,322.0,414.0,3.5,32.0,702.0,531.95,386.99
2016,6,13,14,45,364.0,379.0,3.5,32.0,692.5,505.62,368.34
2016,6,13,15,0,406.0,344.0,3.5,32.0,683.0,470.62,342.53
2016,6,13,15,15,476.0,301.0,3.4,31.5,680.0,441.36,320.03
2016,6,13,15,30,546.0,258.0,3.3,31.0,677.0,404.4,290.3
2016,6,13,15,45,480.5,263.0,3.25,31.0,615.5,350.95,249.09
2016,6,13,16,0,415.0,268.0,3.2,31.0,554.0,304.21,213.39
2016,6,13,16,15,409.0,248.0,3.05,30.5,512.5,259.19,178.15
2016,6,13,16,30,403.0,228.0,2.9,30.0,471.0,214.94,144.61
2016,6,13,16,45,374.0,211.0,2.8,30.0,421.0,179.27,121.36
2016,6,13,17,0,345.0,194.0,2.7,30.0,371.0,139.91,101.01
2016,6,13,17,15,323.0,174.0,2.5,29.5,324.5,122.11,95.86
2016,6,13,17,30,301.0,154.0,2.3,29.0,278.0,110.26,86.64
2016,6,13,17,45,275.5,134.5,2.15,29.0,236.0,98.13,76.85
2016,6,13,18,0,250.0,115.0,2.0,29.0,194.0,85.46,66.43
2016,6,13,18,15,215.0,95.5,1.95,28.5,154.0,72.22,55.44
2016,6,13,18,30,180.0,76.0,1.9,28.0,114.0,58.49,43.74
2016,6,13,18,45,130.5,56.5,1.9,27.5,80.0,44.24,31.34
2016,6,13,19,0,81.0,37.0,1.9,27.0,46.0,29.56,18.18
2016,6,13,19,15,40.5,18.5,2.05,27.0,23.0,15.78,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,25.0,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,69.56,42.98
2016,6,14,6,15,176.5,51.5,3.3,24.0,80.5,123.06,89.41
2016,6,14,6,30,262.0,70.0,3.4,24.0,120.0,193.15,147.83
2016,6,14,6,45,131.0,79.5,3.55,24.5,104.5,143.47,111.26
2016,6,14,7,0,0.0,89.0,3.7,25.0,89.0,81.73,61.46
2016,6,14,7,15,0.0,87.0,3.75,25.0,87.0,78.42,58.76
2016,6,14,7,30,0.0,85.0,3.8,25.0,85.0,75.81,56.48
2016,6,14,7,45,5.5,126.0,3.9,25.5,129.0,118.34,90.56
2016,6,14,8,0,11.0,167.0,4.0,26.0,173.0,161.87,124.72
2016,6,14,8,15,5.5,160.5,3.9,26.0,163.5,150.7,115.25
2016,6,14,8,30,0.0,154.0,3.8,26.0,154.0,139.67,105.99
2016,6,14,8,45,7.0,189.0,3.7,26.5,194.0,178.36,135.86
2016,6,14,9,0,14.0,224.0,3.6,27.0,234.0,217.57,165.54
2016,6,14,9,15,18.0,249.5,3.45,27.5,263.0,245.29,185.85
2016,6,14,9,30,22.0,275.0,3.3,28.0,292.0,273.1,205.94
2016,6,14,9,45,22.0,287.5,3.15,28.5,305.5,284.69,213.55
2016,6,14,10,0,22.0,300.0,3.0,29.0,319.0,296.18,221.06
2016,6,14,10,15,27.0,327.5,2.95,29.0,351.0,339.97,252.85
2016,6,14,10,30,32.0,355.0,2.9,29.0,383.0,370.84,274.8
2016,6,14,10,45,25.5,338.0,2.85,29.5,361.0,346.2,255.72
2016,6,14,11,0,19.0,321.0,2.8,30.0,339.0,310.78,229.06
2016,6,14,11,15,19.0,325.0,2.9,30.0,343.5,313.76,231.19
2016,6,14,11,30,19.0,329.0,3.0,30.0,348.0,316.63,233.16
2016,6,14,11,45,39.5,394.5,3.1,30.5,434.0,405.99,297.4
2016,6,14,12,0,60.0,460.0,3.2,31.0,520.0,483.83,351.7
2016,6,14,12,15,138.5,483.0,3.35,31.0,621.0,579.28,420.0
2016,6,14,12,30,217.0,506.0,3.5,31.0,722.0,661.26,477.65
2016,6,14,12,45,298.0,474.0,3.7,31.5,769.5,693.89,501.03
2016,6,14,13,0,379.0,442.0,3.9,32.0,817.0,717.59,518.33
2016,6,14,13,15,225.5,452.5,4.0,32.0,675.0,584.61,424.31
2016,6,14,13,30,72.0,463.0,4.1,32.0,533.0,462.31,335.96
2016,6,14,13,45,175.0,459.5,4.25,32.0,624.5,526.09,383.7
2016,6,14,14,0,278.0,456.0,4.4,32.0,716.0,577.88,421.39
2016,6,14,14,15,557.5,293.5,4.4,32.0,796.5,604.98,444.38
2016,6,14,14,30,837.0,131.0,4.4,32.0,877.0,607.19,447.82
2016,6,14,14,45,551.0,263.0,4.45,32.0,747.0,511.43,375.42
2016,6,14,15,0,265.0,395.0,4.5,32.0,617.0,444.73,325.18
2016,6,14,15,15,247.0,378.0,4.45,31.5,577.0,403.86,295.58
2016,6,14,15,30,229.0,361.0,4.4,31.0,537.0,371.44,271.66
2016,6,14,15,45,500.5,238.0,4.4,31.0,592.5,339.62,241.42
2016,6,14,16,0,772.0,115.0,4.4,31.0,648.0,290.36,193.17
2016,6,14,16,15,753.5,111.5,4.25,30.5,600.5,235.9,148.15
2016,6,14,16,30,735.0,108.0,4.1,30.0,553.0,183.11,106.82
2016,6,14,16,45,709.0,104.5,4.0,30.0,502.0,125.36,67.63
2016,6,14,17,0,683.0,101.0,3.9,30.0,451.0,76.24,47.06
2016,6,14,17,15,650.5,96.0,3.6,29.5,399.5,63.3,47.4
2016,6,14,17,30,618.0,91.0,3.3,29.0,348.0,62.02,46.62
2016,6,14,17,45,573.0,84.5,3.05,29.0,296.0,59.41,44.58
2016,6,14,18,0,528.0,78.0,2.8,29.0,244.0,56.65,42.34
2016,6,14,18,15,464.5,69.0,2.65,28.5,194.5,51.59,38.13
2016,6,14,18,30,401.0,60.0,2.5,28.0,145.0,46.3,33.53
2016,6,14,18,45,308.0,48.0,2.4,27.5,102.0,36.73,25.1
2016,6,14,19,0,215.0,36.0,2.3,27.0,59.0,27.96,16.93
2016,6,14,19,15,107.5,18.0,2.4,26.5,29.5,14.11,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,19.93,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,51.83,31.12
2016,6,15,6,15,113.0,56.0,3.15,24.5,75.0,102.02,73.73
2016,6,15,6,30,181.0,79.0,3.3,25.0,113.0,165.17,125.85
2016,6,15,6,45,254.5,94.5,3.5,25.5,160.0,223.44,174.16
2016,6,15,7,0,328.0,110.0,3.7,26.0,207.0,289.5,228.1
2016,6,15,7,15,379.0,123.0,3.8,26.0,256.5,357.44,282.73
2016,6,15,7,30,430.0,136.0,3.9,26.0,306.0,420.94,332.79
2016,6,15,7,45,487.5,139.5,4.05,26.5,359.5,482.09,379.55
2016,6,15,8,0,545.0,143.0,4.2,27.0,413.0,546.95,427.96
2016,6,15,8,15,574.5,150.5,4.3,27.5,463.0,605.13,469.61
2016,6,15,8,30,604.0,158.0,4.4,28.0,513.0,658.09,506.64
2016,6,15,8,45,647.5,153.5,4.5,28.5,564.0,709.57,542.35
2016,6,15,9,0,691.0,149.0,4.6,29.0,615.0,761.18,576.66
2016,6,15,9,15,708.0,153.0,4.6,29.0,659.5,798.98,601.24
2016,6,15,9,30,725.0,157.0,4.6,29.0,704.0,834.87,624.38
2016,6,15,9,45,754.0,151.0,4.7,29.5,746.5,864.17,642.19
2016,6,15,10,0,783.0,145.0,4.8,30.0,789.0,896.37,661.92
2016,6,15,10,15,792.5,147.5,4.8,30.0,823.0,916.7,674.27
2016,6,15,10,30,802.0,150.0,4.8,30.0,857.0,933.9,684.64
2016,6,15,10,45,817.5,146.0,4.85,30.5,886.5,946.91,691.24
2016,6,15,11,0,833.0,142.0,4.9,31.0,916.0,946.32,688.92
2016,6,15,11,15,838.0,143.5,4.85,31.0,936.0,948.09,689.1
2016,6,15,11,30,843.0,145.0,4.8,31.0,956.0,946.33,687.05
2016,6,15,11,45,853.0,140.0,4.8,31.5,971.0,939.86,680.97
2016,6,15,12,0,863.0,135.0,4.8,32.0,986.0,929.93,672.76
2016,6,15,12,15,864.0,135.5,4.7,32.0,990.5,913.2,660.92
2016,6,15,12,30,865.0,136.0,4.6,32.0,995.0,893.42,647.4
2016,6,15,12,45,865.5,135.0,4.55,32.5,992.0,869.14,629.93
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,842.2,610.78
2016,6,15,13,15,863.5,133.5,4.4,33.0,978.0,810.52,589.57
2016,6,15,13,30,861.0,133.0,4.3,33.0,967.0,776.28,566.61
2016,6,15,13,45,857.0,132.0,4.2,33.0,948.5,738.08,540.61
2016,6,15,14,0,853.0,131.0,4.1,33.0,930.0,697.66,511.5
2016,6,15,14,15,847.0,130.0,4.0,33.0,904.5,653.91,479.51
2016,6,15,14,30,841.0,129.0,3.9,33.0,879.0,608.48,445.65
2016,6,15,14,45,832.5,127.5,3.8,33.0,846.5,559.81,408.7
2016,6,15,15,0,824.0,126.0,3.7,33.0,814.0,510.12,370.08
2016,6,15,15,15,813.5,123.5,3.6,33.0,776.0,454.14,325.98
2016,6,15,15,30,803.0,121.0,3.5,33.0,738.0,400.84,282.67
2016,6,15,15,45,788.5,118.5,3.45,33.0,694.5,346.24,237.6
2016,6,15,16,0,774.0,116.0,3.4,33.0,651.0,292.32,192.57
2016,6,15,16,15,756.0,112.5,3.25,32.5,604.0,237.85,148.05
2016,6,15,16,30,738.0,109.0,3.1,32.0,557.0,184.97,107.05
2016,6,15,16,45,715.5,104.5,3.0,31.5,506.5,126.59,67.7
2016,6,15,17,0,693.0,100.0,2.9,31.0,456.0,76.47,46.45
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.0,62.65,46.64
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,61.33,45.83
2016,6,15,17,45,589.5,83.0,2.3,30.0,300.0,58.32,43.47
2016,6,15,18,0,549.0,76.0,2.1,30.0,248.0,55.12,40.87
2016,6,15,18,15,486.5,67.5,2.05,29.0,198.5,50.4,37.04
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,45.47,32.83
2016,6,15,18,45,334.0,47.5,1.95,27.5,105.5,37.55,25.8
2016,6,15,19,0,244.0,36.0,1.9,27.0,62.0,28.0,17.0
2016,6,15,19,15,122.0,18.0,2.05,26.5,31.0,14.12,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,27.65,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,76.38,47.03
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,137.42,99.86
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,203.38,154.91
2016,6,16,6,45,389.5,74.5,4.05,25.5,173.0,268.54,209.45
2016,6,16,7,0,478.0,83.0,4.2,26.0,223.0,346.92,273.5
2016,6,16,7,15,527.5,91.0,4.2,26.0,275.0,408.55,323.55
2016,6,16,7,30,577.0,99.0,4.2,26.0,327.0,473.7,374.95
2016,6,16,7,45,627.0,100.5,4.25,26.5,381.5,535.12,421.56
2016,6,16,8,0,677.0,102.0,4.3,27.0,436.0,599.01,468.68
2016,6,16,8,15,703.0,106.5,4.3,27.5,487.5,650.87,505.3
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,699.76,537.93
2016,6,16,8,45,755.5,111.5,4.35,28.5,589.5,746.81,568.54
2016,6,16,9,0,782.0,112.0,4.4,29.0,640.0,792.86,597.94
2016,6,16,9,15,796.5,115.0,4.4,29.5,684.5,829.97,620.54
2016,6,16,9,30,811.0,118.0,4.4,30.0,729.0,864.8,641.35
2016,6,16,9,45,825.0,118.5,4.45,30.5,769.0,885.5,652.66
2016,6,16,10,0,839.0,119.0,4.5,31.0,809.0,911.71,667.73
2016,6,16,10,15,847.0,121.0,4.5,31.0,842.5,930.88,679.18
2016,6,16,10,30,855.0,123.0,4.5,31.0,876.0,946.79,688.55
2016,6,16,10,45,862.5,123.0,4.55,31.5,903.5,956.83,693.01
2016,6,16,11,0,870.0,123.0,4.6,32.0,931.0,963.4,695.32
2016,6,16,11,15,874.0,124.0,4.6,32.0,951.0,964.03,695.04
2016,6,16,11,30,878.0,125.0,4.6,32.0,971.0,961.03,692.54
2016,6,16,11,45,880.0,125.5,4.6,32.5,983.0,952.05,684.88
2016,6,16,12,0,882.0,126.0,4.6,33.0,995.0,939.53,675.08
2016,6,16,12,15,883.0,126.5,4.6,33.0,999.5,922.68,663.95
2016,6,16,12,30,884.0,127.0,4.6,33.0,1004.0,902.68,650.83
2016,6,16,12,45,883.0,127.0,4.6,33.0,1001.0,877.64,634.43
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,849.91,616.26
2016,6,16,13,15,879.5,126.5,4.55,33.0,986.5,817.82,594.97
2016,6,16,13,30,877.0,126.0,4.5,33.0,975.0,783.11,571.87
2016,6,16,13,45,873.5,124.5,4.45,33.0,956.5,744.34,545.9
2016,6,16,14,0,870.0,123.0,4.4,33.0,938.0,703.26,516.44
2016,6,16,14,15,864.0,122.0,4.35,33.0,912.5,658.86,484.04
2016,6,16,14,30,858.0,121.0,4.3,33.0,887.0,612.73,449.7
2016,6,16,14,45,844.0,122.5,4.25,33.0,853.0,562.7,411.7
2016,6,16,15,0,830.0,124.0,4.2,33.0,819.0,512.11,372.35
2016,6,16,15,15,819.5,122.0,4.1,33.0,780.5,460.09,330.88
2016,6,16,15,30,809.0,120.0,4.0,33.0,742.0,402.98,284.71
2016,6,16,15,45,794.5,117.5,3.95,33.0,698.5,348.06,239.26
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,293.81,193.83
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,238.99,148.9
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,185.76,107.49
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.0,133.74,72.89
2016,6,16,17,0,694.0,101.0,3.4,32.0,458.0,77.83,46.88
2016,6,16,17,15,662.5,95.5,3.15,31.5,406.0,62.96,46.7
2016,6,16,17,30,631.0,90.0,2.9,31.0,354.0,61.29,45.6
2016,6,16,17,45,585.5,84.0,2.7,30.5,301.5,59.02,43.95
2016,6,16,18,0,540.0,78.0,2.5,30.0,249.0,56.63,42.13
2016,6,16,18,15,477.0,69.5,2.35,29.0,199.0,51.98,38.37
2016,6,16,18,30,414.0,61.0,2.2,28.0,149.0,47.13,34.23
2016,6,16,18,45,320.5,49.0,2.1,27.5,105.5,37.51,25.77
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,28.74,17.63
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,14.5,0.4
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.0,2.9,22.5,23.0,32.26,0.0
2016,6,17,6,0,163.0,32.0,3.2,23.0,46.0,93.79,58.43
2016,6,17,6,15,263.5,46.5,3.35,23.5,88.0,152.02,110.6
2016,6,17,6,30,364.0,61.0,3.5,24.0,130.0,221.91,169.34
2016,6,17,6,45,457.0,67.0,3.65,24.5,182.0,293.42,229.32
2016,6,17,7,0,550.0,73.0,3.8,25.0,234.0,371.78,293.65
2016,6,17,7,15,596.5,79.5,3.8,25.5,287.0,433.48,343.26
2016,6,17,7,30,643.0,86.0,3.8,26.0,340.0,498.33,393.58
2016,6,17,7,45,689.0,87.0,3.85,26.5,395.5,559.25,439.52
2016,6,17,8,0,735.0,88.0,3.9,27.0,451.0,620.43,484.31
2016,6,17,8,15,758.5,92.0,3.9,27.5,503.0,672.26,519.94
2016,6,17,8,30,782.0,96.0,3.9,28.0,555.0,723.5,553.57
2016,6,17,8,45,805.5,96.5,3.9,28.5,605.0,769.85,583.07
2016,6,17,9,0,829.0,97.0,3.9,29.0,655.0,808.16,606.51
2016,6,17,9,15,842.0,99.5,3.85,29.5,700.0,844.5,628.09
2016,6,17,9,30,855.0,102.0,3.8,30.0,745.0,878.4,647.73
2016,6,17,9,45,867.5,102.5,3.8,30.5,785.5,907.04,663.9
2016,6,17,10,0,880.0,103.0,3.8,31.0,826.0,932.8,678.08
2016,6,17,10,15,887.5,104.5,3.75,31.0,860.0,951.82,688.9
2016,6,17,10,30,895.0,106.0,3.7,31.0,894.0,967.42,697.59
2016,6,17,10,45,901.0,106.5,3.7,31.5,921.5,977.04,701.37
2016,6,17,11,0,907.0,107.0,3.7,32.0,949.0,983.04,702.96
2016,6,17,11,15,910.5,107.5,3.65,32.0,968.5,982.94,701.87
2016,6,17,11,30,914.0,108.0,3.6,32.0,988.0,979.11,698.56
2016,6,17,11,45,917.0,107.5,3.55,32.5,1000.5,970.12,690.68
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,957.48,680.64
2016,6,17,12,15,920.5,107.5,3.4,33.0,1017.5,939.91,668.65
2016,6,17,12,30,921.0,108.0,3.3,33.0,1022.0,919.03,654.65
2016,6,17,12,45,919.5,107.5,3.25,33.5,1018.0,892.49,636.08
2016,6,17,13,0,918.0,107.0,3.2,34.0,1014.0,863.1,615.79
2016,6,17,13,15,915.5,106.5,3.15,34.0,1003.0,830.07,594.41
2016,6,17,13,30,913.0,106.0,3.1,34.0,992.0,794.28,571.16
2016,6,17,13,45,909.0,105.5,3.05,34.0,972.5,754.77,545.33
2016,6,17,14,0,905.0,105.0,3.0,34.0,953.0,712.88,516.53
2016,6,17,14,15,899.5,104.0,2.95,34.0,927.0,667.41,484.05
2016,6,17,14,30,894.0,103.0,2.9,34.0,901.0,620.09,449.51
2016,6,17,14,45,886.0,101.5,2.85,34.0,868.0,569.35,411.69
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,517.43,371.96
2016,6,17,15,15,868.5,98.5,2.75,34.0,796.5,463.91,329.93
2016,6,17,15,30,859.0,97.0,2.7,34.0,758.0,409.85,286.3
2016,6,17,15,45,846.5,94.5,2.7,34.0,714.0,353.72,240.25
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,297.88,193.78
2016,6,17,16,15,818.0,89.0,2.6,33.5,622.0,241.46,147.67
2016,6,17,16,30,802.0,86.0,2.5,33.0,574.0,178.47,98.89
2016,6,17,16,45,781.5,82.5,2.45,33.0,523.0,123.47,62.17
2016,6,17,17,0,761.0,79.0,2.4,33.0,472.0,70.73,39.8
2016,6,17,17,15,733.0,75.5,2.25,32.5,419.0,54.91,39.86
2016,6,17,17,30,705.0,72.0,2.1,32.0,366.0,53.81,39.21
2016,6,17,17,45,666.0,67.0,2.0,31.5,313.0,51.39,37.41
2016,6,17,18,0,627.0,62.0,1.9,31.0,260.0,44.64,31.92
2016,6,17,18,15,569.0,55.5,1.75,30.0,209.0,41.01,29.0
2016,6,17,18,30,511.0,49.0,1.6,29.0,158.0,37.24,25.79
2016,6,17,18,45,420.0,40.0,1.5,28.0,113.0,31.11,20.4
2016,6,17,19,0,329.0,31.0,1.4,27.0,68.0,24.77,14.46
2016,6,17,19,15,164.5,15.5,1.45,26.5,34.0,12.19,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,29.81,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,87.65,54.06
2016,6,18,6,15,238.5,47.0,2.45,24.5,84.5,144.1,104.25
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,211.89,160.72
2016,6,18,6,45,411.0,71.5,2.65,25.5,174.0,273.98,212.78
2016,6,18,7,0,486.0,81.0,2.8,26.0,223.0,348.01,273.06
2016,6,18,7,15,534.5,89.0,2.7,26.0,275.0,409.39,322.3
2016,6,18,7,30,583.0,97.0,2.6,26.0,327.0,474.21,372.57
2016,6,18,7,45,618.5,103.5,2.55,26.5,379.5,532.03,415.29
2016,6,18,8,0,654.0,110.0,2.5,27.0,432.0,591.23,457.56
2016,6,18,8,15,680.5,115.0,2.4,27.0,483.0,643.16,493.94
2016,6,18,8,30,707.0,120.0,2.3,27.0,534.0,694.94,528.82
2016,6,18,8,45,729.5,123.0,2.2,27.5,583.0,740.76,556.93
2016,6,18,9,0,752.0,126.0,2.1,28.0,632.0,782.18,581.36
2016,6,18,9,15,767.5,129.5,1.9,28.5,677.0,819.9,601.91
2016,6,18,9,30,783.0,133.0,1.7,29.0,722.0,855.46,620.31
2016,6,18,9,45,798.5,133.5,1.55,29.5,762.5,885.43,635.0
2016,6,18,10,0,814.0,134.0,1.4,30.0,803.0,912.76,647.62
2016,6,18,10,15,823.0,136.0,1.25,30.0,837.0,932.72,656.55
2016,6,18,10,30,832.0,138.0,1.1,30.0,871.0,939.48,657.17
2016,6,18,10,45,842.0,137.0,0.95,30.5,899.0,950.72,659.25
2016,6,18,11,0,852.0,136.0,0.8,31.0,927.0,958.6,659.05
2016,6,18,11,15,857.0,137.5,0.85,31.0,947.5,960.58,660.45
2016,6,18,11,30,862.0,139.0,0.9,31.0,968.0,958.96,659.87
2016,6,18,11,45,858.0,144.5,1.0,31.5,979.5,948.87,653.85
2016,6,18,12,0,854.0,150.0,1.1,32.0,991.0,935.24,645.77
2016,6,18,12,15,855.5,150.0,1.2,32.0,996.0,918.57,637.11
2016,6,18,12,30,857.0,150.0,1.3,32.0,1001.0,898.87,626.5
2016,6,18,12,45,858.0,149.0,1.4,32.0,998.5,875.18,613.3
2016,6,18,13,0,859.0,148.0,1.5,32.0,996.0,848.87,598.29
2016,6,18,13,15,856.5,147.5,1.55,32.0,985.5,817.43,579.31
2016,6,18,13,30,854.0,147.0,1.6,32.0,975.0,783.46,558.56
2016,6,18,13,45,851.0,145.0,1.65,32.0,956.5,745.48,534.42
2016,6,18,14,0,848.0,143.0,1.7,32.0,938.0,705.23,507.37
2016,6,18,14,15,841.5,141.5,1.7,32.0,912.0,661.01,476.58
2016,6,18,14,30,835.0,140.0,1.7,32.0,886.0,615.16,443.89
2016,6,18,14,45,825.0,139.0,1.75,32.0,853.0,564.95,407.53
2016,6,18,15,0,815.0,138.0,1.8,32.0,820.0,514.31,369.68
2016,6,18,15,15,803.5,135.0,1.8,32.0,781.5,460.86,328.48
2016,6,18,15,30,792.0,132.0,1.8,32.0,743.0,407.29,285.98
2016,6,18,15,45,775.0,130.0,1.8,32.0,698.5,352.84,241.87
2016,6,18,16,0,758.0,128.0,1.8,32.0,654.0,299.39,197.91
2016,6,18,16,15,738.5,124.0,1.75,31.5,606.0,245.1,154.08
2016,6,18,16,30,719.0,120.0,1.7,31.0,558.0,186.27,108.81
2016,6,18,16,45,521.5,160.0,1.65,31.0,462.5,152.32,94.19
2016,6,18,17,0,324.0,200.0,1.6,31.0,367.0,144.93,103.5
2016,6,18,17,15,457.5,151.0,1.5,30.5,358.0,100.71,77.81
2016,6,18,17,30,591.0,102.0,1.4,30.0,349.0,69.82,52.81
2016,6,18,17,45,537.5,96.0,1.35,30.0,296.5,67.95,51.47
2016,6,18,18,0,484.0,90.0,1.3,30.0,244.0,65.11,49.2
2016,6,18,18,15,422.0,79.0,1.25,29.0,194.5,58.2,43.59
2016,6,18,18,30,360.0,68.0,1.2,28.0,145.0,51.01,37.51
2016,6,18,18,45,268.0,54.0,1.15,27.5,102.0,41.15,28.84
2016,6,18,19,0,176.0,40.0,1.1,27.0,59.0,30.97,19.5
2016,6,18,19,15,88.0,20.0,1.15,26.5,29.5,15.65,1.6
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,24.55,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,68.19,41.0
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,120.91,87.22
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,190.17,144.74
2016,6,19,6,45,340.5,79.0,2.05,24.5,164.5,250.98,195.42
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,319.37,251.19
2016,6,19,7,15,463.5,98.5,2.2,25.5,260.0,375.49,295.91
2016,6,19,7,30,512.0,106.0,2.2,26.0,308.0,441.0,346.22
2016,6,19,7,45,559.0,113.0,2.25,26.5,363.0,503.62,392.9
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,568.75,440.01
2016,6,19,8,15,519.0,164.5,2.2,27.0,440.0,572.24,439.52
2016,6,19,8,30,432.0,209.0,2.1,27.0,462.0,572.56,436.5
2016,6,19,8,45,375.5,247.0,2.05,27.5,481.0,568.88,430.57
2016,6,19,9,0,319.0,285.0,2.0,28.0,500.0,572.91,429.73
2016,6,19,9,15,285.0,315.5,1.95,28.0,517.5,583.28,434.65
2016,6,19,9,30,251.0,346.0,1.9,28.0,535.0,590.29,437.1
2016,6,19,9,45,259.0,365.5,1.9,28.5,570.0,620.97,456.43
2016,6,19,10,0,267.0,385.0,1.9,29.0,605.0,650.56,474.57
2016,6,19,10,15,342.0,374.0,1.95,29.0,667.5,710.74,516.41
2016,6,19,10,30,417.0,363.0,2.0,29.0,730.0,783.12,565.16
2016,6,19,10,45,373.5,398.5,2.1,29.5,735.5,764.87,550.08
2016,6,19,11,0,330.0,434.0,2.2,30.0,741.0,755.53,541.45
2016,6,19,11,15,339.0,438.5,2.3,30.0,759.5,763.64,547.13
2016,6,19,11,30,348.0,443.0,2.4,30.0,778.0,769.88,551.48
2016,6,19,11,45,235.5,470.5,2.5,30.0,698.5,672.98,484.27
2016,6,19,12,0,123.0,498.0,2.6,30.0,619.0,586.84,423.26
2016,6,19,12,15,160.0,502.5,2.65,30.0,661.0,617.19,445.45
2016,6,19,12,30,197.0,507.0,2.7,30.0,703.0,644.96,465.04
2016,6,19,12,45,168.0,505.0,2.75,30.0,672.0,607.15,438.52
2016,6,19,13,0,139.0,503.0,2.8,30.0,641.0,570.22,412.8
2016,6,19,13,15,79.0,416.0,2.8,30.0,494.0,433.86,317.0
2016,6,19,13,30,19.0,329.0,2.8,30.0,347.0,305.3,224.09
2016,6,19,13,45,51.0,390.0,2.85,30.0,438.0,378.36,278.06
2016,6,19,14,0,83.0,451.0,2.9,30.0,529.0,445.63,326.25
2016,6,19,14,15,284.0,403.0,2.9,30.0,659.0,521.61,382.79
2016,6,19,14,30,485.0,355.0,2.9,30.0,789.0,580.9,425.14
2016,6,19,14,45,401.0,368.5,2.9,30.0,718.5,519.48,379.91
2016,6,19,15,0,317.0,382.0,2.9,30.0,648.0,461.94,337.92
2016,6,19,15,15,547.5,257.5,2.8,29.5,690.5,442.48,322.48
2016,6,19,15,30,778.0,133.0,2.7,29.0,733.0,403.38,288.72
2016,6,19,15,45,767.5,128.0,2.65,29.0,691.0,349.49,243.86
2016,6,19,16,0,757.0,123.0,2.6,29.0,649.0,295.89,198.67
2016,6,19,16,15,738.5,119.5,2.5,29.0,602.0,242.28,154.09
2016,6,19,16,30,720.0,116.0,2.4,29.0,555.0,184.25,108.37
2016,6,19,16,45,700.0,110.0,2.35,29.0,505.5,131.7,72.4
2016,6,19,17,0,680.0,104.0,2.3,29.0,456.0,81.45,49.37
2016,6,19,17,15,505.5,127.5,2.1,28.5,373.0,85.59,66.12
2016,6,19,17,30,331.0,151.0,1.9,28.0,290.0,108.52,85.54
2016,6,19,17,45,435.5,114.0,1.7,28.0,269.5,79.99,61.97
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,55.7,41.7
2016,6,19,18,15,479.0,68.5,1.4,27.5,199.5,51.03,37.83
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,46.14,33.57
2016,6,19,18,45,332.5,48.0,1.25,26.5,107.0,36.74,25.29
2016,6,19,19,0,247.0,36.0,1.2,26.0,64.0,27.96,17.19
2016,6,19,19,15,123.5,18.0,1.2,25.5,32.0,14.1,1.17
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,22.5,21.5,30.07,0.0
2016,6,20,6,0,153.0,30.0,1.5,23.0,43.0,87.96,53.61
2016,6,20,6,15,249.0,44.0,1.6,23.5,82.5,143.63,103.8
2016,6,20,6,30,345.0,58.0,1.7,24.0,122.0,210.21,159.44
2016,6,20,6,45,418.0,67.0,1.85,24.5,170.5,275.01,213.64
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,344.46,270.34
2016,6,20,7,15,538.5,83.5,2.05,25.5,270.0,404.83,318.32
2016,6,20,7,30,586.0,91.0,2.1,26.0,321.0,468.58,367.23
2016,6,20,7,45,625.5,95.0,2.15,26.5,373.5,526.21,410.02
2016,6,20,8,0,665.0,99.0,2.2,27.0,426.0,585.55,452.72
2016,6,20,8,15,690.5,104.0,2.15,27.5,477.0,637.16,488.0
2016,6,20,8,30,716.0,109.0,2.1,28.0,528.0,688.57,521.24
2016,6,20,8,45,737.5,112.0,2.1,28.5,576.0,731.33,547.69
2016,6,20,9,0,759.0,115.0,2.1,29.0,624.0,775.48,574.66
2016,6,20,9,15,428.0,231.0,2.05,29.0,522.0,631.81,470.01
2016,6,20,9,30,97.0,347.0,2.0,29.0,420.0,426.82,316.57
2016,6,20,9,45,154.0,370.5,1.95,29.5,494.0,516.75,381.2
2016,6,20,10,0,211.0,394.0,1.9,30.0,568.0,594.11,433.71
2016,6,20,10,15,231.0,409.0,1.85,30.5,607.0,628.51,455.03
2016,6,20,10,30,251.0,424.0,1.8,31.0,646.0,675.36,484.36
2016,6,20,10,45,549.5,276.5,1.75,31.5,781.0,826.55,589.55
2016,6,20,11,0,848.0,129.0,1.7,32.0,916.0,948.08,665.11
2016,6,20,11,15,852.5,130.0,1.7,32.0,936.0,949.34,663.95
2016,6,20,11,30,857.0,131.0,1.7,32.0,956.0,947.05,662.01
2016,6,20,11,45,861.5,130.5,1.7,32.5,969.5,939.81,655.82
2016,6,20,12,0,866.0,130.0,1.7,33.0,983.0,929.07,647.64
2016,6,20,12,15,867.5,130.5,1.7,33.0,988.0,913.08,637.65
2016,6,20,12,30,869.0,131.0,1.7,33.0,993.0,893.96,625.82
2016,6,20,12,45,870.0,129.5,1.75,33.0,991.0,869.86,611.43
2016,6,20,13,0,871.0,128.0,1.8,33.0,989.0,843.04,595.29
2016,6,20,13,15,869.0,127.5,1.8,33.0,978.5,811.87,575.82
2016,6,20,13,30,867.0,127.0,1.8,33.0,968.0,778.07,554.6
2016,6,20,13,45,574.5,290.5,1.85,33.0,843.5,672.25,480.44
2016,6,20,14,0,282.0,454.0,1.9,33.0,719.0,580.39,413.62
2016,6,20,14,15,567.0,287.0,1.95,33.0,800.5,605.5,435.81
2016,6,20,14,30,852.0,120.0,2.0,33.0,882.0,610.72,441.5
2016,6,20,14,45,827.0,129.0,2.05,33.0,846.0,560.95,404.69
2016,6,20,15,0,802.0,138.0,2.1,33.0,810.0,509.19,365.89
2016,6,20,15,15,791.0,135.5,2.15,33.0,772.5,457.08,325.75
2016,6,20,15,30,780.0,133.0,2.2,33.0,735.0,404.81,284.25
2016,6,20,15,45,523.0,221.0,2.25,33.0,615.0,337.33,235.69
2016,6,20,16,0,266.0,309.0,2.3,33.0,495.0,301.56,213.61
2016,6,20,16,15,490.0,214.0,2.3,32.5,524.5,255.22,170.55
2016,6,20,16,30,714.0,119.0,2.3,32.0,554.0,186.14,108.66
2016,6,20,16,45,688.5,114.5,2.3,32.0,504.0,134.46,73.9
2016,6,20,17,0,663.0,110.0,2.3,32.0,454.0,85.71,51.96
2016,6,20,17,15,630.0,104.5,2.15,31.5,402.0,68.87,51.53
2016,6,20,17,30,597.0,99.0,2.0,31.0,350.0,67.52,50.74
2016,6,20,17,45,551.0,92.0,1.95,31.0,298.0,64.8,48.64
2016,6,20,18,0,505.0,85.0,1.9,31.0,246.0,61.93,46.35
2016,6,20,18,15,442.0,75.5,1.75,30.0,197.0,55.71,41.33
2016,6,20,18,30,379.0,66.0,1.6,29.0,148.0,49.56,36.13
2016,6,20,18,45,287.5,53.0,1.45,28.0,105.0,40.42,28.18
2016,6,20,19,0,196.0,40.0,1.3,27.0,62.0,30.98,19.56
2016,6,20,19,15,98.0,20.0,1.35,26.5,31.0,15.65,2.13
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,27.58,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,75.82,45.36
2016,6,21,6,15,223.0,46.0,2.75,23.5,81.0,137.28,99.43
2016,6,21,6,30,320.0,61.0,2.8,24.0,121.0,203.79,155.06
2016,6,21,6,45,393.5,71.0,2.85,25.0,169.0,264.75,206.03
2016,6,21,7,0,467.0,81.0,2.9,26.0,217.0,337.44,264.9
2016,6,21,7,15,517.0,89.0,2.85,26.5,268.0,398.63,313.59
2016,6,21,7,30,567.0,97.0,2.8,27.0,319.0,463.45,363.38
2016,6,21,7,45,606.5,102.0,2.8,28.0,371.5,521.45,405.73
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,581.19,447.81
2016,6,21,8,15,673.0,112.0,2.65,29.5,475.0,633.17,483.16
2016,6,21,8,30,700.0,117.0,2.5,30.0,526.0,685.1,516.86
2016,6,21,8,45,721.5,121.0,2.35,30.5,575.0,731.06,544.74
2016,6,21,9,0,743.0,125.0,2.2,31.0,624.0,772.67,568.91
2016,6,21,9,15,758.5,128.0,2.1,31.0,668.5,809.71,590.98
2016,6,21,9,30,774.0,131.0,2.0,31.0,713.0,844.63,611.32
2016,6,21,9,45,787.0,133.5,1.9,31.5,752.5,874.39,626.75
2016,6,21,10,0,800.0,136.0,1.8,32.0,792.0,901.46,640.2
2016,6,21,10,15,809.0,138.0,1.75,32.0,826.0,921.36,650.81
2016,6,21,10,30,818.0,140.0,1.7,32.0,860.0,938.09,659.5
2016,6,21,10,45,827.5,140.0,1.7,32.5,888.0,939.74,658.15
2016,6,21,11,0,837.0,140.0,1.7,33.0,916.0,948.18,661.27
2016,6,21,11,15,509.5,314.0,1.75,33.0,789.5,816.32,574.28
2016,6,21,11,30,182.0,488.0,1.8,33.0,663.0,645.82,455.17
2016,6,21,11,45,204.5,492.5,1.9,33.5,692.0,665.04,468.93
2016,6,21,12,0,227.0,497.0,2.0,34.0,721.0,682.5,480.04
2016,6,21,12,15,546.5,316.0,2.05,34.0,858.0,809.22,571.26
2016,6,21,12,30,866.0,135.0,2.1,34.0,995.0,895.11,628.94
2016,6,21,12,45,865.0,135.0,2.15,34.5,992.0,870.62,611.87
2016,6,21,13,0,864.0,135.0,2.2,35.0,989.0,843.52,594.16
2016,6,21,13,15,862.0,134.5,2.25,35.0,978.5,812.54,575.14
2016,6,21,13,30,860.0,134.0,2.3,35.0,968.0,778.98,554.31
2016,6,21,13,45,855.0,134.0,2.35,35.0,949.5,741.11,530.27
2016,6,21,14,0,850.0,134.0,2.4,35.0,931.0,701.1,503.05
2016,6,21,14,15,550.0,284.5,2.4,35.0,795.0,593.05,424.96
2016,6,21,14,30,250.0,435.0,2.4,35.0,659.0,507.68,362.34
2016,6,21,14,45,241.5,419.0,2.45,35.0,628.5,471.9,337.76
