Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,0,233.0,403.0,2.5,35.0,598.0,442.32,316.81
2016,6,21,15,15,522.0,259.5,2.5,34.5,670.5,433.77,309.68
2016,6,21,15,30,811.0,116.0,2.5,34.0,743.0,408.79,286.26
2016,6,21,15,45,797.5,113.5,2.5,34.0,699.5,349.34,238.23
2016,6,21,16,0,784.0,111.0,2.5,34.0,656.0,295.23,193.49
2016,6,21,16,15,766.5,108.0,2.45,33.5,609.0,240.67,149.14
2016,6,21,16,30,749.0,105.0,2.4,33.0,562.0,187.6,107.95
2016,6,21,16,45,727.0,100.5,2.4,33.0,511.5,134.72,72.28
2016,6,21,17,0,705.0,96.0,2.4,33.0,461.0,78.05,44.79
2016,6,21,17,15,674.5,91.0,2.3,32.5,409.0,59.77,43.84
2016,6,21,17,30,644.0,86.0,2.2,32.0,357.0,58.32,42.92
2016,6,21,17,45,605.5,79.0,2.1,31.5,305.5,55.19,40.56
2016,6,21,18,0,567.0,72.0,2.0,31.0,254.0,51.85,37.95
2016,6,21,18,15,507.0,64.5,1.8,30.0,204.0,47.81,34.71
2016,6,21,18,30,447.0,57.0,1.6,29.0,154.0,43.6,31.14
2016,6,21,18,45,359.5,46.0,1.45,28.5,110.0,36.06,24.49
2016,6,21,19,0,272.0,35.0,1.3,28.0,66.0,28.19,17.23
2016,6,21,19,15,136.0,17.5,1.35,27.5,33.0,13.71,1.32
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,15.0,2.6,23.5,21.0,29.85,0.0
2016,6,22,6,0,152.0,30.0,2.9,24.0,42.0,87.14,52.11
2016,6,22,6,15,251.5,43.5,3.05,24.5,82.0,143.52,103.29
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,210.85,159.7
2016,6,22,6,45,426.0,66.0,3.35,25.5,171.0,276.83,215.15
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,347.6,273.31
2016,6,22,7,15,549.0,82.0,3.5,26.5,271.5,408.16,321.9
2016,6,22,7,30,597.0,89.0,3.5,27.0,323.0,472.13,371.48
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.5,530.1,414.93
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,589.62,458.14
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.5,641.35,494.2
2016,6,22,8,30,724.0,108.0,3.4,29.0,531.0,690.33,526.38
2016,6,22,8,45,744.5,111.5,3.4,29.5,579.5,735.79,555.32
2016,6,22,9,0,765.0,115.0,3.4,30.0,628.0,779.95,582.84
2016,6,22,9,15,780.0,118.0,3.4,30.5,672.5,817.22,605.21
2016,6,22,9,30,795.0,121.0,3.4,31.0,717.0,852.3,625.87
2016,6,22,9,45,807.0,123.0,3.4,31.5,757.0,881.15,642.16
2016,6,22,10,0,819.0,125.0,3.4,32.0,797.0,898.29,650.68
2016,6,22,10,15,828.0,127.0,3.45,32.0,831.0,918.33,662.84
2016,6,22,10,30,837.0,129.0,3.5,32.0,865.0,935.2,672.97
2016,6,22,10,45,844.0,130.0,3.55,32.5,892.5,945.86,677.79
2016,6,22,11,0,851.0,131.0,3.6,33.0,920.0,953.09,680.53
2016,6,22,11,15,462.5,295.0,3.65,33.0,725.0,752.9,544.15
2016,6,22,11,30,74.0,459.0,3.7,33.0,530.0,504.26,363.42
2016,6,22,11,45,240.5,444.5,3.75,33.5,680.5,662.18,476.66
2016,6,22,12,0,407.0,430.0,3.8,34.0,831.0,794.12,566.67
2016,6,22,12,15,643.5,278.0,3.85,34.0,915.5,861.37,616.95
2016,6,22,12,30,880.0,126.0,3.9,34.0,1000.0,900.18,643.71
2016,6,22,12,45,881.0,125.0,3.95,34.5,997.5,876.36,626.88
2016,6,22,13,0,882.0,124.0,4.0,35.0,995.0,849.77,608.69
2016,6,22,13,15,879.5,123.5,4.0,35.0,984.5,817.94,588.08
2016,6,22,13,30,877.0,123.0,4.0,35.0,974.0,783.49,565.67
2016,6,22,13,45,873.5,122.0,4.05,35.0,956.0,745.37,540.84
2016,6,22,14,0,870.0,121.0,4.1,35.0,938.0,704.93,512.68
2016,6,22,14,15,864.5,119.5,4.1,34.5,912.5,660.64,481.9
2016,6,22,14,30,859.0,118.0,4.1,34.0,887.0,614.58,448.98
2016,6,22,14,45,837.5,125.0,4.1,34.0,851.5,564.87,411.51
2016,6,22,15,0,816.0,132.0,4.1,34.0,816.0,512.6,371.36
2016,6,22,15,15,805.0,129.5,4.05,34.0,778.0,459.82,329.79
2016,6,22,15,30,794.0,127.0,4.0,34.0,740.0,406.83,286.98
2016,6,22,15,45,778.0,125.0,4.0,34.0,696.5,352.63,242.48
2016,6,22,16,0,762.0,123.0,4.0,34.0,653.0,299.27,198.11
2016,6,22,16,15,743.5,119.0,3.9,33.5,605.5,244.95,153.81
2016,6,22,16,30,725.0,115.0,3.8,33.0,558.0,192.28,112.8
2016,6,22,16,45,699.5,111.0,3.75,33.0,507.5,134.29,72.97
2016,6,22,17,0,674.0,107.0,3.7,33.0,457.0,85.21,50.56
2016,6,22,17,15,642.0,101.5,3.5,32.5,405.5,66.77,49.61
2016,6,22,17,30,610.0,96.0,3.3,32.0,354.0,65.32,48.71
2016,6,22,17,45,566.0,89.0,3.15,31.5,302.0,62.5,46.64
2016,6,22,18,0,522.0,82.0,3.0,31.0,250.0,59.51,44.35
2016,6,22,18,15,461.0,73.0,2.8,30.0,200.5,54.6,40.41
2016,6,22,18,30,400.0,64.0,2.6,29.0,151.0,48.12,34.94
2016,6,22,18,45,313.0,51.5,2.45,28.5,107.5,39.32,27.21
2016,6,22,19,0,226.0,39.0,2.3,28.0,64.0,30.24,18.89
2016,6,22,19,15,113.0,19.5,2.4,27.5,32.0,15.26,2.28
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.5,21.0,28.72,0.0
2016,6,23,6,0,142.0,30.0,3.1,24.0,42.0,84.16,49.85
2016,6,23,6,15,240.5,45.0,3.25,24.0,82.0,141.56,102.11
2016,6,23,6,30,339.0,60.0,3.4,24.0,122.0,209.5,159.37
2016,6,23,6,45,427.5,67.0,3.55,24.5,172.5,278.19,217.09
2016,6,23,7,0,516.0,74.0,3.7,25.0,223.0,353.58,279.16
2016,6,23,7,15,564.0,81.0,3.7,25.5,275.0,414.88,328.59
2016,6,23,7,30,612.0,88.0,3.7,26.0,327.0,479.57,378.97
2016,6,23,7,45,660.0,89.0,3.7,26.5,382.0,540.38,424.93
2016,6,23,8,0,708.0,90.0,3.7,27.0,437.0,601.53,469.78
2016,6,23,8,15,732.5,94.0,3.65,27.5,488.5,653.12,505.57
2016,6,23,8,30,757.0,98.0,3.6,28.0,540.0,704.28,539.11
2016,6,23,8,45,782.0,98.5,3.6,28.5,590.0,751.14,569.06
2016,6,23,9,0,807.0,99.0,3.6,29.0,640.0,796.91,597.71
2016,6,23,9,15,821.0,101.5,3.55,29.5,684.5,826.88,614.88
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,861.37,634.98
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,890.28,651.35
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,916.42,665.8
2016,6,23,10,15,868.5,106.5,3.5,31.5,844.0,935.44,675.55
2016,6,23,10,30,876.0,108.0,3.5,32.0,878.0,951.13,683.19
2016,6,23,10,45,883.0,108.5,3.55,32.5,905.5,961.88,688.03
2016,6,23,11,0,890.0,109.0,3.6,33.0,933.0,969.09,690.7
2016,6,23,11,15,893.5,110.0,3.65,33.0,953.5,969.79,690.76
2016,6,23,11,30,897.0,111.0,3.7,33.0,974.0,966.82,688.62
2016,6,23,11,45,891.5,117.0,3.75,33.5,984.5,956.36,680.41
2016,6,23,12,0,886.0,123.0,3.8,34.0,995.0,942.25,670.02
2016,6,23,12,15,887.0,123.5,3.8,34.0,1000.5,925.72,659.28
2016,6,23,12,30,888.0,124.0,3.8,34.0,1006.0,905.99,646.54
2016,6,23,12,45,886.0,124.5,3.85,34.0,1002.5,880.73,630.5
2016,6,23,13,0,884.0,125.0,3.9,34.0,999.0,852.8,612.71
2016,6,23,13,15,882.0,124.5,3.9,34.0,988.5,821.33,592.31
2016,6,23,13,30,880.0,124.0,3.9,34.0,978.0,787.2,570.07
2016,6,23,13,45,875.5,123.5,3.95,34.5,959.5,748.67,543.8
2016,6,23,14,0,871.0,123.0,4.0,35.0,941.0,707.88,514.34
2016,6,23,14,15,865.0,122.0,3.95,34.5,915.5,663.64,483.51
2016,6,23,14,30,859.0,121.0,3.9,34.0,890.0,617.65,450.61
2016,6,23,14,45,852.0,118.5,3.9,34.0,857.5,568.38,413.68
2016,6,23,15,0,845.0,116.0,3.9,34.0,825.0,517.89,374.85
2016,6,23,15,15,834.5,114.0,3.85,34.0,787.0,465.24,333.29
2016,6,23,15,30,824.0,112.0,3.8,34.0,749.0,412.18,290.32
2016,6,23,15,45,459.0,213.5,3.8,34.0,565.0,312.2,219.45
2016,6,23,16,0,94.0,315.0,3.8,34.0,381.0,274.54,199.19
2016,6,23,16,15,425.5,209.0,3.75,33.5,473.0,239.42,161.36
2016,6,23,16,30,757.0,103.0,3.7,33.0,565.0,188.66,108.73
2016,6,23,16,45,730.0,100.0,3.7,33.0,514.0,135.92,73.0
2016,6,23,17,0,703.0,97.0,3.7,33.0,463.0,79.94,45.66
2016,6,23,17,15,672.0,92.5,3.5,32.5,410.5,60.73,44.64
2016,6,23,17,30,641.0,88.0,3.3,32.0,358.0,59.68,44.06
2016,6,23,17,45,593.0,82.5,3.15,31.5,305.5,57.69,42.64
2016,6,23,18,0,545.0,77.0,3.0,31.0,253.0,55.61,41.09
2016,6,23,18,15,484.0,69.0,2.75,30.0,203.0,51.34,37.67
2016,6,23,18,30,423.0,61.0,2.5,29.0,153.0,46.9,33.92
2016,6,23,18,45,331.5,49.5,2.3,28.5,109.0,37.84,25.98
2016,6,23,19,0,240.0,38.0,2.1,28.0,65.0,29.48,18.29
2016,6,23,19,15,120.0,19.0,2.2,27.5,32.5,14.87,2.23
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.0,15.0,1.8,22.5,20.5,28.25,0.0
2016,6,24,6,0,138.0,30.0,2.0,23.0,41.0,82.81,48.74
2016,6,24,6,15,239.5,44.5,2.15,23.5,81.5,140.51,101.28
2016,6,24,6,30,341.0,59.0,2.3,24.0,122.0,208.9,158.44
2016,6,24,6,45,433.0,66.0,2.5,24.5,172.5,279.27,217.21
2016,6,24,7,0,525.0,73.0,2.7,25.0,223.0,356.59,280.47
2016,6,24,7,15,425.0,105.5,2.75,25.5,243.5,360.89,284.94
2016,6,24,7,30,325.0,138.0,2.8,26.0,264.0,347.4,274.14
2016,6,24,7,45,527.0,111.0,2.85,27.0,352.5,479.33,375.86
2016,6,24,8,0,729.0,84.0,2.9,28.0,441.0,608.88,471.67
2016,6,24,8,15,381.5,154.0,2.95,28.5,342.5,459.71,355.45
2016,6,24,8,30,34.0,224.0,3.0,29.0,244.0,245.72,186.47
2016,6,24,8,45,248.0,230.5,3.05,29.5,395.0,448.45,342.84
2016,6,24,9,0,462.0,237.0,3.1,30.0,546.0,654.47,491.81
2016,6,24,9,15,378.0,286.0,3.15,30.0,550.5,631.96,471.79
2016,6,24,9,30,294.0,335.0,3.2,30.0,555.0,616.84,457.92
2016,6,24,9,45,392.5,319.0,3.3,30.5,630.0,693.84,512.37
2016,6,24,10,0,491.0,303.0,3.4,31.0,705.0,787.32,575.87
2016,6,24,10,15,694.0,199.0,3.5,31.0,794.0,882.18,642.83
2016,6,24,10,30,897.0,95.0,3.6,31.0,883.0,957.75,691.32
2016,6,24,10,45,674.5,239.5,3.7,31.5,843.0,910.74,658.28
2016,6,24,11,0,452.0,384.0,3.8,32.0,803.0,834.0,599.59
2016,6,24,11,15,684.0,240.5,3.9,32.0,890.0,914.43,660.01
2016,6,24,11,30,916.0,97.0,4.0,32.0,977.0,971.64,696.73
2016,6,24,11,45,897.0,112.0,4.1,32.5,984.0,957.2,685.69
2016,6,24,12,0,878.0,127.0,4.2,33.0,991.0,938.85,672.71
2016,6,24,12,15,878.5,127.0,4.25,32.5,995.5,921.53,662.95
2016,6,24,12,30,879.0,127.0,4.3,32.0,1000.0,901.08,651.1
2016,6,24,12,45,872.0,131.0,4.4,32.0,995.0,874.7,634.23
2016,6,24,13,0,865.0,135.0,4.5,32.0,990.0,845.87,615.68
2016,6,24,13,15,519.0,314.5,4.5,32.0,826.0,705.98,515.66
2016,6,24,13,30,173.0,494.0,4.5,32.0,662.0,567.82,412.02
2016,6,24,13,45,508.0,316.0,4.55,32.0,795.5,649.98,477.3
2016,6,24,14,0,843.0,138.0,4.6,32.0,929.0,701.33,517.92
2016,6,24,14,15,837.0,136.5,4.55,31.5,904.0,657.84,486.64
2016,6,24,14,30,831.0,135.0,4.5,31.0,879.0,612.67,453.75
2016,6,24,14,45,575.5,259.0,4.5,31.0,765.5,526.3,387.98
2016,6,24,15,0,320.0,383.0,4.5,31.0,652.0,465.94,341.89
2016,6,24,15,15,187.0,359.0,4.4,30.5,514.5,372.29,274.26
2016,6,24,15,30,54.0,335.0,4.3,30.0,377.0,293.76,217.93
2016,6,24,15,45,324.0,269.0,4.25,30.0,497.0,314.53,228.07
2016,6,24,16,0,594.0,203.0,4.2,30.0,617.0,310.12,214.62
2016,6,24,16,15,613.5,177.5,4.05,30.0,578.5,256.38,169.6
2016,6,24,16,30,633.0,152.0,3.9,30.0,540.0,200.3,124.17
2016,6,24,16,45,604.5,143.5,3.8,30.0,487.5,150.0,89.49
2016,6,24,17,0,576.0,135.0,3.7,30.0,435.0,103.15,66.39
2016,6,24,17,15,451.5,144.0,3.45,29.5,363.0,95.84,74.32
2016,6,24,17,30,327.0,153.0,3.2,29.0,291.0,109.71,86.25
2016,6,24,17,45,304.0,134.0,2.95,28.5,248.5,97.93,76.86
2016,6,24,18,0,281.0,115.0,2.7,28.0,206.0,85.62,66.87
2016,6,24,18,15,247.0,96.5,2.45,27.5,165.0,73.07,56.43
2016,6,24,18,30,213.0,78.0,2.2,27.0,124.0,60.06,45.32
2016,6,24,18,45,159.5,59.0,2.0,27.0,88.5,46.18,33.14
2016,6,24,19,0,106.0,40.0,1.8,27.0,53.0,31.88,20.35
2016,6,24,19,15,53.0,20.0,1.85,26.5,26.5,16.4,3.22
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,5.5,2.4,24.0,5.5,5.0,0.0
2016,6,25,6,0,0.0,11.0,2.5,24.0,11.0,9.66,1.04
2016,6,25,6,15,0.0,22.0,2.55,24.0,22.0,19.36,9.88
2016,6,25,6,30,0.0,33.0,2.6,24.0,33.0,29.08,18.18
2016,6,25,6,45,0.0,47.0,2.65,24.5,47.0,41.48,28.56
2016,6,25,7,0,0.0,61.0,2.7,25.0,61.0,54.04,38.9
2016,6,25,7,15,15.5,102.0,2.85,25.0,108.5,101.99,78.14
2016,6,25,7,30,31.0,143.0,3.0,25.0,156.0,159.76,124.66
2016,6,25,7,45,97.5,174.0,3.2,25.5,220.5,235.28,185.01
2016,6,25,8,0,164.0,205.0,3.4,26.0,285.0,327.3,256.66
2016,6,25,8,15,132.5,229.0,3.55,26.0,298.5,335.43,261.32
2016,6,25,8,30,101.0,253.0,3.7,26.0,312.0,328.26,254.43
2016,6,25,8,45,71.5,262.5,3.85,26.5,306.0,315.88,243.12
2016,6,25,9,0,42.0,272.0,4.0,27.0,300.0,301.48,230.24
2016,6,25,9,15,119.0,312.0,4.05,27.0,399.0,422.66,322.52
2016,6,25,9,30,196.0,352.0,4.1,27.0,498.0,533.94,404.64
2016,6,25,9,45,211.5,371.5,4.15,27.5,537.5,570.25,428.97
2016,6,25,10,0,227.0,391.0,4.2,28.0,577.0,606.08,452.95
2016,6,25,10,15,233.0,408.5,4.2,28.0,606.5,630.21,469.03
2016,6,25,10,30,239.0,426.0,4.2,28.0,636.0,653.21,484.29
2016,6,25,10,45,206.5,445.0,4.25,28.0,631.0,639.64,473.05
2016,6,25,11,0,174.0,464.0,4.3,28.0,626.0,624.45,460.91
2016,6,25,11,15,195.0,474.0,4.25,28.0,659.0,650.36,478.99
2016,6,25,11,30,216.0,484.0,4.2,28.0,692.0,674.91,495.82
2016,6,25,11,45,108.0,282.0,4.2,28.5,386.0,373.4,279.4
2016,6,25,12,0,0.0,80.0,4.2,29.0,80.0,71.51,49.81
2016,6,25,12,15,0.0,82.5,4.15,29.0,82.5,73.76,51.7
2016,6,25,12,30,0.0,85.0,4.1,29.0,85.0,75.98,53.41
2016,6,25,12,45,4.5,140.0,4.05,29.0,145.0,129.0,94.25
2016,6,25,13,0,9.0,195.0,4.0,29.0,205.0,181.48,134.12
2016,6,25,13,15,4.5,136.5,3.95,29.0,141.5,125.24,91.29
2016,6,25,13,30,0.0,78.0,3.9,29.0,78.0,69.52,48.45
2016,6,25,13,45,10.5,206.0,3.85,29.0,216.0,190.08,140.86
2016,6,25,14,0,21.0,334.0,3.8,29.0,354.0,307.08,227.95
2016,6,25,14,15,18.0,305.0,3.75,29.0,322.0,278.12,206.39
2016,6,25,14,30,15.0,276.0,3.7,29.0,290.0,249.7,185.49
2016,6,25,14,45,9.5,218.0,3.7,29.0,227.0,195.88,145.34
2016,6,25,15,0,4.0,160.0,3.7,29.0,164.0,142.68,105.16
2016,6,25,15,15,2.0,120.5,3.7,28.5,122.5,107.38,78.41
2016,6,25,15,30,0.0,81.0,3.7,28.0,81.0,71.93,51.13
2016,6,25,15,45,0.0,99.5,3.7,28.0,99.5,88.2,64.04
2016,6,25,16,0,0.0,118.0,3.7,28.0,118.0,103.91,76.51
2016,6,25,16,15,0.0,99.0,3.65,28.0,99.0,87.64,63.94
2016,6,25,16,30,0.0,80.0,3.6,28.0,80.0,70.87,50.91
2016,6,25,16,45,0.0,107.0,3.6,28.0,107.0,93.89,69.35
2016,6,25,17,0,0.0,134.0,3.6,28.0,134.0,114.59,85.97
2016,6,25,17,15,0.0,101.5,3.4,27.5,101.5,88.43,68.76
2016,6,25,17,30,0.0,69.0,3.2,27.0,69.0,61.0,46.13
2016,6,25,17,45,0.0,58.5,3.05,27.0,58.5,51.67,38.39
2016,6,25,18,0,0.0,48.0,2.9,27.0,48.0,42.35,30.56
2016,6,25,18,15,0.0,38.5,2.65,26.5,38.5,33.93,23.44
2016,6,25,18,30,0.0,29.0,2.4,26.0,29.0,25.53,16.2
2016,6,25,18,45,0.0,20.5,2.15,25.5,20.5,18.03,9.63
2016,6,25,19,0,0.0,12.0,1.9,25.0,12.0,10.54,3.03
2016,6,25,19,15,0.0,6.0,1.95,25.0,6.0,5.26,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,23.5,11.5,10.46,0.0
2016,6,26,6,0,0.0,23.0,1.3,24.0,23.0,20.69,8.53
2016,6,26,6,15,17.0,43.5,1.45,24.0,47.0,49.45,33.56
2016,6,26,6,30,34.0,64.0,1.6,24.0,71.0,77.55,57.19
2016,6,26,6,45,53.5,86.5,1.8,24.5,100.5,110.59,84.64
2016,6,26,7,0,73.0,109.0,2.0,25.0,130.0,145.37,113.18
2016,6,26,7,15,86.5,132.0,2.05,25.0,162.0,179.22,140.65
2016,6,26,7,30,100.0,155.0,2.1,25.0,194.0,223.36,175.68
2016,6,26,7,45,374.0,130.0,2.2,25.5,307.0,395.87,312.54
2016,6,26,8,0,648.0,105.0,2.3,26.0,420.0,578.84,450.65
2016,6,26,8,15,515.5,162.0,2.35,26.0,431.0,565.45,436.96
2016,6,26,8,30,383.0,219.0,2.4,26.0,442.0,531.67,409.18
2016,6,26,8,45,376.5,244.0,2.45,26.5,479.0,565.81,432.06
2016,6,26,9,0,370.0,269.0,2.5,27.0,516.0,597.92,452.64
2016,6,26,9,15,228.5,305.0,2.55,27.5,461.0,509.62,384.46
2016,6,26,9,30,87.0,341.0,2.6,28.0,406.0,411.91,308.78
2016,6,26,9,45,145.0,367.0,2.7,28.5,483.0,505.24,376.64
2016,6,26,10,0,203.0,393.0,2.8,29.0,560.0,586.03,433.18
2016,6,26,10,15,526.0,255.5,2.85,29.5,711.5,776.98,571.55
2016,6,26,10,30,849.0,118.0,2.9,30.0,863.0,936.03,676.16
2016,6,26,10,45,675.5,245.5,3.0,30.5,850.0,918.03,661.38
2016,6,26,11,0,502.0,373.0,3.1,31.0,837.0,871.94,624.39
2016,6,26,11,15,685.5,248.0,3.15,31.0,897.5,923.75,664.06
2016,6,26,11,30,869.0,123.0,3.2,31.0,958.0,952.61,682.19
2016,6,26,11,45,857.5,134.0,3.25,31.5,967.0,941.2,673.16
2016,6,26,12,0,846.0,145.0,3.3,32.0,976.0,926.13,662.19
2016,6,26,12,15,640.5,293.0,3.3,32.0,924.5,873.77,625.99
2016,6,26,12,30,435.0,441.0,3.3,32.0,873.0,806.03,575.28
2016,6,26,12,45,410.5,439.5,3.35,32.0,846.5,763.2,547.06
2016,6,26,13,0,386.0,438.0,3.4,32.0,820.0,723.25,520.23
2016,6,26,13,15,289.5,465.0,3.4,32.0,750.0,650.15,468.73
2016,6,26,13,30,193.0,492.0,3.4,32.0,680.0,582.06,420.21
2016,6,26,13,45,315.5,443.5,3.4,32.0,743.5,616.49,446.73
2016,6,26,14,0,438.0,395.0,3.4,32.0,807.0,640.08,464.53
2016,6,26,14,15,626.5,268.5,3.35,32.0,840.0,632.2,461.52
2016,6,26,14,30,815.0,142.0,3.3,32.0,873.0,609.92,447.16
2016,6,26,14,45,807.0,140.0,3.3,32.0,841.0,561.3,410.66
2016,6,26,15,0,799.0,138.0,3.3,32.0,809.0,511.85,372.68
2016,6,26,15,15,716.5,181.0,3.25,32.0,762.0,460.45,332.32
2016,6,26,15,30,634.0,224.0,3.2,32.0,715.0,418.47,298.73
2016,6,26,15,45,583.5,224.0,3.15,32.0,655.5,361.97,254.58
2016,6,26,16,0,533.0,224.0,3.1,32.0,596.0,310.58,214.3
2016,6,26,16,15,539.5,202.5,2.95,31.5,556.0,260.73,174.14
2016,6,26,16,30,546.0,181.0,2.8,31.0,516.0,210.14,134.43
2016,6,26,16,45,536.0,166.0,2.7,31.0,470.5,161.76,100.43
2016,6,26,17,0,526.0,151.0,2.6,31.0,425.0,114.71,75.43
2016,6,26,17,15,564.0,124.0,2.3,30.5,388.5,82.36,62.85
2016,6,26,17,30,602.0,97.0,2.0,30.0,352.0,65.89,49.58
2016,6,26,17,45,558.0,90.0,1.7,29.5,300.5,63.11,47.54
2016,6,26,18,0,514.0,83.0,1.4,29.0,249.0,60.17,45.27
2016,6,26,18,15,452.5,73.5,1.3,28.5,199.5,54.88,40.91
2016,6,26,18,30,391.0,64.0,1.2,28.0,150.0,48.05,35.05
2016,6,26,18,45,302.0,51.5,1.15,27.5,107.0,39.26,27.31
2016,6,26,19,0,213.0,39.0,1.1,27.0,64.0,30.19,19.01
2016,6,26,19,15,106.5,19.5,1.1,26.5,32.0,15.24,2.78
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.5,13.5,1.4,22.5,19.5,29.14,0.0
2016,6,27,6,0,161.0,27.0,1.6,23.0,39.0,84.35,47.42
2016,6,27,6,15,259.5,40.5,1.65,23.5,79.0,141.85,101.52
2016,6,27,6,30,358.0,54.0,1.7,24.0,119.0,208.97,157.78
2016,6,27,6,45,443.5,60.0,1.75,24.5,167.5,276.7,214.34
2016,6,27,7,0,529.0,66.0,1.8,25.0,216.0,349.91,274.01
2016,6,27,7,15,580.0,72.5,1.75,25.5,269.5,412.74,323.74
2016,6,27,7,30,631.0,79.0,1.7,26.0,323.0,479.32,374.36
2016,6,27,7,45,524.5,122.0,1.7,27.0,345.5,483.03,374.52
2016,6,27,8,0,418.0,165.0,1.7,28.0,368.0,480.46,369.23
2016,6,27,8,15,403.5,191.0,1.7,28.5,405.5,515.07,392.48
2016,6,27,8,30,389.0,217.0,1.7,29.0,443.0,534.05,403.92
2016,6,27,8,45,595.0,156.5,1.75,29.5,537.0,667.66,499.93
2016,6,27,9,0,801.0,96.0,1.8,30.0,631.0,787.92,579.16
2016,6,27,9,15,814.5,99.0,1.8,30.5,675.5,818.16,595.25
2016,6,27,9,30,828.0,102.0,1.8,31.0,720.0,852.79,614.86
2016,6,27,9,45,839.0,103.5,1.8,31.5,760.0,881.02,630.06
2016,6,27,10,0,850.0,105.0,1.8,32.0,800.0,906.41,643.39
2016,6,27,10,15,858.0,107.0,1.8,32.0,834.0,926.47,654.65
2016,6,27,10,30,866.0,109.0,1.8,32.0,868.0,943.24,663.93
2016,6,27,10,45,871.5,110.0,1.8,32.5,895.0,953.19,667.71
2016,6,27,11,0,877.0,111.0,1.8,33.0,922.0,959.61,669.45
2016,6,27,11,15,881.0,112.0,1.8,33.0,942.5,960.99,669.59
2016,6,27,11,30,885.0,113.0,1.8,33.0,963.0,958.73,667.66
2016,6,27,11,45,880.0,119.0,1.8,33.5,974.0,949.0,659.92
2016,6,27,12,0,875.0,125.0,1.8,34.0,985.0,935.65,650.14
2016,6,27,12,15,647.5,281.0,1.8,34.0,919.0,869.93,607.51
2016,6,27,12,30,420.0,437.0,1.8,34.0,853.0,789.66,550.41
2016,6,27,12,45,647.5,281.0,1.8,34.5,921.5,828.86,581.14
2016,6,27,13,0,875.0,125.0,1.8,35.0,990.0,847.62,593.71
2016,6,27,13,15,873.0,124.5,1.85,35.0,979.5,816.55,574.5
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,782.84,553.88
2016,6,27,13,45,866.0,123.5,1.95,35.0,951.0,744.37,529.98
2016,6,27,14,0,861.0,123.0,2.0,35.0,933.0,703.71,502.94
2016,6,27,14,15,676.5,239.0,2.0,35.0,864.5,641.24,457.12
2016,6,27,14,30,492.0,355.0,2.0,35.0,796.0,589.01,418.4
2016,6,27,14,45,648.0,245.5,2.0,35.5,804.0,557.25,396.68
2016,6,27,15,0,804.0,136.0,2.0,36.0,812.0,513.45,364.46
2016,6,27,15,15,713.5,182.5,2.0,35.5,762.0,460.97,325.4
2016,6,27,15,30,623.0,229.0,2.0,35.0,712.0,418.69,293.34
2016,6,27,15,45,487.5,260.0,2.05,35.0,624.0,357.68,248.91
2016,6,27,16,0,352.0,291.0,2.1,35.0,536.0,315.13,219.11
2016,6,27,16,15,306.0,277.5,2.1,34.5,480.0,269.58,186.29
2016,6,27,16,30,260.0,264.0,2.1,34.0,424.0,229.3,158.27
2016,6,27,16,45,336.5,223.5,2.15,34.0,411.0,189.17,127.06
2016,6,27,17,0,413.0,183.0,2.2,34.0,398.0,132.26,89.64
2016,6,27,17,15,492.0,143.5,2.1,33.5,372.0,95.8,72.91
2016,6,27,17,30,571.0,104.0,2.0,33.0,346.0,70.87,53.0
2016,6,27,17,45,530.5,95.5,1.9,32.5,295.5,67.2,50.29
2016,6,27,18,0,490.0,87.0,1.8,32.0,245.0,63.27,47.25
2016,6,27,18,15,434.5,76.0,1.65,31.0,197.0,55.96,41.35
2016,6,27,18,30,379.0,65.0,1.5,30.0,149.0,48.74,35.31
2016,6,27,18,45,299.0,52.0,1.35,29.5,106.5,39.63,27.36
2016,6,27,19,0,219.0,39.0,1.2,29.0,64.0,30.2,18.83
2016,6,27,19,15,109.5,19.5,1.2,28.5,32.0,15.24,2.76
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,22.3,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,61.24,32.62
2016,6,28,6,15,175.5,46.0,2.45,25.5,72.5,114.72,81.32
2016,6,28,6,30,255.0,65.0,2.5,26.0,111.0,182.28,137.15
2016,6,28,6,45,320.5,79.5,2.6,27.0,157.0,240.93,185.65
2016,6,28,7,0,386.0,94.0,2.7,28.0,203.0,306.28,238.31
2016,6,28,7,15,435.0,105.0,2.5,28.5,253.0,364.97,284.54
2016,6,28,7,30,484.0,116.0,2.3,29.0,303.0,427.65,332.09
2016,6,28,7,45,522.0,125.0,2.1,29.5,354.0,484.61,373.53
2016,6,28,8,0,560.0,134.0,1.9,30.0,405.0,549.57,418.92
2016,6,28,8,15,589.0,141.0,1.7,30.5,455.0,602.1,453.69
2016,6,28,8,30,618.0,148.0,1.5,31.0,505.0,654.89,487.19
2016,6,28,8,45,640.5,153.5,1.35,31.5,553.0,700.8,514.96
2016,6,28,9,0,663.0,159.0,1.2,32.0,601.0,745.82,540.89
2016,6,28,9,15,680.0,164.0,1.2,32.5,645.0,784.37,562.93
2016,6,28,9,30,697.0,169.0,1.2,33.0,689.0,821.11,583.52
2016,6,28,9,45,708.5,174.0,1.25,33.5,728.0,850.8,600.02
2016,6,28,10,0,720.0,179.0,1.3,34.0,767.0,877.97,614.89
2016,6,28,10,15,730.5,182.0,1.4,34.0,801.0,899.36,628.07
2016,6,28,10,30,741.0,185.0,1.5,34.0,835.0,911.4,635.57
2016,6,28,10,45,745.0,190.0,1.65,34.0,861.0,922.44,643.23
2016,6,28,11,0,749.0,195.0,1.8,34.0,887.0,930.18,648.88
2016,6,28,11,15,754.5,197.0,1.9,34.0,907.5,933.15,651.1
2016,6,28,11,30,760.0,199.0,2.0,34.0,928.0,932.75,651.35
2016,6,28,11,45,779.0,188.0,2.1,34.0,945.0,929.59,649.99
2016,6,28,12,0,798.0,177.0,2.2,34.0,962.0,922.88,646.47
2016,6,28,12,15,799.0,177.5,2.25,34.0,967.0,906.78,636.68
2016,6,28,12,30,800.0,178.0,2.3,34.0,972.0,887.61,625.05
2016,6,28,12,45,607.5,305.5,2.4,34.0,908.0,815.95,576.94
2016,6,28,13,0,415.0,433.0,2.5,34.0,844.0,745.21,526.54
2016,6,28,13,15,410.0,427.0,2.55,34.0,829.5,715.61,507.67
2016,6,28,13,30,405.0,421.0,2.6,34.0,815.0,685.75,488.08
2016,6,28,13,45,245.0,437.5,2.7,34.0,674.5,560.64,401.53
2016,6,28,14,0,85.0,454.0,2.8,34.0,534.0,450.83,323.69
2016,6,28,14,15,42.5,271.5,2.9,33.5,311.5,263.74,191.91
2016,6,28,14,30,0.0,89.0,3.0,33.0,89.0,79.14,55.0
2016,6,28,14,45,0.0,97.0,3.1,33.0,97.0,86.15,60.57
2016,6,28,15,0,0.0,105.0,3.2,33.0,105.0,93.11,65.98
2016,6,28,15,15,0.0,118.0,3.25,32.5,118.0,104.33,74.81
2016,6,28,15,30,0.0,131.0,3.3,32.0,131.0,115.38,83.56
2016,6,28,15,45,0.0,74.5,3.35,32.0,74.5,66.09,45.85
2016,6,28,16,0,0.0,18.0,3.4,32.0,18.0,15.92,6.85
2016,6,28,16,15,0.0,17.5,3.35,31.5,17.5,15.46,6.56
2016,6,28,16,30,0.0,17.0,3.3,31.0,17.0,15.01,6.26
2016,6,28,16,45,0.0,13.5,3.25,30.5,13.5,11.91,3.85
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,8.81,1.41
2016,6,28,17,15,12.5,82.0,3.0,29.5,87.5,70.26,53.2
2016,6,28,17,30,25.0,154.0,2.8,29.0,165.0,126.56,100.14
2016,6,28,17,45,19.5,133.0,2.6,28.5,141.0,109.98,86.83
2016,6,28,18,0,14.0,112.0,2.4,28.0,117.0,93.25,73.23
2016,6,28,18,15,7.0,91.5,2.15,27.5,94.0,76.74,59.5
2016,6,28,18,30,0.0,71.0,1.9,27.0,71.0,60.11,45.37
2016,6,28,18,45,0.0,50.5,1.7,27.0,50.5,43.36,30.8
2016,6,28,19,0,0.0,30.0,1.5,27.0,30.0,26.37,15.9
2016,6,28,19,15,0.0,15.0,1.35,26.5,15.0,13.2,1.73
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,27.02,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,78.53,42.19
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.0,136.18,97.11
2016,6,29,6,30,339.0,55.0,2.3,24.0,115.0,202.61,153.13
2016,6,29,6,45,412.5,64.5,2.35,24.5,163.0,267.43,207.67
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,337.1,264.88
2016,6,29,7,15,535.0,81.5,2.4,25.5,262.5,397.98,313.63
2016,6,29,7,30,584.0,89.0,2.4,26.0,314.0,462.44,363.4
2016,6,29,7,45,622.0,94.5,2.4,26.5,366.5,520.79,406.89
2016,6,29,8,0,660.0,100.0,2.4,27.0,419.0,580.82,450.15
2016,6,29,8,15,686.5,104.5,2.4,27.5,470.5,632.62,486.07
2016,6,29,8,30,713.0,109.0,2.4,28.0,522.0,684.34,520.22
2016,6,29,8,45,555.0,184.5,2.4,28.5,523.5,658.81,497.1
2016,6,29,9,0,397.0,260.0,2.4,29.0,525.0,610.89,457.94
2016,6,29,9,15,367.0,291.0,2.45,29.5,549.0,628.05,467.45
2016,6,29,9,30,337.0,322.0,2.5,30.0,573.0,641.75,473.99
2016,6,29,9,45,572.5,226.0,2.55,30.5,681.0,780.97,572.97
2016,6,29,10,0,808.0,130.0,2.6,31.0,789.0,902.93,651.99
2016,6,29,10,15,817.5,132.0,2.65,31.0,823.5,914.32,657.54
2016,6,29,10,30,827.0,134.0,2.7,31.0,858.0,931.84,668.11
2016,6,29,10,45,529.5,295.5,2.75,31.5,764.5,825.46,593.54
2016,6,29,11,0,232.0,457.0,2.8,32.0,671.0,673.95,483.36
2016,6,29,11,15,218.5,470.5,2.85,32.0,676.5,670.3,481.06
2016,6,29,11,30,205.0,484.0,2.9,32.0,682.0,665.37,477.02
2016,6,29,11,45,535.5,308.5,2.95,32.0,833.0,821.67,590.75
2016,6,29,12,0,866.0,133.0,3.0,32.0,984.0,935.61,667.27
2016,6,29,12,15,867.0,133.5,3.0,32.0,989.5,919.49,655.79
2016,6,29,12,30,868.0,134.0,3.0,32.0,995.0,900.23,643.41
2016,6,29,12,45,866.0,134.5,3.05,32.5,992.0,875.49,626.57
2016,6,29,13,0,864.0,135.0,3.1,33.0,989.0,848.16,608.1
2016,6,29,13,15,861.5,134.5,3.1,33.0,979.0,816.99,588.05
2016,6,29,13,30,859.0,134.0,3.1,33.0,969.0,783.25,566.22
2016,6,29,13,45,853.5,134.5,3.1,33.0,950.5,745.63,541.68
2016,6,29,14,0,848.0,135.0,3.1,33.0,932.0,705.87,513.82
2016,6,29,14,15,584.5,276.0,3.1,33.0,818.5,612.92,445.01
2016,6,29,14,30,321.0,417.0,3.1,33.0,705.0,539.05,389.58
2016,6,29,14,45,551.5,284.0,3.1,33.0,757.0,537.7,390.33
2016,6,29,15,0,782.0,151.0,3.1,33.0,809.0,516.05,373.9
2016,6,29,15,15,770.5,148.5,3.15,33.0,771.5,464.67,333.85
2016,6,29,15,30,759.0,146.0,3.2,33.0,734.0,413.21,292.74
2016,6,29,15,45,743.0,142.5,3.25,33.0,691.0,359.59,249.17
2016,6,29,16,0,727.0,139.0,3.3,33.0,648.0,301.39,201.64
2016,6,29,16,15,553.5,188.5,3.3,32.5,559.5,255.44,169.33
2016,6,29,16,30,380.0,238.0,3.3,32.0,471.0,231.84,157.22
2016,6,29,16,45,509.0,179.5,3.35,32.0,462.5,169.71,106.99
2016,6,29,17,0,638.0,121.0,3.4,32.0,454.0,97.77,59.24
2016,6,29,17,15,605.5,114.0,3.2,31.5,402.5,75.26,56.79
2016,6,29,17,30,573.0,107.0,3.0,31.0,351.0,73.12,55.38
2016,6,29,17,45,530.0,99.0,2.85,30.5,299.5,69.93,53.02
2016,6,29,18,0,487.0,91.0,2.7,30.0,248.0,65.69,49.7
2016,6,29,18,15,427.5,80.0,2.4,29.5,199.0,58.83,44.04
2016,6,29,18,30,368.0,69.0,2.1,29.0,150.0,51.68,37.93
2016,6,29,18,45,290.5,54.5,1.85,28.5,107.5,41.51,29.06
2016,6,29,19,0,213.0,40.0,1.6,28.0,65.0,30.97,19.55
2016,6,29,19,15,106.5,20.0,1.55,27.5,32.5,15.63,3.07
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,25.0,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,73.24,38.18
2016,6,30,6,15,220.5,42.0,1.45,25.5,75.0,130.86,92.59
2016,6,30,6,30,314.0,58.0,1.5,26.0,114.0,196.51,147.02
2016,6,30,6,45,389.0,68.5,1.6,26.5,161.5,258.0,198.15
2016,6,30,7,0,464.0,79.0,1.7,27.0,209.0,331.34,257.36
2016,6,30,7,15,513.5,87.5,1.8,27.5,260.5,392.6,305.76
2016,6,30,7,30,563.0,96.0,1.9,28.0,312.0,457.52,355.34
2016,6,30,7,45,601.0,102.0,2.0,28.5,364.0,515.6,398.29
2016,6,30,8,0,639.0,108.0,2.1,29.0,416.0,575.37,441.16
2016,6,30,8,15,505.5,164.0,2.15,29.0,425.5,560.05,427.12
2016,6,30,8,30,372.0,220.0,2.2,29.0,435.0,524.37,398.36
2016,6,30,8,45,551.0,174.5,2.25,29.5,525.0,644.8,486.05
2016,6,30,9,0,730.0,129.0,2.3,30.0,615.0,768.67,570.15
2016,6,30,9,15,746.0,133.0,2.3,30.5,659.5,803.66,589.92
2016,6,30,9,30,762.0,137.0,2.3,31.0,704.0,840.18,611.14
2016,6,30,9,45,774.5,140.0,2.35,31.5,744.5,870.17,628.22
2016,6,30,10,0,787.0,143.0,2.4,32.0,785.0,897.5,643.5
2016,6,30,10,15,589.0,257.5,2.45,32.0,749.5,843.09,605.38
2016,6,30,10,30,391.0,372.0,2.5,32.0,714.0,757.28,543.35
2016,6,30,10,45,606.5,261.0,2.55,32.5,812.0,868.31,621.02
2016,6,30,11,0,822.0,150.0,2.6,33.0,910.0,956.69,676.43
2016,6,30,11,15,827.5,151.5,2.6,33.0,931.0,948.59,669.87
2016,6,30,11,30,833.0,153.0,2.6,33.0,952.0,947.97,669.02
2016,6,30,11,45,835.5,154.0,2.65,33.5,965.5,940.53,662.96
2016,6,30,12,0,838.0,155.0,2.7,34.0,979.0,929.65,654.89
2016,6,30,12,15,839.5,155.5,2.75,34.0,984.5,914.12,645.31
2016,6,30,12,30,841.0,156.0,2.8,34.0,990.0,895.53,633.86
2016,6,30,12,45,843.0,154.0,2.85,34.5,988.5,872.57,618.36
2016,6,30,13,0,845.0,152.0,2.9,35.0,987.0,847.0,601.23
2016,6,30,13,15,842.5,151.5,2.95,35.0,977.0,816.29,581.98
2016,6,30,13,30,840.0,151.0,3.0,35.0,967.0,783.09,561.01
2016,6,30,13,45,836.5,149.5,3.05,35.0,949.0,745.93,536.83
2016,6,30,14,0,833.0,148.0,3.1,35.0,931.0,706.56,509.77
2016,6,30,14,15,826.5,146.5,3.15,35.0,906.0,663.17,479.34
2016,6,30,14,30,820.0,145.0,3.2,35.0,881.0,618.27,447.11
2016,6,30,14,45,820.5,137.5,3.3,35.0,851.0,570.95,412.53
2016,6,30,15,0,821.0,130.0,3.4,35.0,821.0,521.87,375.56
2016,6,30,15,15,810.5,127.5,3.45,34.5,783.5,466.47,333.53
2016,6,30,15,30,800.0,125.0,3.5,34.0,746.0,413.33,291.69
2016,6,30,15,45,787.0,122.0,3.55,34.0,703.0,358.9,247.2
2016,6,30,16,0,774.0,119.0,3.6,34.0,660.0,304.95,202.39
2016,6,30,16,15,756.5,115.5,3.6,33.5,612.5,250.35,157.76
2016,6,30,16,30,739.0,112.0,3.6,33.0,565.0,197.25,116.02
2016,6,30,16,45,716.5,107.0,3.65,33.0,515.0,138.04,74.44
2016,6,30,17,0,694.0,102.0,3.7,33.0,465.0,87.11,49.41
2016,6,30,17,15,663.5,97.0,3.6,32.5,413.0,63.64,47.02
2016,6,30,17,30,633.0,92.0,3.5,32.0,361.0,62.4,46.3
2016,6,30,17,45,591.5,85.0,3.4,31.5,309.0,59.46,44.11
2016,6,30,18,0,550.0,78.0,3.3,31.0,257.0,56.32,41.68
2016,6,30,18,15,491.5,69.5,3.0,30.0,207.0,51.69,37.97
2016,6,30,18,30,433.0,61.0,2.7,29.0,157.0,46.84,33.88
2016,6,30,18,45,348.0,49.0,2.4,28.5,112.5,38.56,26.6
2016,6,30,19,0,263.0,37.0,2.1,28.0,68.0,28.73,17.73
2016,6,30,19,15,131.5,18.5,2.05,27.5,34.0,14.48,2.42
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,28.37,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,81.72,41.92
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,141.6,100.34
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,210.29,157.7
2016,7,1,6,45,436.5,63.5,1.65,26.0,167.0,276.41,212.48
2016,7,1,7,0,510.0,73.0,1.7,27.0,216.0,347.33,269.47
2016,7,1,7,15,559.0,80.5,1.75,27.5,268.5,409.45,318.47
2016,7,1,7,30,608.0,88.0,1.8,28.0,321.0,475.13,368.36
2016,7,1,7,45,645.0,93.5,1.9,28.5,374.5,534.02,411.74
2016,7,1,8,0,682.0,99.0,2.0,29.0,428.0,594.44,454.86
2016,7,1,8,15,708.0,104.0,2.05,29.5,480.0,647.45,491.15
2016,7,1,8,30,734.0,109.0,2.1,30.0,532.0,697.55,523.6
2016,7,1,8,45,755.0,112.5,2.15,30.5,581.5,744.14,552.67
2016,7,1,9,0,776.0,116.0,2.2,31.0,631.0,789.46,580.37
2016,7,1,9,15,791.0,119.0,2.2,31.5,676.0,827.46,602.43
2016,7,1,9,30,806.0,122.0,2.2,32.0,721.0,863.26,622.78
2016,7,1,9,45,819.0,123.5,2.25,32.5,762.0,893.15,639.51
2016,7,1,10,0,832.0,125.0,2.3,33.0,803.0,911.29,648.69
2016,7,1,10,15,840.5,127.0,2.35,33.0,837.5,931.5,660.67
2016,7,1,10,30,849.0,129.0,2.4,33.0,872.0,948.48,670.64
2016,7,1,10,45,856.5,130.0,2.45,33.5,900.0,960.16,676.0
2016,7,1,11,0,864.0,131.0,2.5,34.0,928.0,968.35,679.3
2016,7,1,11,15,868.5,132.0,2.55,34.0,949.0,970.09,680.1
2016,7,1,11,30,873.0,133.0,2.6,34.0,970.0,968.21,678.81
2016,7,1,11,45,869.5,138.0,2.65,34.5,981.5,958.79,671.54
2016,7,1,12,0,866.0,143.0,2.7,35.0,993.0,945.78,662.19
2016,7,1,12,15,622.0,293.5,2.75,35.0,906.0,860.17,605.93
