Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,30,378.0,444.0,2.8,35.0,819.0,757.18,533.16
2016,7,1,12,45,622.5,293.0,2.9,35.5,909.0,820.12,580.66
2016,7,1,13,0,867.0,142.0,3.0,36.0,999.0,857.96,606.8
2016,7,1,13,15,864.5,141.5,3.05,36.0,988.0,826.65,586.79
2016,7,1,13,30,862.0,141.0,3.1,36.0,977.0,792.77,565.48
2016,7,1,13,45,485.0,303.0,3.2,36.0,772.0,625.95,448.69
2016,7,1,14,0,108.0,465.0,3.3,36.0,567.0,476.5,339.75
2016,7,1,14,15,218.0,440.0,3.35,36.0,638.0,515.69,369.22
2016,7,1,14,30,328.0,415.0,3.4,36.0,709.0,542.59,388.49
2016,7,1,14,45,331.5,397.0,3.5,36.0,685.0,508.28,364.23
2016,7,1,15,0,335.0,379.0,3.6,36.0,661.0,473.29,339.2
2016,7,1,15,15,569.0,253.0,3.65,35.5,705.0,455.3,325.48
2016,7,1,15,30,803.0,127.0,3.7,35.0,749.0,416.82,293.29
2016,7,1,15,45,788.0,124.0,3.75,35.0,705.5,361.5,248.28
2016,7,1,16,0,773.0,121.0,3.8,35.0,662.0,306.9,203.19
2016,7,1,16,15,755.0,117.5,3.8,34.5,614.5,252.2,158.66
2016,7,1,16,30,737.0,114.0,3.8,34.0,567.0,199.07,117.04
2016,7,1,16,45,711.0,110.0,3.85,34.0,516.0,140.16,75.89
2016,7,1,17,0,685.0,106.0,3.9,34.0,465.0,90.04,51.41
2016,7,1,17,15,653.5,100.5,3.75,33.5,412.5,65.99,48.74
2016,7,1,17,30,622.0,95.0,3.6,33.0,360.0,64.5,47.82
2016,7,1,17,45,578.0,88.5,3.5,32.5,307.5,62.04,46.05
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,59.42,44.08
2016,7,1,18,15,474.0,73.0,3.15,31.0,205.0,54.52,40.16
2016,7,1,18,30,414.0,64.0,2.9,30.0,155.0,49.39,35.85
2016,7,1,18,45,327.0,51.5,2.65,29.5,111.0,39.33,27.11
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,30.24,18.86
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,15.25,2.79
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,18.98,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,52.67,25.18
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.5,107.24,75.9
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,175.56,132.49
2016,7,2,6,45,320.0,77.5,3.5,25.5,154.5,238.07,184.71
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,309.14,243.1
2016,7,2,7,15,455.0,100.0,3.75,26.5,253.0,369.7,291.94
2016,7,2,7,30,508.0,110.0,3.8,27.0,304.0,434.64,342.73
2016,7,2,7,45,558.0,114.5,3.9,28.0,357.5,501.41,392.64
2016,7,2,8,0,608.0,119.0,4.0,29.0,411.0,566.1,439.47
2016,7,2,8,15,637.0,124.5,4.05,29.5,462.0,618.97,476.89
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,672.03,513.53
2016,7,2,8,45,694.5,132.0,4.15,30.5,563.0,720.64,545.59
2016,7,2,9,0,723.0,134.0,4.2,31.0,613.0,768.64,576.28
2016,7,2,9,15,740.0,137.5,4.25,31.5,658.0,803.49,597.45
2016,7,2,9,30,757.0,141.0,4.3,32.0,703.0,840.32,619.81
2016,7,2,9,45,774.5,141.0,4.35,32.5,744.5,871.68,638.25
2016,7,2,10,0,792.0,141.0,4.4,33.0,786.0,900.59,654.94
2016,7,2,10,15,801.5,143.5,4.4,33.5,820.5,921.89,666.31
2016,7,2,10,30,811.0,146.0,4.4,34.0,855.0,940.05,675.65
2016,7,2,10,45,821.5,145.5,4.45,34.5,884.0,952.79,681.76
2016,7,2,11,0,832.0,145.0,4.5,35.0,913.0,951.52,678.91
2016,7,2,11,15,837.0,146.0,4.5,35.0,933.5,953.61,679.6
2016,7,2,11,30,842.0,147.0,4.5,35.0,954.0,952.19,678.12
2016,7,2,11,45,845.0,147.5,4.55,35.5,967.5,944.87,671.82
2016,7,2,12,0,848.0,148.0,4.6,36.0,981.0,934.1,663.44
2016,7,2,12,15,849.0,148.5,4.6,36.0,987.0,918.13,652.96
2016,7,2,12,30,850.0,149.0,4.6,36.0,993.0,899.08,640.58
2016,7,2,12,45,850.0,148.5,4.65,36.0,990.5,875.53,625.52
2016,7,2,13,0,850.0,148.0,4.7,36.0,988.0,849.39,608.76
2016,7,2,13,15,848.0,147.5,4.7,36.0,978.0,818.98,588.97
2016,7,2,13,30,846.0,147.0,4.7,36.0,968.0,786.02,567.43
2016,7,2,13,45,841.5,146.0,4.75,36.5,950.0,748.34,541.38
2016,7,2,14,0,837.0,145.0,4.8,37.0,932.0,708.49,512.5
2016,7,2,14,15,831.0,143.5,4.8,36.5,907.0,665.26,482.68
2016,7,2,14,30,825.0,142.0,4.8,36.0,882.0,620.34,450.85
2016,7,2,14,45,815.5,141.0,4.85,36.0,850.0,571.32,414.45
2016,7,2,15,0,806.0,140.0,4.9,36.0,818.0,521.43,376.44
2016,7,2,15,15,794.5,137.0,4.9,36.0,780.0,468.39,335.06
2016,7,2,15,30,783.0,134.0,4.9,36.0,742.0,415.22,292.49
2016,7,2,15,45,487.0,228.5,4.9,36.0,599.5,336.96,236.17
2016,7,2,16,0,191.0,323.0,4.9,36.0,457.0,301.29,214.91
2016,7,2,16,15,450.5,223.0,4.85,35.5,508.0,258.7,174.03
2016,7,2,16,30,710.0,123.0,4.8,35.0,559.0,195.94,115.48
2016,7,2,16,45,679.5,120.0,4.75,34.5,508.0,144.63,80.35
2016,7,2,17,0,649.0,117.0,4.7,34.0,457.0,96.84,57.19
2016,7,2,17,15,615.5,111.0,4.5,33.5,404.5,73.14,54.59
2016,7,2,17,30,582.0,105.0,4.3,33.0,352.0,71.65,53.71
2016,7,2,17,45,532.5,98.0,4.15,32.5,300.0,69.14,51.93
2016,7,2,18,0,483.0,91.0,4.0,32.0,248.0,65.66,49.26
2016,7,2,18,15,419.5,81.0,3.75,31.5,198.5,59.51,44.24
2016,7,2,18,30,356.0,71.0,3.5,31.0,149.0,53.13,38.8
2016,7,2,18,45,265.5,57.0,3.3,30.5,106.0,43.35,30.3
2016,7,2,19,0,175.0,43.0,3.1,30.0,63.0,33.24,21.17
2016,7,2,19,15,87.5,21.5,3.15,29.5,31.5,17.6,4.0
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.0,4.75,24.5,10.0,9.1,0.0
2016,7,3,6,0,0.0,20.0,4.9,25.0,20.0,17.74,4.86
2016,7,3,6,15,16.0,40.5,5.1,25.5,43.5,46.21,30.49
2016,7,3,6,30,32.0,61.0,5.3,26.0,67.0,73.92,53.69
2016,7,3,6,45,57.0,82.5,5.5,26.5,97.0,108.02,81.97
2016,7,3,7,0,82.0,104.0,5.7,27.0,127.0,151.97,118.02
2016,7,3,7,15,43.5,115.0,5.75,27.5,127.5,137.19,106.01
2016,7,3,7,30,5.0,126.0,5.8,28.0,128.0,119.66,91.13
2016,7,3,7,45,48.5,162.5,5.9,28.5,186.0,191.83,148.76
2016,7,3,8,0,92.0,199.0,6.0,29.0,244.0,261.18,203.04
2016,7,3,8,15,54.5,200.0,6.0,29.5,227.5,236.33,181.89
2016,7,3,8,30,17.0,201.0,6.0,30.0,211.0,198.95,151.09
2016,7,3,8,45,53.5,248.0,6.05,30.5,283.0,286.66,218.45
2016,7,3,9,0,90.0,295.0,6.1,31.0,355.0,366.68,278.33
2016,7,3,9,15,93.5,314.5,6.05,31.5,380.5,390.56,294.61
2016,7,3,9,30,97.0,334.0,6.0,32.0,406.0,414.21,310.64
2016,7,3,9,45,90.0,355.5,5.95,32.5,425.5,430.1,320.47
2016,7,3,10,0,83.0,377.0,5.9,33.0,445.0,445.17,329.65
2016,7,3,10,15,213.5,386.5,5.8,33.0,571.0,590.75,436.72
2016,7,3,10,30,344.0,396.0,5.7,33.0,697.0,737.9,540.89
2016,7,3,10,45,288.5,426.0,5.65,33.5,684.0,713.89,520.0
2016,7,3,11,0,233.0,456.0,5.6,34.0,671.0,675.03,489.9
2016,7,3,11,15,524.5,307.0,5.5,34.0,805.5,827.7,602.1
2016,7,3,11,30,816.0,158.0,5.4,34.0,940.0,949.52,685.45
2016,7,3,11,45,649.5,291.0,5.35,34.5,919.5,914.85,658.01
2016,7,3,12,0,483.0,424.0,5.3,35.0,899.0,869.91,620.79
2016,7,3,12,15,652.5,292.5,5.2,35.0,937.5,888.53,638.08
2016,7,3,12,30,822.0,161.0,5.1,35.0,976.0,895.24,643.66
2016,7,3,12,45,820.5,161.5,5.05,35.5,973.5,870.92,625.94
2016,7,3,13,0,819.0,162.0,5.0,36.0,971.0,843.97,606.75
2016,7,3,13,15,816.5,161.0,4.9,36.0,960.5,812.31,585.51
2016,7,3,13,30,814.0,160.0,4.8,36.0,950.0,778.23,562.65
2016,7,3,13,45,811.5,158.0,4.75,36.5,933.0,740.97,535.92
2016,7,3,14,0,809.0,156.0,4.7,37.0,916.0,701.53,507.09
2016,7,3,14,15,802.5,154.0,4.6,37.0,891.0,657.46,475.53
2016,7,3,14,30,796.0,152.0,4.5,37.0,866.0,611.89,442.3
2016,7,3,14,45,789.0,149.0,4.45,37.0,835.0,563.93,406.75
2016,7,3,15,0,782.0,146.0,4.4,37.0,804.0,514.95,369.56
2016,7,3,15,15,771.0,143.0,4.4,36.5,766.5,463.35,330.3
2016,7,3,15,30,760.0,140.0,4.4,36.0,729.0,411.6,289.7
2016,7,3,15,45,748.0,135.0,4.4,36.0,687.0,358.02,246.18
2016,7,3,16,0,736.0,130.0,4.4,36.0,645.0,304.88,202.38
2016,7,3,16,15,717.5,126.5,4.4,35.5,598.5,246.45,155.39
2016,7,3,16,30,699.0,123.0,4.4,35.0,552.0,194.74,114.96
2016,7,3,16,45,678.5,116.5,4.45,35.0,503.0,142.56,78.54
2016,7,3,17,0,658.0,110.0,4.5,35.0,454.0,92.74,53.39
2016,7,3,17,15,626.0,104.0,4.4,34.5,402.5,68.22,50.34
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,66.5,49.25
2016,7,3,17,45,555.5,90.0,4.25,33.5,300.0,63.04,46.68
2016,7,3,18,0,517.0,82.0,4.2,33.0,249.0,59.33,43.81
2016,7,3,18,15,455.5,73.0,4.1,32.5,200.0,54.43,39.83
2016,7,3,18,30,394.0,64.0,4.0,32.0,151.0,48.05,34.42
2016,7,3,18,45,307.0,51.5,3.95,31.5,108.0,39.27,26.8
2016,7,3,19,0,220.0,39.0,3.9,31.0,65.0,30.2,18.62
2016,7,3,19,15,110.0,19.5,4.0,30.5,32.5,15.24,2.6
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,25.0,6.0,5.46,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,10.55,0.39
2016,7,4,6,15,0.0,28.5,4.45,25.0,28.5,25.13,14.21
2016,7,4,6,30,0.0,45.0,4.6,25.0,45.0,40.54,27.28
2016,7,4,6,45,0.0,67.0,4.75,25.5,67.0,61.63,44.8
2016,7,4,7,0,0.0,89.0,4.9,26.0,89.0,82.55,61.94
2016,7,4,7,15,112.5,117.0,5.0,26.5,160.0,184.98,145.47
2016,7,4,7,30,225.0,145.0,5.1,27.0,231.0,295.99,234.3
2016,7,4,7,45,282.5,161.0,5.2,27.5,285.5,359.73,284.08
2016,7,4,8,0,340.0,177.0,5.3,28.0,340.0,428.04,336.41
2016,7,4,8,15,317.0,206.0,5.35,28.0,372.0,456.4,356.58
2016,7,4,8,30,294.0,235.0,5.4,28.0,404.0,481.6,374.01
2016,7,4,8,45,337.5,248.5,5.5,28.5,459.0,540.13,416.78
2016,7,4,9,0,381.0,262.0,5.6,29.0,514.0,600.41,459.94
2016,7,4,9,15,442.5,259.0,5.6,29.5,572.0,673.98,511.99
2016,7,4,9,30,504.0,256.0,5.6,30.0,630.0,735.94,554.92
2016,7,4,9,45,636.0,203.5,5.65,30.5,702.5,817.21,612.99
2016,7,4,10,0,768.0,151.0,5.7,31.0,775.0,889.49,660.4
2016,7,4,10,15,778.5,153.5,5.65,31.5,809.5,911.42,672.15
2016,7,4,10,30,789.0,156.0,5.6,32.0,844.0,930.31,682.05
2016,7,4,10,45,803.0,153.5,5.55,33.0,874.0,944.27,687.22
2016,7,4,11,0,817.0,151.0,5.5,34.0,904.0,954.96,690.24
2016,7,4,11,15,822.5,152.5,5.45,34.5,925.5,958.1,689.81
2016,7,4,11,30,828.0,154.0,5.4,35.0,947.0,946.46,679.84
2016,7,4,11,45,629.0,292.5,5.35,35.5,900.0,897.48,643.54
2016,7,4,12,0,430.0,431.0,5.3,36.0,853.0,827.37,589.15
2016,7,4,12,15,437.0,437.0,5.2,36.0,868.0,825.1,587.23
2016,7,4,12,30,444.0,443.0,5.1,36.0,883.0,820.25,583.29
2016,7,4,12,45,420.5,439.0,5.1,36.5,855.0,777.84,553.45
2016,7,4,13,0,397.0,435.0,5.1,37.0,827.0,733.85,522.67
2016,7,4,13,15,615.0,296.0,5.05,37.0,896.0,770.3,552.53
2016,7,4,13,30,833.0,157.0,5.0,37.0,965.0,785.54,566.35
2016,7,4,13,45,836.5,151.0,5.0,37.5,949.5,750.22,541.39
2016,7,4,14,0,840.0,145.0,5.0,38.0,934.0,712.15,513.69
2016,7,4,14,15,654.0,253.5,5.0,38.0,858.0,643.35,462.45
2016,7,4,14,30,468.0,362.0,5.0,38.0,782.0,584.08,418.0
2016,7,4,14,45,422.0,362.0,5.0,38.0,730.5,529.29,378.92
2016,7,4,15,0,376.0,362.0,5.0,38.0,679.0,482.42,344.9
2016,7,4,15,15,470.0,308.5,4.95,37.5,686.0,454.43,324.19
2016,7,4,15,30,564.0,255.0,4.9,37.0,693.0,420.45,297.23
2016,7,4,15,45,555.0,238.0,4.9,37.0,648.0,368.02,256.25
2016,7,4,16,0,546.0,221.0,4.9,37.0,603.0,316.25,215.22
2016,7,4,16,15,626.0,174.0,4.8,36.5,582.0,262.11,169.67
2016,7,4,16,30,706.0,127.0,4.7,36.0,561.0,199.3,117.67
2016,7,4,16,45,683.0,121.0,4.65,36.0,510.5,146.71,81.15
2016,7,4,17,0,660.0,115.0,4.6,36.0,460.0,96.78,56.03
2016,7,4,17,15,562.0,122.0,4.4,35.5,393.0,80.75,60.28
2016,7,4,17,30,464.0,129.0,4.2,35.0,326.0,88.2,66.71
2016,7,4,17,45,424.5,117.0,4.05,34.5,278.0,81.82,61.84
2016,7,4,18,0,385.0,105.0,3.9,34.0,230.0,75.06,56.56
2016,7,4,18,15,336.0,90.5,3.7,33.0,184.5,66.05,49.35
2016,7,4,18,30,287.0,76.0,3.5,32.0,139.0,56.61,41.51
2016,7,4,18,45,213.5,59.0,3.35,31.5,99.0,46.35,32.62
2016,7,4,19,0,140.0,42.0,3.2,31.0,59.0,33.42,21.19
2016,7,4,19,15,70.0,21.0,3.3,30.5,29.5,17.19,3.56
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,31.5,12.5,4.15,25.0,14.5,17.81,0.0
2016,7,5,6,0,63.0,25.0,4.2,25.0,29.0,49.2,20.09
2016,7,5,6,15,146.5,43.5,4.35,25.0,65.0,102.68,71.96
2016,7,5,6,30,230.0,62.0,4.5,25.0,101.0,169.13,127.47
2016,7,5,6,45,326.0,69.5,4.65,25.5,147.0,231.44,179.74
2016,7,5,7,0,422.0,77.0,4.8,26.0,193.0,303.88,239.76
2016,7,5,7,15,492.5,86.0,4.9,26.5,250.5,379.01,300.61
2016,7,5,7,30,563.0,95.0,5.0,27.0,308.0,455.88,361.22
2016,7,5,7,45,617.5,96.0,5.1,27.5,363.0,519.05,409.88
2016,7,5,8,0,672.0,97.0,5.2,28.0,418.0,585.21,459.5
2016,7,5,8,15,544.0,152.0,5.25,28.5,431.5,575.01,448.09
2016,7,5,8,30,416.0,207.0,5.3,29.0,445.0,557.52,430.8
2016,7,5,8,45,483.5,203.5,5.35,29.5,504.5,622.59,478.14
2016,7,5,9,0,551.0,200.0,5.4,30.0,564.0,690.33,526.14
2016,7,5,9,15,683.0,155.0,5.4,30.5,639.0,778.35,587.96
2016,7,5,9,30,815.0,110.0,5.4,31.0,714.0,851.14,635.5
2016,7,5,9,45,831.5,109.5,5.4,31.5,755.5,882.3,653.71
2016,7,5,10,0,848.0,109.0,5.4,32.0,797.0,910.9,670.26
2016,7,5,10,15,856.0,110.5,5.4,32.5,831.5,930.77,680.86
2016,7,5,10,30,864.0,112.0,5.4,33.0,866.0,947.37,689.33
2016,7,5,10,45,666.5,245.5,5.4,33.5,839.0,913.07,663.72
2016,7,5,11,0,469.0,379.0,5.4,34.0,812.0,849.59,613.05
2016,7,5,11,15,459.5,395.0,5.35,34.5,827.5,851.02,611.69
2016,7,5,11,30,450.0,411.0,5.3,35.0,843.0,849.81,608.33
2016,7,5,11,45,664.5,268.0,5.3,35.5,915.0,909.09,652.54
2016,7,5,12,0,879.0,125.0,5.3,36.0,987.0,944.51,674.62
2016,7,5,12,15,660.0,283.5,5.25,36.0,933.0,888.8,635.8
2016,7,5,12,30,441.0,442.0,5.2,36.0,879.0,817.35,581.52
2016,7,5,12,45,456.5,437.5,5.2,36.5,889.5,808.59,574.96
2016,7,5,13,0,472.0,433.0,5.2,37.0,900.0,797.42,566.47
2016,7,5,13,15,459.0,428.0,5.2,37.0,878.0,760.31,541.47
2016,7,5,13,30,446.0,423.0,5.2,37.0,856.0,722.74,516.05
2016,7,5,13,45,658.0,271.5,5.2,37.0,897.5,727.04,523.87
2016,7,5,14,0,870.0,120.0,5.2,37.0,939.0,713.68,518.52
2016,7,5,14,15,864.5,119.0,5.15,37.0,914.0,669.89,486.78
2016,7,5,14,30,859.0,118.0,5.1,37.0,889.0,624.26,453.22
2016,7,5,14,45,847.5,119.0,5.1,37.0,856.0,575.26,416.59
2016,7,5,15,0,836.0,120.0,5.1,37.0,823.0,525.39,378.39
2016,7,5,15,15,825.5,117.5,5.1,36.5,785.5,472.66,337.87
2016,7,5,15,30,815.0,115.0,5.1,36.0,748.0,419.5,295.75
2016,7,5,15,45,803.0,112.0,5.1,36.0,705.0,359.88,247.29
2016,7,5,16,0,791.0,109.0,5.1,36.0,662.0,305.2,201.71
2016,7,5,16,15,774.0,106.0,5.1,35.5,615.0,249.96,156.4
2016,7,5,16,30,757.0,103.0,5.1,35.0,568.0,196.12,113.86
2016,7,5,16,45,734.5,99.0,5.1,35.0,517.5,142.6,76.4
2016,7,5,17,0,712.0,95.0,5.1,35.0,467.0,91.61,51.07
2016,7,5,17,15,682.0,90.0,5.0,34.5,415.0,58.99,42.82
2016,7,5,17,30,652.0,85.0,4.9,34.0,363.0,57.51,41.88
2016,7,5,17,45,609.0,79.5,4.8,33.5,310.0,55.44,40.41
2016,7,5,18,0,566.0,74.0,4.7,33.0,257.0,53.27,38.79
2016,7,5,18,15,505.5,66.5,4.55,32.5,207.0,49.31,35.57
2016,7,5,18,30,445.0,59.0,4.4,32.0,157.0,45.19,32.04
2016,7,5,18,45,350.5,48.5,4.3,31.5,112.0,38.16,25.88
2016,7,5,19,0,256.0,38.0,4.2,31.0,67.0,29.51,18.04
2016,7,5,19,15,128.0,19.0,4.25,30.5,33.5,14.88,2.2
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.5,4.7,24.5,14.5,18.21,0.0
2016,7,6,6,0,67.0,25.0,4.8,25.0,29.0,50.19,19.28
2016,7,6,6,15,159.0,43.0,4.9,25.0,66.0,106.16,74.29
2016,7,6,6,30,251.0,61.0,5.0,25.0,103.0,175.92,132.59
2016,7,6,6,45,344.5,70.5,5.15,25.5,151.5,240.58,186.99
2016,7,6,7,0,438.0,80.0,5.3,26.0,200.0,315.1,248.83
2016,7,6,7,15,490.5,89.0,5.4,26.5,251.0,381.02,302.6
2016,7,6,7,30,543.0,98.0,5.5,27.0,302.0,447.29,355.18
2016,7,6,7,45,593.5,100.5,5.6,28.0,356.0,508.8,402.01
2016,7,6,8,0,644.0,103.0,5.7,29.0,410.0,573.02,449.42
2016,7,6,8,15,671.5,108.0,5.75,29.5,461.0,625.76,487.51
2016,7,6,8,30,699.0,113.0,5.8,30.0,512.0,678.55,524.28
2016,7,6,8,45,725.0,115.0,5.9,30.5,562.0,723.43,554.1
2016,7,6,9,0,751.0,117.0,6.0,31.0,612.0,770.56,585.13
2016,7,6,9,15,767.0,120.0,6.0,31.5,657.0,808.96,609.19
2016,7,6,9,30,783.0,123.0,6.0,32.0,702.0,845.29,631.55
2016,7,6,9,45,798.0,124.0,6.05,32.5,743.5,876.21,650.19
2016,7,6,10,0,813.0,125.0,6.1,33.0,785.0,904.53,666.96
2016,7,6,10,15,822.0,127.0,6.05,33.0,819.5,916.12,673.24
2016,7,6,10,30,831.0,129.0,6.0,33.0,854.0,933.64,683.69
2016,7,6,10,45,840.0,129.5,6.0,33.5,883.0,946.38,689.78
2016,7,6,11,0,849.0,130.0,6.0,34.0,912.0,955.73,693.7
2016,7,6,11,15,854.0,131.0,5.95,34.5,933.0,958.21,692.88
2016,7,6,11,30,859.0,132.0,5.9,35.0,954.0,957.11,689.85
2016,7,6,11,45,865.0,130.5,5.9,35.5,969.0,951.05,683.96
2016,7,6,12,0,871.0,129.0,5.9,36.0,984.0,941.45,675.9
2016,7,6,12,15,872.5,129.5,5.85,36.0,990.0,926.02,665.29
2016,7,6,12,30,874.0,130.0,5.8,36.0,996.0,907.36,652.66
2016,7,6,12,45,875.5,128.5,5.8,36.5,994.5,883.99,635.88
2016,7,6,13,0,877.0,127.0,5.8,37.0,993.0,857.78,617.33
2016,7,6,13,15,875.5,126.5,5.75,37.0,983.5,827.12,596.92
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,793.77,574.69
2016,7,6,13,45,870.5,125.0,5.7,37.0,956.5,755.89,549.52
2016,7,6,14,0,867.0,124.0,5.7,37.0,939.0,715.68,521.47
2016,7,6,14,15,861.5,122.5,5.7,37.0,914.0,671.57,489.63
2016,7,6,14,30,856.0,121.0,5.7,37.0,889.0,625.64,455.81
2016,7,6,14,45,841.0,124.0,5.7,37.0,855.5,576.35,418.72
2016,7,6,15,0,826.0,127.0,5.7,37.0,822.0,526.51,380.34
2016,7,6,15,15,815.5,124.5,5.7,37.0,784.5,474.22,339.27
2016,7,6,15,30,805.0,122.0,5.7,37.0,747.0,417.18,293.75
2016,7,6,15,45,787.0,121.5,5.7,37.0,703.0,362.56,249.08
2016,7,6,16,0,769.0,121.0,5.7,37.0,659.0,308.95,204.61
2016,7,6,16,15,751.0,117.5,5.7,36.5,611.5,254.29,160.02
2016,7,6,16,30,733.0,114.0,5.7,36.0,564.0,201.19,118.29
2016,7,6,16,45,702.0,112.0,5.75,35.5,512.5,143.22,77.93
2016,7,6,17,0,671.0,110.0,5.8,35.0,461.0,94.57,54.04
2016,7,6,17,15,638.5,104.5,5.7,34.5,408.5,68.7,50.76
2016,7,6,17,30,606.0,99.0,5.6,34.0,356.0,67.36,49.98
2016,7,6,17,45,553.0,93.5,5.55,33.5,303.0,65.77,48.94
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,64.15,47.82
2016,7,6,18,15,435.0,78.5,5.3,32.0,200.0,57.79,42.71
2016,7,6,18,30,370.0,69.0,5.1,31.0,150.0,51.71,37.62
2016,7,6,18,45,273.0,56.0,4.95,30.5,106.5,42.63,29.69
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,33.27,21.14
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,17.59,3.51
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,11.0,11.0,4.9,25.0,12.0,12.25,0.0
2016,7,7,6,0,22.0,22.0,5.0,25.0,24.0,27.52,7.5
2016,7,7,6,15,75.5,42.0,5.1,25.5,53.5,72.84,49.83
2016,7,7,6,30,129.0,62.0,5.2,26.0,83.0,124.3,92.64
2016,7,7,6,45,187.0,78.5,5.35,26.5,122.5,173.6,133.91
2016,7,7,7,0,245.0,95.0,5.5,27.0,162.0,229.11,179.94
2016,7,7,7,15,250.0,117.5,5.55,27.5,199.0,268.8,212.34
2016,7,7,7,30,255.0,140.0,5.6,28.0,236.0,308.26,243.52
2016,7,7,7,45,476.0,114.5,5.65,29.0,328.0,443.24,349.84
2016,7,7,8,0,697.0,89.0,5.7,30.0,420.0,593.07,463.63
2016,7,7,8,15,722.5,93.0,5.75,30.5,471.5,643.33,499.2
2016,7,7,8,30,748.0,97.0,5.8,31.0,523.0,695.47,534.41
2016,7,7,8,45,773.0,97.5,5.85,31.5,573.5,742.63,565.4
2016,7,7,9,0,798.0,98.0,5.9,32.0,624.0,788.77,595.19
2016,7,7,9,15,812.5,100.5,5.9,32.5,669.0,819.53,613.62
2016,7,7,9,30,827.0,103.0,5.9,33.0,714.0,854.97,635.17
2016,7,7,9,45,839.5,104.5,5.9,33.5,755.0,885.05,652.8
2016,7,7,10,0,852.0,106.0,5.9,34.0,796.0,912.35,668.45
2016,7,7,10,15,860.0,107.5,5.85,34.5,830.5,932.42,678.91
2016,7,7,10,30,868.0,109.0,5.8,35.0,865.0,949.2,687.2
2016,7,7,10,45,874.5,110.0,5.8,35.5,893.0,960.61,692.26
2016,7,7,11,0,881.0,111.0,5.8,36.0,921.0,968.48,695.09
2016,7,7,11,15,885.0,112.0,5.75,36.0,942.0,970.32,695.26
2016,7,7,11,30,889.0,113.0,5.7,36.0,963.0,968.47,693.18
2016,7,7,11,45,882.0,120.5,5.7,36.5,974.0,958.62,684.84
2016,7,7,12,0,875.0,128.0,5.7,37.0,985.0,945.07,674.27
2016,7,7,12,15,876.0,128.0,5.65,37.0,991.0,928.72,663.14
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,909.15,650.01
2016,7,7,12,45,874.0,129.5,5.55,37.5,994.0,884.39,632.19
2016,7,7,13,0,871.0,131.0,5.5,38.0,991.0,856.96,612.74
2016,7,7,13,15,868.5,130.5,5.45,38.0,980.5,825.64,592.06
2016,7,7,13,30,866.0,130.0,5.4,38.0,970.0,791.71,569.62
2016,7,7,13,45,859.5,130.5,5.4,38.0,951.5,753.11,544.18
2016,7,7,14,0,853.0,131.0,5.4,38.0,933.0,712.42,515.85
2016,7,7,14,15,847.5,130.0,5.4,38.0,908.0,669.26,484.92
2016,7,7,14,30,842.0,129.0,5.4,38.0,883.0,624.3,452.07
2016,7,7,14,45,831.5,128.5,5.4,38.0,851.0,575.34,415.59
2016,7,7,15,0,821.0,128.0,5.4,38.0,819.0,525.48,377.55
2016,7,7,15,15,810.0,126.0,5.4,37.5,781.0,470.16,335.39
2016,7,7,15,30,799.0,124.0,5.4,37.0,743.0,417.06,293.49
2016,7,7,15,45,782.5,122.5,5.4,37.0,699.5,362.45,248.92
2016,7,7,16,0,766.0,121.0,5.4,37.0,656.0,308.7,204.42
2016,7,7,16,15,748.0,117.5,5.45,36.5,609.0,254.17,160.01
2016,7,7,16,30,730.0,114.0,5.5,36.0,562.0,201.2,118.39
2016,7,7,16,45,701.5,111.0,5.55,36.0,511.0,142.91,77.48
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,93.66,52.89
2016,7,7,17,15,640.5,102.5,5.55,35.5,408.0,67.32,49.41
2016,7,7,17,30,608.0,97.0,5.5,35.0,356.0,65.91,48.57
2016,7,7,17,45,563.5,90.5,5.45,34.5,304.0,63.52,46.88
2016,7,7,18,0,519.0,84.0,5.4,34.0,252.0,61.01,45.01
2016,7,7,18,15,455.5,75.0,5.25,33.0,202.0,56.19,41.19
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,49.56,35.66
2016,7,7,18,45,301.5,53.0,5.0,31.5,108.5,40.42,27.73
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,30.99,19.2
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,15.65,2.29
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,17.72,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,48.72,15.49
2016,7,8,6,15,163.5,42.0,4.15,25.5,66.0,106.58,74.02
2016,7,8,6,30,260.0,60.0,4.3,26.0,104.0,178.23,133.47
2016,7,8,6,45,352.0,70.0,4.5,26.5,152.5,243.25,187.94
2016,7,8,7,0,444.0,80.0,4.7,27.0,201.0,318.01,249.63
2016,7,8,7,15,290.0,116.0,4.75,27.5,202.0,288.69,227.65
2016,7,8,7,30,136.0,152.0,4.8,28.0,203.0,242.34,189.93
2016,7,8,7,45,150.0,175.0,4.85,29.0,239.5,281.13,219.53
2016,7,8,8,0,164.0,198.0,4.9,30.0,276.0,320.72,248.82
2016,7,8,8,15,436.5,155.0,4.9,30.5,396.0,500.93,388.61
2016,7,8,8,30,709.0,112.0,4.9,31.0,516.0,685.43,524.78
2016,7,8,8,45,738.0,112.5,4.95,31.5,566.5,731.57,554.13
2016,7,8,9,0,767.0,113.0,5.0,32.0,617.0,780.07,585.29
2016,7,8,9,15,782.5,116.0,5.0,32.5,662.5,818.62,608.84
2016,7,8,9,30,798.0,119.0,5.0,33.0,708.0,855.02,630.66
2016,7,8,9,45,815.5,118.0,5.0,33.5,750.0,886.47,648.91
2016,7,8,10,0,833.0,117.0,5.0,34.0,792.0,906.73,659.57
2016,7,8,10,15,842.0,119.0,4.95,34.0,826.5,927.89,671.96
2016,7,8,10,30,851.0,121.0,4.9,34.0,861.0,945.83,682.22
2016,7,8,10,45,860.5,120.0,4.9,34.5,890.0,957.88,687.61
2016,7,8,11,0,870.0,119.0,4.9,35.0,919.0,966.51,690.88
2016,7,8,11,15,874.5,120.0,4.85,35.0,940.5,968.74,691.22
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,967.33,689.35
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,959.86,682.65
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,948.79,673.79
2016,7,8,12,15,883.0,124.5,4.8,36.0,995.0,932.86,663.35
2016,7,8,12,30,884.0,125.0,4.8,36.0,1001.0,913.66,650.88
2016,7,8,12,45,884.5,124.0,4.8,36.5,999.0,889.68,634.02
2016,7,8,13,0,885.0,123.0,4.8,37.0,997.0,862.86,615.4
2016,7,8,13,15,883.0,123.0,4.8,37.0,987.0,831.99,595.44
2016,7,8,13,30,881.0,123.0,4.8,37.0,977.0,798.41,573.65
2016,7,8,13,45,877.0,122.0,4.8,37.5,959.5,759.9,547.29
2016,7,8,14,0,873.0,121.0,4.8,38.0,942.0,719.07,518.35
2016,7,8,14,15,867.5,120.0,4.8,38.0,917.0,675.09,487.15
2016,7,8,14,30,862.0,119.0,4.8,38.0,892.0,629.26,453.95
2016,7,8,14,45,587.5,252.5,4.8,38.0,771.0,536.54,385.27
2016,7,8,15,0,313.0,386.0,4.8,38.0,650.0,470.54,336.16
2016,7,8,15,15,564.5,252.0,4.8,37.5,700.5,456.64,325.61
2016,7,8,15,30,816.0,118.0,4.8,37.0,751.0,419.73,294.58
2016,7,8,15,45,799.5,116.5,4.8,37.0,707.0,364.16,249.36
2016,7,8,16,0,783.0,115.0,4.8,37.0,663.0,309.41,204.17
2016,7,8,16,15,765.5,112.0,4.8,36.5,615.5,254.35,159.33
2016,7,8,16,30,748.0,109.0,4.8,36.0,568.0,200.77,117.2
2016,7,8,16,45,720.0,106.5,4.8,36.0,516.5,142.1,76.03
2016,7,8,17,0,692.0,104.0,4.8,36.0,465.0,92.06,51.08
2016,7,8,17,15,660.5,99.0,4.7,35.5,413.0,65.05,47.55
2016,7,8,17,30,629.0,94.0,4.6,35.0,361.0,63.88,46.9
2016,7,8,17,45,580.5,88.0,4.5,34.5,307.5,61.73,45.4
2016,7,8,18,0,532.0,82.0,4.4,34.0,254.0,59.49,43.75
2016,7,8,18,15,469.0,73.5,4.15,33.0,204.0,55.01,40.21
2016,7,8,18,30,406.0,65.0,3.9,32.0,154.0,48.88,35.09
2016,7,8,18,45,310.0,53.0,3.7,31.5,109.5,40.46,27.76
2016,7,8,19,0,214.0,41.0,3.5,31.0,65.0,31.79,19.83
2016,7,8,19,15,107.0,20.5,3.55,30.5,32.5,16.05,2.28
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,7.5,3.45,24.5,7.5,6.82,0.0
2016,7,9,6,0,0.0,15.0,3.6,25.0,15.0,13.21,0.0
2016,7,9,6,15,4.5,35.0,3.75,25.5,35.5,34.02,20.84
2016,7,9,6,30,9.0,55.0,3.9,26.0,56.0,55.27,38.81
2016,7,9,6,45,23.5,77.0,4.05,26.5,82.5,87.83,65.65
2016,7,9,7,0,38.0,99.0,4.2,27.0,109.0,118.07,90.45
2016,7,9,7,15,48.5,121.5,4.2,27.5,137.5,148.03,114.59
2016,7,9,7,30,59.0,144.0,4.2,28.0,166.0,178.82,138.9
2016,7,9,7,45,137.5,168.5,4.2,28.5,231.0,265.99,207.88
2016,7,9,8,0,216.0,193.0,4.2,29.0,296.0,350.73,273.32
2016,7,9,8,15,216.5,219.5,4.2,29.5,332.5,387.36,299.5
2016,7,9,8,30,217.0,246.0,4.2,30.0,369.0,423.18,324.6
2016,7,9,8,45,141.0,264.0,4.2,30.5,347.0,387.66,294.8
2016,7,9,9,0,65.0,282.0,4.2,31.0,325.0,332.88,250.78
2016,7,9,9,15,37.5,252.5,4.15,31.5,278.0,277.91,208.19
2016,7,9,9,30,10.0,223.0,4.1,32.0,231.0,212.81,157.82
2016,7,9,9,45,42.5,296.5,4.1,32.5,331.0,326.53,242.46
2016,7,9,10,0,75.0,370.0,4.1,33.0,431.0,431.6,317.8
2016,7,9,10,15,247.0,363.0,4.05,33.5,575.5,614.03,449.28
2016,7,9,10,30,419.0,356.0,4.0,34.0,720.0,783.58,565.54
2016,7,9,10,45,393.0,382.0,4.0,34.5,732.5,772.51,554.5
2016,7,9,11,0,367.0,408.0,4.0,35.0,745.0,771.25,550.92
2016,7,9,11,15,609.5,272.5,3.95,35.0,848.5,881.26,629.62
2016,7,9,11,30,852.0,137.0,3.9,35.0,952.0,957.35,678.95
2016,7,9,11,45,628.5,282.0,3.85,35.5,888.5,890.93,631.93
2016,7,9,12,0,405.0,427.0,3.8,36.0,825.0,797.06,562.79
2016,7,9,12,15,385.5,437.5,3.75,36.0,818.0,776.56,548.86
2016,7,9,12,30,366.0,448.0,3.7,36.0,811.0,754.6,533.55
2016,7,9,12,45,596.5,303.5,3.65,36.5,893.5,812.6,576.66
2016,7,9,13,0,827.0,159.0,3.6,37.0,976.0,853.14,604.49
2016,7,9,13,15,824.5,158.5,3.55,37.0,965.5,821.68,583.74
2016,7,9,13,30,822.0,158.0,3.5,37.0,955.0,787.75,561.79
2016,7,9,13,45,812.0,160.5,3.5,37.0,936.0,748.45,535.75
2016,7,9,14,0,802.0,163.0,3.5,37.0,917.0,707.46,507.46
2016,7,9,14,15,795.5,161.5,3.45,36.5,892.0,663.94,477.85
2016,7,9,14,30,789.0,160.0,3.4,36.0,867.0,618.92,446.41
2016,7,9,14,45,787.0,153.5,3.35,36.0,837.0,571.02,411.31
2016,7,9,15,0,785.0,147.0,3.3,36.0,807.0,521.64,374.2
2016,7,9,15,15,773.5,144.5,3.2,36.0,769.5,469.86,334.23
2016,7,9,15,30,762.0,142.0,3.1,36.0,732.0,417.95,293.16
2016,7,9,15,45,743.5,140.0,3.05,36.0,688.5,364.16,249.99
2016,7,9,16,0,725.0,138.0,3.0,36.0,645.0,306.2,203.23
2016,7,9,16,15,705.5,134.0,3.0,35.5,598.0,252.54,160.11
2016,7,9,16,30,686.0,130.0,3.0,35.0,551.0,200.67,119.74
2016,7,9,16,45,430.0,177.0,3.0,35.0,433.0,163.78,103.74
2016,7,9,17,0,174.0,224.0,3.0,35.0,315.0,167.73,120.04
2016,7,9,17,15,292.5,181.5,2.85,34.5,314.0,126.28,97.15
2016,7,9,17,30,411.0,139.0,2.7,34.0,313.0,94.64,72.14
2016,7,9,17,45,370.5,126.0,2.55,33.5,266.0,87.79,66.95
2016,7,9,18,0,330.0,113.0,2.4,33.0,219.0,80.54,61.27
2016,7,9,18,15,282.0,96.5,2.35,32.5,175.0,73.24,55.36
2016,7,9,18,30,234.0,80.0,2.3,32.0,131.0,61.52,45.53
2016,7,9,18,45,167.0,61.0,2.25,31.5,92.5,47.6,33.61
2016,7,9,19,0,100.0,42.0,2.2,31.0,54.0,33.31,21.02
2016,7,9,19,15,50.0,21.0,2.5,30.5,27.0,17.15,2.55
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.35,24.5,6.5,5.91,0.0
2016,7,10,6,0,0.0,13.0,2.5,25.0,13.0,11.44,0.0
2016,7,10,6,15,4.0,34.0,2.75,25.0,34.5,32.82,19.91
2016,7,10,6,30,8.0,55.0,3.0,25.0,56.0,55.03,38.77
2016,7,10,6,45,23.0,78.0,3.3,25.5,83.5,89.0,66.84
2016,7,10,7,0,38.0,101.0,3.6,26.0,111.0,120.61,92.82
2016,7,10,7,15,55.0,123.0,3.7,26.5,141.5,153.43,119.39
2016,7,10,7,30,72.0,145.0,3.8,27.0,172.0,187.77,146.69
2016,7,10,7,45,36.0,139.5,3.9,27.5,153.0,159.44,123.16
2016,7,10,8,0,0.0,134.0,4.0,28.0,134.0,122.31,92.4
2016,7,10,8,15,5.0,160.0,4.0,28.5,163.0,150.52,114.2
2016,7,10,8,30,10.0,186.0,4.0,29.0,192.0,179.11,135.88
2016,7,10,8,45,15.0,210.0,4.0,29.5,219.5,206.02,155.94
2016,7,10,9,0,20.0,234.0,4.0,30.0,247.0,233.19,175.9
2016,7,10,9,15,69.0,289.0,3.95,30.5,339.0,343.52,258.94
2016,7,10,9,30,118.0,344.0,3.9,31.0,431.0,459.03,342.69
2016,7,10,9,45,84.5,347.0,3.9,31.5,411.0,417.5,310.01
2016,7,10,10,0,51.0,350.0,3.9,32.0,391.0,388.7,287.0
2016,7,10,10,15,136.5,387.0,3.9,32.5,504.0,520.58,382.35
2016,7,10,10,30,222.0,424.0,3.9,33.0,617.0,639.02,464.58
2016,7,10,10,45,229.0,438.5,3.9,33.5,643.5,658.91,475.99
2016,7,10,11,0,236.0,453.0,3.9,34.0,670.0,677.56,486.97
2016,7,10,11,15,149.0,448.5,3.9,34.0,587.0,585.29,421.31
2016,7,10,11,30,62.0,444.0,3.9,34.0,504.0,481.1,346.71
2016,7,10,11,45,59.0,447.5,3.9,34.5,505.0,478.16,343.97
2016,7,10,12,0,56.0,451.0,3.9,35.0,506.0,474.84,340.66
2016,7,10,12,15,192.0,460.5,3.9,35.0,650.5,613.3,439.51
2016,7,10,12,30,328.0,470.0,3.9,35.0,795.0,741.23,527.41
2016,7,10,12,45,566.5,321.5,3.95,35.5,881.0,806.13,575.27
2016,7,10,13,0,805.0,173.0,4.0,36.0,967.0,847.88,605.45
2016,7,10,13,15,539.0,325.0,4.05,36.0,854.5,741.25,529.82
2016,7,10,13,30,273.0,477.0,4.1,36.0,742.0,637.21,453.78
2016,7,10,13,45,531.5,324.0,4.15,36.0,827.5,683.84,491.68
2016,7,10,14,0,790.0,171.0,4.2,36.0,913.0,706.62,511.4
2016,7,10,14,15,525.5,302.5,4.2,36.0,790.5,605.68,436.95
2016,7,10,14,30,261.0,434.0,4.2,36.0,668.0,520.98,374.12
2016,7,10,14,45,507.0,300.5,4.2,36.0,734.0,532.54,384.35
2016,7,10,15,0,753.0,167.0,4.2,36.0,800.0,522.27,376.3
2016,7,10,15,15,741.0,164.0,4.2,35.5,763.0,471.39,337.6
2016,7,10,15,30,729.0,161.0,4.2,35.0,726.0,416.19,294.79
2016,7,10,15,45,704.5,161.5,4.25,35.0,681.5,363.16,252.11
2016,7,10,16,0,680.0,162.0,4.3,35.0,637.0,312.0,210.35
2016,7,10,16,15,658.5,157.0,4.3,35.0,590.5,259.55,167.81
2016,7,10,16,30,637.0,152.0,4.3,35.0,544.0,209.24,128.44
2016,7,10,16,45,593.5,152.0,4.3,35.0,491.5,162.75,96.83
2016,7,10,17,0,550.0,152.0,4.3,35.0,439.0,121.75,76.98
2016,7,10,17,15,512.5,143.5,4.1,34.5,388.0,96.01,72.9
2016,7,10,17,30,475.0,135.0,3.9,34.0,337.0,92.43,70.43
2016,7,10,17,45,405.5,128.5,3.75,33.5,284.0,89.8,68.65
2016,7,10,18,0,336.0,122.0,3.6,33.0,231.0,90.56,69.56
2016,7,10,18,15,272.0,106.0,3.4,32.0,183.0,79.57,60.74
2016,7,10,18,30,208.0,90.0,3.2,31.0,135.0,68.22,51.29
2016,7,10,18,45,127.0,68.0,3.0,30.5,93.0,53.58,38.67
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,36.85,23.93
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,19.62,3.39
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.55,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,20.7,0.81
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,74.36,50.62
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,127.35,94.8
2016,7,11,6,45,213.5,85.5,5.1,26.5,135.5,194.15,149.89
2016,7,11,7,0,300.0,102.0,5.3,27.0,182.0,264.59,207.84
2016,7,11,7,15,358.0,115.0,5.45,27.5,232.0,334.22,264.18
2016,7,11,7,30,416.0,128.0,5.6,28.0,282.0,400.74,316.88
2016,7,11,7,45,479.5,131.5,5.75,28.5,336.0,464.99,366.83
2016,7,11,8,0,543.0,135.0,5.9,29.0,390.0,533.74,419.03
2016,7,11,8,15,576.0,142.0,6.0,29.5,441.5,594.59,463.46
2016,7,11,8,30,609.0,149.0,6.1,30.0,493.0,650.55,503.41
2016,7,11,8,45,643.0,150.5,6.2,30.5,544.0,701.71,539.24
2016,7,11,9,0,677.0,152.0,6.3,31.0,595.0,752.71,573.72
2016,7,11,9,15,696.5,156.5,6.35,31.5,641.0,793.92,600.19
2016,7,11,9,30,716.0,161.0,6.4,32.0,687.0,833.44,625.2
2016,7,11,9,45,734.5,162.5,6.5,32.5,729.5,866.81,645.9
2016,7,11,10,0,753.0,164.0,6.6,33.0,772.0,892.43,661.16
2016,7,11,10,15,764.5,166.5,6.6,33.5,807.5,915.38,674.16
2016,7,11,10,30,776.0,169.0,6.6,34.0,843.0,935.32,685.09
2016,7,11,10,45,785.5,170.5,6.65,34.5,872.5,949.16,692.18
2016,7,11,11,0,795.0,172.0,6.7,35.0,902.0,959.68,697.12
2016,7,11,11,15,801.0,173.5,6.65,35.0,924.0,963.36,698.59
2016,7,11,11,30,807.0,175.0,6.6,35.0,946.0,963.51,697.86
2016,7,11,11,45,798.0,185.5,6.6,35.5,957.0,954.38,689.86
2016,7,11,12,0,789.0,196.0,6.6,36.0,968.0,941.7,679.68
2016,7,11,12,15,791.0,196.5,6.55,36.0,974.5,926.77,669.33
2016,7,11,12,30,793.0,197.0,6.5,36.0,981.0,908.69,656.98
2016,7,11,12,45,791.0,198.0,6.45,36.5,979.0,884.63,639.35
2016,7,11,13,0,789.0,199.0,6.4,37.0,977.0,858.01,620.15
