Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,15,862.5,106.0,1.95,36.0,821.5,943.7,656.77
2016,7,21,10,30,871.0,108.0,2.1,36.0,857.0,962.09,668.39
2016,7,21,10,45,876.0,110.0,2.25,36.5,886.0,973.59,674.45
2016,7,21,11,0,881.0,112.0,2.4,37.0,915.0,981.45,678.39
2016,7,21,11,15,885.5,113.0,2.45,37.0,936.5,984.13,679.72
2016,7,21,11,30,890.0,114.0,2.5,37.0,958.0,983.08,678.94
2016,7,21,11,45,891.0,115.5,2.65,37.5,972.0,975.4,673.67
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,964.05,666.23
2016,7,21,12,15,893.0,117.5,2.9,38.0,992.0,948.21,657.04
2016,7,21,12,30,894.0,118.0,3.0,38.0,998.0,928.98,645.77
2016,7,21,12,45,893.5,118.0,3.1,38.5,996.0,904.75,630.03
2016,7,21,13,0,893.0,118.0,3.2,39.0,994.0,877.52,612.4
2016,7,21,13,15,891.0,117.5,3.25,39.0,984.5,845.68,592.79
2016,7,21,13,30,889.0,117.0,3.3,39.0,975.0,811.08,571.31
2016,7,21,13,45,888.0,114.0,3.4,39.0,958.0,772.43,547.24
2016,7,21,14,0,887.0,111.0,3.5,39.0,941.0,731.17,520.98
2016,7,21,14,15,882.0,110.0,3.55,39.0,915.5,686.46,490.15
2016,7,21,14,30,877.0,109.0,3.6,39.0,890.0,639.79,457.2
2016,7,21,14,45,870.5,106.5,3.65,39.0,858.5,589.27,420.72
2016,7,21,15,0,864.0,104.0,3.7,39.0,827.0,537.38,382.18
2016,7,21,15,15,854.5,102.5,3.7,38.5,788.5,483.75,341.84
2016,7,21,15,30,845.0,101.0,3.7,38.0,750.0,429.5,299.66
2016,7,21,15,45,502.5,211.0,3.7,38.0,591.0,337.16,234.14
2016,7,21,16,0,160.0,321.0,3.7,38.0,432.0,294.74,208.94
2016,7,21,16,15,473.5,205.5,3.65,37.5,499.5,257.73,171.22
2016,7,21,16,30,787.0,90.0,3.6,37.0,567.0,196.7,112.09
2016,7,21,16,45,765.0,86.5,3.6,37.0,516.0,140.89,72.74
2016,7,21,17,0,743.0,83.0,3.6,37.0,465.0,87.52,45.51
2016,7,21,17,15,713.5,79.0,3.5,36.5,411.5,57.52,41.27
2016,7,21,17,30,684.0,75.0,3.4,36.0,358.0,56.2,40.46
2016,7,21,17,45,642.5,69.5,3.35,35.5,304.5,48.77,34.6
2016,7,21,18,0,601.0,64.0,3.3,35.0,251.0,46.26,32.67
2016,7,21,18,15,540.0,57.0,2.9,34.0,200.0,42.35,29.54
2016,7,21,18,30,479.0,50.0,2.5,33.0,149.0,38.29,26.11
2016,7,21,18,45,384.0,40.0,2.15,32.5,104.0,31.4,20.06
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,24.24,13.2
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,12.03,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,42.27,0.0
2016,7,22,6,15,242.0,27.0,2.35,25.5,55.5,123.95,79.89
2016,7,22,6,30,369.0,40.0,2.3,26.0,92.0,200.22,147.25
2016,7,22,6,45,453.5,48.0,2.3,27.0,140.5,267.32,203.91
2016,7,22,7,0,538.0,56.0,2.3,28.0,189.0,343.05,265.74
2016,7,22,7,15,589.5,62.0,2.15,29.0,242.0,406.68,315.95
2016,7,22,7,30,641.0,68.0,2.0,30.0,295.0,474.31,366.68
2016,7,22,7,45,680.0,72.0,1.9,31.0,349.0,533.25,408.8
2016,7,22,8,0,719.0,76.0,1.8,32.0,403.0,595.93,451.54
2016,7,22,8,15,744.5,79.5,1.85,32.5,455.5,649.47,486.81
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,702.74,520.52
2016,7,22,8,45,791.0,85.5,2.0,33.5,558.5,750.58,550.18
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,790.29,574.0
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.5,829.25,597.1
2016,7,22,9,30,841.0,93.0,2.3,35.0,702.0,865.94,618.47
2016,7,22,9,45,852.5,94.5,2.4,35.5,743.5,896.24,635.6
2016,7,22,10,0,864.0,96.0,2.5,36.0,785.0,923.66,650.86
2016,7,22,10,15,872.5,97.5,2.55,36.5,820.5,945.13,661.95
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,963.26,671.01
2016,7,22,10,45,887.0,100.0,2.65,37.5,885.0,974.93,676.14
2016,7,22,11,0,893.0,101.0,2.7,38.0,914.0,982.97,679.17
2016,7,22,11,15,897.0,102.0,2.75,38.0,936.0,985.35,680.28
2016,7,22,11,30,901.0,103.0,2.8,38.0,958.0,983.96,679.24
2016,7,22,11,45,898.0,107.5,2.85,38.5,970.5,975.45,672.54
2016,7,22,12,0,895.0,112.0,2.9,39.0,983.0,963.22,663.71
2016,7,22,12,15,896.5,112.5,2.95,39.0,989.5,947.87,654.47
2016,7,22,12,30,898.0,113.0,3.0,39.0,996.0,929.1,643.16
2016,7,22,12,45,897.5,113.0,3.05,39.5,994.5,904.82,627.12
2016,7,22,13,0,897.0,113.0,3.1,40.0,993.0,877.5,609.24
2016,7,22,13,15,895.0,112.5,3.15,40.0,983.0,845.55,589.69
2016,7,22,13,30,893.0,112.0,3.2,40.0,973.0,810.8,568.25
2016,7,22,13,45,889.5,111.5,3.25,40.0,955.5,772.23,544.17
2016,7,22,14,0,886.0,111.0,3.3,40.0,938.0,731.21,518.09
2016,7,22,14,15,880.5,109.5,3.3,40.0,913.0,685.73,486.82
2016,7,22,14,30,875.0,108.0,3.3,40.0,888.0,638.35,453.51
2016,7,22,14,45,860.5,111.0,3.35,40.0,854.5,587.82,417.22
2016,7,22,15,0,846.0,114.0,3.4,40.0,821.0,536.63,379.43
2016,7,22,15,15,836.0,112.0,3.4,39.5,783.0,483.18,339.6
2016,7,22,15,30,826.0,110.0,3.4,39.0,745.0,429.19,298.02
2016,7,22,15,45,812.5,107.5,3.4,39.0,701.5,373.31,253.31
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,311.96,203.88
2016,7,22,16,15,782.0,102.0,3.4,38.5,610.0,255.27,158.17
2016,7,22,16,30,765.0,99.0,3.4,38.0,562.0,199.97,114.89
2016,7,22,16,45,741.0,95.5,3.4,38.0,510.5,145.17,76.55
2016,7,22,17,0,717.0,92.0,3.4,38.0,459.0,93.1,50.17
2016,7,22,17,15,686.0,87.0,3.3,37.5,406.0,57.52,41.07
2016,7,22,17,30,655.0,82.0,3.2,37.0,353.0,55.95,40.08
2016,7,22,17,45,610.5,76.0,3.15,36.5,299.5,53.44,38.25
2016,7,22,18,0,566.0,70.0,3.1,36.0,246.0,50.78,36.23
2016,7,22,18,15,503.5,62.0,2.75,35.0,195.5,46.3,32.65
2016,7,22,18,30,441.0,54.0,2.4,34.0,145.0,41.64,28.72
2016,7,22,18,45,343.5,43.0,2.05,33.5,100.5,34.02,22.07
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,25.01,13.62
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.62,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,7.0,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,76.0,14.0,2.6,25.0,16.0,32.26,0.0
2016,7,23,6,15,188.0,29.0,2.6,25.5,51.5,107.69,68.48
2016,7,23,6,30,300.0,44.0,2.6,26.0,87.0,176.76,129.98
2016,7,23,6,45,386.5,54.5,2.65,27.0,134.5,245.78,187.82
2016,7,23,7,0,473.0,65.0,2.7,28.0,182.0,321.91,250.01
2016,7,23,7,15,527.0,73.0,2.55,28.5,234.0,386.12,301.49
2016,7,23,7,30,581.0,81.0,2.4,29.0,286.0,454.63,354.12
2016,7,23,7,45,626.0,85.0,2.3,30.0,340.0,516.59,399.15
2016,7,23,8,0,671.0,89.0,2.2,31.0,394.0,580.95,443.91
2016,7,23,8,15,698.5,94.0,2.2,31.5,446.5,635.7,481.13
2016,7,23,8,30,726.0,99.0,2.2,32.0,499.0,687.93,514.42
2016,7,23,8,45,751.5,100.5,2.2,33.0,550.0,736.79,543.5
2016,7,23,9,0,777.0,102.0,2.2,34.0,601.0,784.72,571.19
2016,7,23,9,15,793.0,105.0,2.25,34.5,647.0,824.81,594.67
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,862.76,616.51
2016,7,23,9,45,824.0,108.5,2.35,35.5,735.5,886.13,628.81
2016,7,23,10,0,839.0,109.0,2.4,36.0,778.0,915.1,644.75
2016,7,23,10,15,848.0,111.0,2.45,36.0,813.5,937.05,657.51
2016,7,23,10,30,857.0,113.0,2.5,36.0,849.0,955.73,668.35
2016,7,23,10,45,866.0,113.0,2.65,36.5,878.5,968.93,675.34
2016,7,23,11,0,875.0,113.0,2.8,37.0,908.0,978.64,680.24
2016,7,23,11,15,879.5,114.0,2.9,37.5,930.0,981.32,680.5
2016,7,23,11,30,884.0,115.0,3.0,38.0,952.0,980.3,678.61
2016,7,23,11,45,887.0,115.5,3.1,38.5,966.5,973.62,673.35
2016,7,23,12,0,890.0,116.0,3.2,39.0,981.0,963.28,665.95
2016,7,23,12,15,891.5,116.0,3.25,39.0,987.5,947.48,656.31
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,928.28,644.64
2016,7,23,12,45,893.0,115.5,3.4,39.0,992.0,904.05,630.12
2016,7,23,13,0,893.0,115.0,3.5,39.0,990.0,876.78,613.64
2016,7,23,13,15,890.5,115.0,3.55,39.0,980.5,844.9,593.87
2016,7,23,13,30,888.0,115.0,3.6,39.0,971.0,810.28,572.23
2016,7,23,13,45,884.5,114.0,3.65,39.5,953.0,771.39,546.5
2016,7,23,14,0,881.0,113.0,3.7,40.0,935.0,730.08,518.84
2016,7,23,14,15,875.5,112.0,3.7,40.0,910.0,685.16,487.76
2016,7,23,14,30,870.0,111.0,3.7,40.0,885.0,638.35,454.66
2016,7,23,14,45,855.0,114.0,3.7,40.0,851.0,587.67,417.98
2016,7,23,15,0,840.0,117.0,3.7,40.0,817.0,536.39,379.9
2016,7,23,15,15,829.5,114.5,3.7,39.5,779.0,482.54,339.73
2016,7,23,15,30,819.0,112.0,3.7,39.0,741.0,428.23,297.86
2016,7,23,15,45,805.0,109.5,3.75,39.0,697.0,367.41,249.65
2016,7,23,16,0,791.0,107.0,3.8,39.0,653.0,311.42,204.0
2016,7,23,16,15,773.0,104.0,3.8,38.5,605.0,254.9,158.38
2016,7,23,16,30,755.0,101.0,3.8,38.0,557.0,199.89,115.33
2016,7,23,16,45,731.5,97.0,3.8,38.0,506.0,145.3,77.08
2016,7,23,17,0,708.0,93.0,3.8,38.0,455.0,93.4,50.68
2016,7,23,17,15,676.5,88.0,3.75,37.5,402.0,58.18,41.62
2016,7,23,17,30,645.0,83.0,3.7,37.0,349.0,56.66,40.66
2016,7,23,17,45,600.5,77.0,3.65,36.5,296.0,54.19,38.87
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,51.59,36.89
2016,7,23,18,15,493.0,62.5,3.3,35.0,192.5,46.74,33.0
2016,7,23,18,30,430.0,54.0,3.0,34.0,142.0,41.67,28.74
2016,7,23,18,45,333.0,42.5,2.75,33.5,98.0,33.63,21.72
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,24.22,12.9
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,12.23,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,26.22,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,101.53,63.66
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,170.49,125.29
2016,7,24,6,45,367.5,56.0,2.75,26.5,131.5,236.27,180.91
2016,7,24,7,0,456.0,67.0,2.8,27.0,179.0,316.09,246.6
2016,7,24,7,15,512.0,75.0,2.75,27.5,230.5,380.63,298.75
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,449.67,352.41
2016,7,24,7,45,616.0,87.0,2.65,29.0,336.5,513.05,399.1
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,579.11,445.83
2016,7,24,8,15,692.5,95.5,2.55,30.5,443.5,633.77,483.32
2016,7,24,8,30,721.0,100.0,2.5,31.0,496.0,685.89,516.7
2016,7,24,8,45,747.5,101.5,2.45,32.0,547.0,735.44,546.34
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,784.14,574.54
2016,7,24,9,15,789.5,106.0,2.35,33.5,644.5,823.75,597.2
2016,7,24,9,30,805.0,109.0,2.3,34.0,691.0,861.2,618.09
2016,7,24,9,45,819.5,110.0,2.3,34.5,732.5,884.51,630.01
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,913.47,645.59
2016,7,24,10,15,843.0,113.0,2.3,35.5,809.5,935.35,656.54
2016,7,24,10,30,852.0,115.0,2.3,36.0,845.0,953.97,665.5
2016,7,24,10,45,859.0,116.0,2.35,36.5,874.5,966.2,671.02
2016,7,24,11,0,866.0,117.0,2.4,37.0,904.0,974.91,674.51
2016,7,24,11,15,870.5,118.0,2.45,37.0,925.5,977.54,675.81
2016,7,24,11,30,875.0,119.0,2.5,37.0,947.0,976.5,675.02
2016,7,24,11,45,873.5,122.5,2.6,37.5,960.0,968.35,669.04
2016,7,24,12,0,872.0,126.0,2.7,38.0,973.0,956.58,660.94
2016,7,24,12,15,873.0,126.5,2.7,38.0,979.0,940.89,651.1
2016,7,24,12,30,874.0,127.0,2.7,38.0,985.0,921.88,639.3
2016,7,24,12,45,871.5,128.0,2.75,38.5,982.5,897.04,622.96
2016,7,24,13,0,869.0,129.0,2.8,39.0,980.0,869.33,604.88
2016,7,24,13,15,867.0,128.5,2.8,39.0,970.5,838.0,585.44
2016,7,24,13,30,865.0,128.0,2.8,39.0,961.0,803.99,564.22
2016,7,24,13,45,860.0,127.5,2.85,39.0,943.0,765.1,540.0
2016,7,24,14,0,855.0,127.0,2.9,39.0,925.0,723.98,513.44
2016,7,24,14,15,849.0,126.0,2.9,39.0,899.5,679.71,483.04
2016,7,24,14,30,843.0,125.0,2.9,39.0,874.0,633.65,450.7
2016,7,24,14,45,823.5,130.0,2.9,39.0,839.5,583.08,414.32
2016,7,24,15,0,804.0,135.0,2.9,39.0,805.0,530.66,375.78
2016,7,24,15,15,793.0,132.0,2.9,38.5,767.0,476.91,336.01
2016,7,24,15,30,782.0,129.0,2.9,38.0,729.0,422.94,294.7
2016,7,24,15,45,764.0,127.5,2.9,38.0,685.0,367.73,250.82
2016,7,24,16,0,746.0,126.0,2.9,38.0,641.0,313.59,206.98
2016,7,24,16,15,727.0,122.0,2.9,37.5,593.0,258.58,162.92
2016,7,24,16,30,708.0,118.0,2.9,37.0,545.0,199.36,117.07
2016,7,24,16,45,677.0,115.0,2.95,37.0,493.5,146.85,80.59
2016,7,24,17,0,646.0,112.0,3.0,37.0,442.0,97.98,55.8
2016,7,24,17,15,612.0,106.0,3.0,36.5,389.5,70.45,51.73
2016,7,24,17,30,578.0,100.0,3.0,36.0,337.0,68.84,50.76
2016,7,24,17,45,525.5,93.0,3.0,36.0,284.0,66.2,48.76
2016,7,24,18,0,473.0,86.0,3.0,36.0,231.0,62.54,45.84
2016,7,24,18,15,408.0,75.0,2.85,35.5,182.0,55.55,40.14
2016,7,24,18,30,343.0,64.0,2.7,35.0,133.0,48.28,33.98
2016,7,24,18,45,248.0,49.0,2.55,34.5,90.5,37.56,24.76
2016,7,24,19,0,153.0,34.0,2.4,34.0,48.0,26.47,14.41
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.0,13.41,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,27.0,6.0,5.46,0.0
2016,7,25,6,15,24.0,28.5,2.05,27.0,31.5,37.5,20.31
2016,7,25,6,30,48.0,51.0,2.0,27.0,57.0,78.1,55.59
2016,7,25,6,45,83.5,76.0,2.0,27.0,93.5,123.28,93.05
2016,7,25,7,0,119.0,101.0,2.0,27.0,130.0,171.59,132.89
2016,7,25,7,15,176.0,116.0,2.0,27.0,171.0,222.56,174.5
2016,7,25,7,30,233.0,131.0,2.0,27.0,212.0,289.67,227.85
2016,7,25,7,45,290.0,147.0,2.0,27.5,266.0,354.11,277.4
2016,7,25,8,0,347.0,163.0,2.0,28.0,320.0,423.25,329.05
2016,7,25,8,15,408.0,177.5,1.9,28.0,384.5,511.14,393.02
2016,7,25,8,30,469.0,192.0,1.8,28.0,449.0,590.22,448.65
2016,7,25,8,45,506.0,196.5,1.75,28.5,499.0,642.17,482.9
2016,7,25,9,0,543.0,201.0,1.7,29.0,549.0,694.8,516.86
2016,7,25,9,15,564.5,208.5,1.6,29.5,593.5,737.4,542.43
2016,7,25,9,30,586.0,216.0,1.5,30.0,638.0,784.52,570.16
2016,7,25,9,45,624.5,208.5,1.4,30.5,683.0,825.25,593.65
2016,7,25,10,0,663.0,201.0,1.3,31.0,728.0,864.48,614.98
2016,7,25,10,15,675.5,205.0,1.35,31.5,763.5,889.04,628.26
2016,7,25,10,30,688.0,209.0,1.4,32.0,799.0,910.85,639.95
2016,7,25,10,45,717.0,199.0,1.45,33.0,832.0,931.31,649.49
2016,7,25,11,0,746.0,189.0,1.5,34.0,865.0,941.75,652.88
2016,7,25,11,15,752.0,190.5,1.65,34.5,887.5,945.61,655.0
2016,7,25,11,30,758.0,192.0,1.8,35.0,910.0,946.07,655.09
2016,7,25,11,45,784.5,177.5,1.95,35.5,930.0,947.55,655.85
2016,7,25,12,0,811.0,163.0,2.1,36.0,950.0,945.19,654.24
2016,7,25,12,15,812.5,163.0,2.2,36.5,956.5,929.48,643.96
2016,7,25,12,30,814.0,163.0,2.3,37.0,963.0,910.51,631.78
2016,7,25,12,45,819.0,159.5,2.45,37.5,963.0,888.31,617.99
2016,7,25,13,0,824.0,156.0,2.6,38.0,963.0,854.56,596.82
2016,7,25,13,15,822.0,155.5,2.7,38.0,953.5,824.32,578.68
2016,7,25,13,30,820.0,155.0,2.8,38.0,944.0,797.64,562.62
2016,7,25,13,45,818.5,152.0,2.9,38.0,927.0,759.4,538.85
2016,7,25,14,0,817.0,149.0,3.0,38.0,910.0,718.83,511.96
2016,7,25,14,15,810.5,147.5,3.1,38.0,885.0,674.03,481.48
2016,7,25,14,30,804.0,146.0,3.2,38.0,860.0,627.65,449.11
2016,7,25,14,45,776.5,155.0,3.35,38.0,824.0,576.66,412.57
2016,7,25,15,0,749.0,164.0,3.5,38.0,788.0,526.47,375.6
2016,7,25,15,15,736.5,161.0,3.6,37.5,750.0,474.73,337.23
2016,7,25,15,30,724.0,158.0,3.7,37.0,712.0,418.96,294.74
2016,7,25,15,45,695.0,160.0,3.8,37.0,666.5,364.9,251.92
2016,7,25,16,0,666.0,162.0,3.9,37.0,621.0,313.25,210.35
2016,7,25,16,15,468.5,209.5,4.0,36.5,520.5,260.04,173.99
2016,7,25,16,30,271.0,257.0,4.1,36.0,420.0,232.16,159.76
2016,7,25,16,45,146.0,220.5,4.2,35.5,307.5,180.2,127.07
2016,7,25,17,0,21.0,184.0,4.3,35.0,195.0,152.11,111.78
2016,7,25,17,15,10.5,102.5,4.25,34.5,108.0,89.13,67.39
2016,7,25,17,30,0.0,21.0,4.2,34.0,21.0,18.49,9.7
2016,7,25,17,45,0.0,17.5,4.2,33.5,17.5,15.4,7.2
2016,7,25,18,0,0.0,14.0,4.2,33.0,14.0,12.3,4.65
2016,7,25,18,15,0.0,11.0,4.05,32.0,11.0,9.66,2.45
2016,7,25,18,30,0.0,8.0,3.9,31.0,8.0,7.02,0.22
2016,7,25,18,45,0.0,5.0,3.8,30.5,5.0,4.38,0.0
2016,7,25,19,0,0.0,2.0,3.7,30.0,2.0,1.75,0.0
2016,7,25,19,15,0.0,1.0,3.6,29.5,1.0,0.91,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,8.69,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,37.5,55.61,32.03
2016,7,26,6,30,112.0,52.0,2.3,25.0,68.0,110.3,80.58
2016,7,26,6,45,174.0,74.5,2.4,25.5,111.0,167.97,128.7
2016,7,26,7,0,236.0,97.0,2.5,26.0,154.0,232.04,181.54
2016,7,26,7,15,157.5,116.0,2.5,26.0,158.5,212.93,167.54
2016,7,26,7,30,79.0,135.0,2.5,26.0,163.0,184.01,144.2
2016,7,26,7,45,39.5,133.5,2.55,26.5,147.5,157.46,122.16
2016,7,26,8,0,0.0,132.0,2.6,27.0,132.0,121.21,91.94
2016,7,26,8,15,12.5,167.0,2.6,27.0,174.0,164.22,125.89
2016,7,26,8,30,25.0,202.0,2.6,27.0,216.0,208.27,159.98
2016,7,26,8,45,292.0,197.5,2.65,27.5,382.5,455.62,352.91
2016,7,26,9,0,559.0,193.0,2.7,28.0,549.0,700.36,530.38
2016,7,26,9,15,580.0,199.5,2.7,28.0,594.0,748.03,560.57
2016,7,26,9,30,601.0,206.0,2.7,28.0,639.0,788.8,587.12
2016,7,26,9,45,625.5,206.5,2.75,28.5,681.0,825.03,609.63
2016,7,26,10,0,650.0,207.0,2.8,29.0,723.0,859.41,630.4
2016,7,26,10,15,362.5,302.5,2.8,29.0,593.0,685.2,504.73
2016,7,26,10,30,75.0,398.0,2.8,29.0,463.0,462.32,340.62
2016,7,26,10,45,391.5,304.5,2.8,29.5,658.0,717.34,527.51
2016,7,26,11,0,708.0,211.0,2.8,30.0,853.0,935.49,674.57
2016,7,26,11,15,714.5,213.0,2.8,30.0,875.0,940.13,674.97
2016,7,26,11,30,721.0,215.0,2.8,30.0,897.0,941.45,675.2
2016,7,26,11,45,737.5,207.5,2.8,30.5,914.0,939.56,672.16
2016,7,26,12,0,754.0,200.0,2.8,31.0,931.0,927.1,662.48
2016,7,26,12,15,755.5,200.5,2.8,31.0,937.0,912.29,652.83
2016,7,26,12,30,757.0,201.0,2.8,31.0,943.0,894.41,641.28
2016,7,26,12,45,759.0,199.0,2.8,31.0,942.0,871.83,626.75
2016,7,26,13,0,761.0,197.0,2.8,31.0,941.0,846.53,610.48
2016,7,26,13,15,758.5,196.5,2.8,31.0,931.5,816.15,590.87
2016,7,26,13,30,756.0,196.0,2.8,31.0,922.0,783.48,569.27
2016,7,26,13,45,755.5,191.5,2.85,31.0,906.0,746.74,544.53
2016,7,26,14,0,755.0,187.0,2.9,31.0,890.0,707.82,517.82
2016,7,26,14,15,606.5,272.0,2.9,30.5,827.0,642.92,470.73
2016,7,26,14,30,458.0,357.0,2.9,30.0,764.0,587.14,429.79
2016,7,26,14,45,500.0,327.5,2.9,30.0,756.0,558.68,409.48
2016,7,26,15,0,542.0,298.0,2.9,30.0,748.0,525.37,384.68
2016,7,26,15,15,318.5,326.5,2.85,30.0,588.0,411.93,302.07
2016,7,26,15,30,95.0,355.0,2.8,30.0,428.0,328.92,242.53
2016,7,26,15,45,363.5,270.5,2.8,30.0,524.0,339.09,245.41
2016,7,26,16,0,632.0,186.0,2.8,30.0,620.0,322.11,223.22
2016,7,26,16,15,618.5,172.0,2.75,29.5,571.0,266.36,177.96
2016,7,26,16,30,605.0,158.0,2.7,29.0,522.0,211.97,134.87
2016,7,26,16,45,425.0,183.5,2.7,29.0,428.0,170.06,111.38
2016,7,26,17,0,245.0,209.0,2.7,29.0,334.0,154.31,111.05
2016,7,26,17,15,236.0,185.0,2.6,28.5,293.5,128.27,101.37
2016,7,26,17,30,227.0,161.0,2.5,28.0,253.0,114.23,90.35
2016,7,26,17,45,334.5,125.0,2.4,28.0,238.5,92.39,72.43
2016,7,26,18,0,442.0,89.0,2.3,28.0,224.0,64.61,49.22
2016,7,26,18,15,376.5,77.0,2.1,27.5,175.5,56.96,42.79
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,49.0,35.83
2016,7,26,18,45,225.5,48.5,1.7,26.5,86.0,37.18,25.36
2016,7,26,19,0,140.0,32.0,1.5,26.0,45.0,24.92,13.53
2016,7,26,19,15,70.0,16.0,1.5,26.0,22.5,14.55,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,2.0,0.5,23.5,2.0,0.0,0.0
2016,7,27,6,0,0.0,4.0,0.6,24.0,4.0,3.64,0.0
2016,7,27,6,15,0.0,22.0,0.8,24.0,22.0,19.57,7.85
2016,7,27,6,30,0.0,40.0,1.0,24.0,40.0,37.24,24.23
2016,7,27,6,45,11.0,64.0,1.2,24.5,66.5,65.88,48.04
2016,7,27,7,0,22.0,88.0,1.4,25.0,93.0,101.04,77.02
2016,7,27,7,15,40.0,110.0,1.45,25.5,122.5,133.85,103.74
2016,7,27,7,30,58.0,132.0,1.5,26.0,152.0,168.32,131.27
2016,7,27,7,45,29.0,130.0,1.55,26.5,140.0,147.01,113.43
2016,7,27,8,0,0.0,128.0,1.6,27.0,128.0,117.27,88.7
2016,7,27,8,15,0.0,123.0,1.6,27.5,123.0,111.39,83.59
2016,7,27,8,30,0.0,118.0,1.6,28.0,118.0,106.05,78.92
2016,7,27,8,45,50.5,201.0,1.65,28.5,233.0,238.06,181.8
2016,7,27,9,0,101.0,284.0,1.7,29.0,348.0,370.11,279.67
2016,7,27,9,15,105.0,308.0,1.75,29.0,379.5,399.9,299.98
2016,7,27,9,30,109.0,332.0,1.8,29.0,411.0,429.4,320.37
2016,7,27,9,45,129.5,356.5,1.85,29.5,455.5,489.51,361.9
2016,7,27,10,0,150.0,381.0,1.9,30.0,500.0,534.68,392.15
2016,7,27,10,15,206.5,394.5,2.0,30.0,566.5,602.54,439.78
2016,7,27,10,30,263.0,408.0,2.1,30.0,633.0,685.74,496.53
2016,7,27,10,45,260.5,424.5,2.25,30.5,654.0,698.68,503.39
2016,7,27,11,0,258.0,441.0,2.4,31.0,675.0,709.95,509.67
2016,7,27,11,15,328.0,425.0,2.5,31.0,730.0,758.02,543.46
2016,7,27,11,30,398.0,409.0,2.6,31.0,785.0,804.37,575.52
2016,7,27,11,45,440.5,412.5,2.75,31.0,834.5,849.81,605.86
2016,7,27,12,0,483.0,416.0,2.9,31.0,884.0,882.05,627.67
2016,7,27,12,15,562.0,351.5,2.95,31.0,899.5,881.9,630.08
2016,7,27,12,30,641.0,287.0,3.0,31.0,915.0,875.69,628.77
2016,7,27,12,45,645.0,283.5,3.15,31.5,914.5,854.51,614.46
2016,7,27,13,0,649.0,280.0,3.3,32.0,914.0,830.81,598.43
2016,7,27,13,15,646.0,278.5,3.35,32.0,904.5,800.62,578.48
2016,7,27,13,30,643.0,277.0,3.4,32.0,895.0,768.55,557.04
2016,7,27,13,45,641.5,272.0,3.45,32.0,879.0,732.91,532.96
2016,7,27,14,0,640.0,267.0,3.5,32.0,863.0,695.61,507.32
2016,7,27,14,15,632.0,264.0,3.5,31.5,838.5,654.05,478.96
2016,7,27,14,30,624.0,261.0,3.5,31.0,814.0,611.65,449.31
2016,7,27,14,45,638.0,240.5,3.5,31.0,788.0,567.03,416.78
2016,7,27,15,0,652.0,220.0,3.5,31.0,762.0,519.86,381.43
2016,7,27,15,15,638.0,215.5,3.45,31.0,725.0,469.96,342.85
2016,7,27,15,30,624.0,211.0,3.4,31.0,688.0,420.58,303.75
2016,7,27,15,45,606.5,205.0,3.35,31.0,645.5,369.55,262.7
2016,7,27,16,0,589.0,199.0,3.3,31.0,603.0,319.94,222.18
2016,7,27,16,15,565.0,192.0,3.15,30.5,556.5,269.72,181.86
2016,7,27,16,30,541.0,185.0,3.0,30.0,510.0,221.5,144.29
2016,7,27,16,45,514.5,175.0,2.85,30.0,461.0,173.6,110.18
2016,7,27,17,0,488.0,165.0,2.7,30.0,412.0,128.9,85.52
2016,7,27,17,15,448.0,154.5,2.3,29.5,361.0,103.74,80.84
2016,7,27,17,30,408.0,144.0,1.9,29.0,310.0,99.05,77.41
2016,7,27,17,45,363.0,129.0,1.55,29.0,260.5,90.81,70.77
2016,7,27,18,0,318.0,114.0,1.2,29.0,211.0,85.19,66.16
2016,7,27,18,15,251.5,97.0,1.1,28.5,163.5,73.35,56.28
2016,7,27,18,30,185.0,80.0,1.0,28.0,116.0,61.12,45.75
2016,7,27,18,45,116.0,57.0,0.9,27.5,77.0,44.36,31.12
2016,7,27,19,0,47.0,34.0,0.8,27.0,38.0,27.79,15.42
2016,7,27,19,15,23.5,17.0,0.8,26.5,19.0,15.46,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,9.0,11.8,0.0
2016,7,28,6,15,99.0,28.5,2.4,25.0,41.0,71.94,40.74
2016,7,28,6,30,184.0,48.0,2.5,25.0,73.0,132.63,96.97
2016,7,28,6,45,186.5,68.5,2.7,25.5,103.5,166.43,127.39
2016,7,28,7,0,189.0,89.0,2.9,26.0,134.0,200.03,156.37
2016,7,28,7,15,229.5,107.0,2.95,26.0,175.5,251.01,198.51
2016,7,28,7,30,270.0,125.0,3.0,26.0,217.0,305.81,242.69
2016,7,28,7,45,207.0,155.0,3.15,26.5,233.5,311.46,245.75
2016,7,28,8,0,144.0,185.0,3.3,27.0,250.0,298.29,233.64
2016,7,28,8,15,112.5,207.5,3.25,27.5,262.5,304.25,236.39
2016,7,28,8,30,81.0,230.0,3.2,28.0,275.0,294.23,226.71
2016,7,28,8,45,400.5,176.5,3.2,28.5,427.5,536.88,414.11
2016,7,28,9,0,720.0,123.0,3.2,29.0,580.0,768.06,578.87
2016,7,28,9,15,498.5,222.5,3.1,29.0,550.5,697.14,523.0
2016,7,28,9,30,277.0,322.0,3.0,29.0,521.0,600.83,448.36
2016,7,28,9,45,534.0,226.5,2.9,29.5,639.0,756.92,561.8
2016,7,28,10,0,791.0,131.0,2.8,30.0,757.0,907.86,660.47
2016,7,28,10,15,801.0,133.5,2.75,30.5,792.5,930.73,671.1
2016,7,28,10,30,811.0,136.0,2.7,31.0,828.0,950.43,680.71
2016,7,28,10,45,820.0,136.5,2.7,31.5,857.5,952.96,679.79
2016,7,28,11,0,829.0,137.0,2.7,32.0,887.0,962.75,683.77
2016,7,28,11,15,834.0,138.5,2.75,32.0,909.0,966.08,685.49
2016,7,28,11,30,839.0,140.0,2.8,32.0,931.0,965.83,685.12
2016,7,28,11,45,844.5,139.0,2.85,32.0,946.0,960.12,681.43
2016,7,28,12,0,850.0,138.0,2.9,32.0,961.0,950.88,675.64
2016,7,28,12,15,851.5,138.5,2.95,32.0,967.5,935.77,666.2
2016,7,28,12,30,853.0,139.0,3.0,32.0,974.0,917.37,654.75
2016,7,28,12,45,603.5,294.0,3.1,32.5,884.5,827.76,593.16
2016,7,28,13,0,354.0,449.0,3.2,33.0,795.0,725.79,518.42
2016,7,28,13,15,322.0,458.0,3.25,33.0,770.5,688.96,493.7
2016,7,28,13,30,290.0,467.0,3.3,33.0,746.0,652.83,468.83
2016,7,28,13,45,366.0,428.0,3.4,33.0,773.0,658.72,474.93
2016,7,28,14,0,442.0,389.0,3.5,33.0,800.0,658.33,476.12
2016,7,28,14,15,390.0,399.0,3.55,32.5,754.0,606.07,440.02
2016,7,28,14,30,338.0,409.0,3.6,32.0,708.0,557.02,405.88
2016,7,28,14,45,421.5,358.5,3.7,32.0,717.5,539.06,393.89
2016,7,28,15,0,505.0,308.0,3.8,32.0,727.0,514.78,376.07
2016,7,28,15,15,498.5,290.0,3.8,31.5,687.0,464.61,338.98
2016,7,28,15,30,492.0,272.0,3.8,31.0,647.0,414.65,301.08
2016,7,28,15,45,396.5,284.5,3.85,31.0,575.5,356.56,257.28
2016,7,28,16,0,301.0,297.0,3.9,31.0,504.0,313.42,225.36
2016,7,28,16,15,265.0,279.0,3.85,30.5,451.0,268.43,191.74
2016,7,28,16,30,229.0,261.0,3.8,30.0,398.0,234.86,167.48
2016,7,28,16,45,219.0,236.5,3.8,30.0,357.5,197.68,140.54
2016,7,28,17,0,209.0,212.0,3.8,30.0,317.0,162.08,117.69
2016,7,28,17,15,202.5,187.0,3.65,29.5,279.0,136.37,107.73
2016,7,28,17,30,196.0,162.0,3.5,29.0,241.0,120.43,95.2
2016,7,28,17,45,180.5,138.5,3.35,28.5,202.5,104.74,82.63
2016,7,28,18,0,165.0,115.0,3.2,28.0,164.0,88.52,69.33
2016,7,28,18,15,139.5,93.0,3.0,27.5,128.5,72.72,56.05
2016,7,28,18,30,114.0,71.0,2.8,27.0,93.0,56.5,42.08
2016,7,28,18,45,74.0,50.0,2.6,27.0,62.5,40.5,27.96
2016,7,28,19,0,34.0,29.0,2.4,27.0,32.0,24.15,12.42
2016,7,28,19,15,17.0,14.5,2.4,26.5,16.0,13.19,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,12.07,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,73.34,40.51
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,144.36,106.11
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,208.01,160.09
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,281.03,220.82
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,345.24,273.77
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,414.97,329.49
2016,7,29,7,45,327.0,140.0,2.6,25.5,260.5,371.66,294.2
2016,7,29,8,0,164.0,184.0,2.7,26.0,257.0,311.34,244.42
2016,7,29,8,15,276.0,192.0,2.7,26.0,334.0,419.67,328.74
2016,7,29,8,30,388.0,200.0,2.7,26.0,411.0,538.76,417.71
2016,7,29,8,45,232.0,237.5,2.75,26.5,367.5,452.97,348.96
2016,7,29,9,0,76.0,275.0,2.8,27.0,324.0,339.74,259.41
2016,7,29,9,15,216.0,288.0,2.75,27.5,440.5,490.82,373.66
2016,7,29,9,30,356.0,301.0,2.7,28.0,557.0,650.18,487.28
2016,7,29,9,45,305.0,335.5,2.7,28.5,564.0,646.05,479.63
2016,7,29,10,0,254.0,370.0,2.7,29.0,571.0,637.85,470.31
2016,7,29,10,15,148.0,365.5,2.65,29.0,484.0,516.87,382.36
2016,7,29,10,30,42.0,361.0,2.6,29.0,397.0,392.84,290.42
2016,7,29,10,45,59.0,394.0,2.55,29.5,446.5,441.41,324.99
2016,7,29,11,0,76.0,427.0,2.5,30.0,496.0,489.44,357.8
2016,7,29,11,15,174.0,444.0,2.35,30.0,606.5,613.95,445.56
2016,7,29,11,30,272.0,461.0,2.2,30.0,717.0,734.44,526.64
2016,7,29,11,45,338.5,440.5,2.1,30.5,764.5,771.08,549.57
2016,7,29,12,0,405.0,420.0,2.0,31.0,812.0,804.98,570.85
2016,7,29,12,15,414.5,423.5,1.85,31.0,827.0,811.76,573.34
2016,7,29,12,30,424.0,427.0,1.7,31.0,842.0,807.96,569.37
2016,7,29,12,45,340.5,456.5,1.6,31.5,789.5,738.19,520.34
2016,7,29,13,0,257.0,486.0,1.5,32.0,737.0,675.99,476.43
2016,7,29,13,15,554.5,310.5,1.45,32.0,844.5,756.19,536.53
2016,7,29,13,30,852.0,135.0,1.4,32.0,952.0,803.55,570.45
2016,7,29,13,45,853.5,130.5,1.4,32.5,936.0,766.35,545.31
2016,7,29,14,0,855.0,126.0,1.4,33.0,920.0,726.46,518.65
2016,7,29,14,15,849.5,125.0,1.5,33.0,895.0,682.18,489.32
2016,7,29,14,30,844.0,124.0,1.6,33.0,870.0,636.05,457.75
2016,7,29,14,45,808.5,139.0,1.7,33.0,832.0,583.44,420.36
2016,7,29,15,0,773.0,154.0,1.8,33.0,794.0,532.29,382.89
2016,7,29,15,15,761.0,151.0,1.9,33.0,756.0,479.23,343.07
2016,7,29,15,30,749.0,148.0,2.0,33.0,718.0,426.14,301.84
2016,7,29,15,45,741.5,140.5,2.1,33.0,676.0,371.2,257.96
2016,7,29,16,0,734.0,133.0,2.2,33.0,634.0,316.22,212.98
2016,7,29,16,15,714.0,128.5,2.25,33.0,586.0,255.29,163.68
2016,7,29,16,30,694.0,124.0,2.3,33.0,538.0,201.24,120.91
2016,7,29,16,45,674.0,116.5,2.35,33.0,488.0,147.12,82.39
2016,7,29,17,0,654.0,109.0,2.4,33.0,438.0,95.37,55.14
2016,7,29,17,15,619.5,103.0,2.15,32.5,385.0,68.83,51.34
2016,7,29,17,30,585.0,97.0,1.9,32.0,332.0,67.13,50.26
2016,7,29,17,45,542.5,88.0,1.7,31.5,280.0,62.87,46.98
2016,7,29,18,0,500.0,79.0,1.5,31.0,228.0,58.32,43.35
2016,7,29,18,15,433.0,68.5,1.4,30.0,178.0,52.11,38.24
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,44.02,31.3
2016,7,29,18,45,270.5,43.5,1.25,28.0,86.0,33.53,22.07
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,22.69,11.07
2016,7,29,19,15,87.5,14.5,1.2,27.0,22.0,13.19,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,12.85,0.0
2016,7,30,6,15,113.5,27.5,2.25,24.5,40.5,75.16,40.1
2016,7,30,6,30,209.0,46.0,2.4,25.0,72.0,147.77,108.11
2016,7,30,6,45,307.0,58.5,2.6,25.5,119.0,215.54,165.32
2016,7,30,7,0,405.0,71.0,2.8,26.0,166.0,294.36,230.65
2016,7,30,7,15,465.0,80.5,2.8,26.5,217.5,363.69,286.95
2016,7,30,7,30,525.0,90.0,2.8,27.0,269.0,435.02,342.88
2016,7,30,7,45,577.0,94.5,2.85,27.5,323.5,500.18,392.39
2016,7,30,8,0,629.0,99.0,2.9,28.0,378.0,568.4,442.51
2016,7,30,8,15,659.5,104.5,2.85,28.5,430.5,624.63,481.79
2016,7,30,8,30,690.0,110.0,2.8,29.0,483.0,681.21,519.32
2016,7,30,8,45,718.0,112.0,2.75,29.5,534.5,731.65,551.18
2016,7,30,9,0,746.0,114.0,2.7,30.0,586.0,778.18,579.66
2016,7,30,9,15,763.0,117.5,2.65,30.5,633.0,819.09,603.76
2016,7,30,9,30,780.0,121.0,2.6,31.0,680.0,857.96,626.1
2016,7,30,9,45,797.0,121.5,2.55,31.5,722.5,891.2,644.4
2016,7,30,10,0,814.0,122.0,2.5,32.0,765.0,921.87,660.84
2016,7,30,10,15,823.5,124.5,2.5,32.0,801.0,934.84,667.61
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,954.18,678.69
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,968.07,684.92
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,978.55,689.12
2016,7,30,11,15,860.0,126.0,2.55,33.5,919.0,981.56,689.23
2016,7,30,11,30,865.0,127.0,2.6,34.0,941.0,980.89,687.23
2016,7,30,11,45,878.5,120.5,2.65,34.5,958.0,977.59,683.73
2016,7,30,12,0,892.0,114.0,2.7,35.0,975.0,970.58,678.06
2016,7,30,12,15,893.0,114.0,2.8,35.0,981.5,954.18,668.44
2016,7,30,12,30,894.0,114.0,2.9,35.0,988.0,934.34,656.72
2016,7,30,12,45,894.5,113.5,3.0,35.0,986.5,910.3,642.32
2016,7,30,13,0,895.0,113.0,3.1,35.0,985.0,883.11,625.85
2016,7,30,13,15,893.0,112.5,3.15,35.0,975.0,850.78,605.67
2016,7,30,13,30,891.0,112.0,3.2,35.0,965.0,815.62,583.54
2016,7,30,13,45,887.0,111.0,3.3,35.5,947.0,775.8,557.24
2016,7,30,14,0,883.0,110.0,3.4,36.0,929.0,733.58,529.16
2016,7,30,14,15,877.5,109.0,3.45,36.0,903.5,688.1,497.55
2016,7,30,14,30,872.0,108.0,3.5,36.0,878.0,640.71,463.78
2016,7,30,14,45,863.5,107.0,3.55,36.0,845.5,589.88,426.67
2016,7,30,15,0,855.0,106.0,3.6,36.0,813.0,537.87,387.61
2016,7,30,15,15,845.0,104.0,3.65,35.5,774.5,483.38,346.3
2016,7,30,15,30,835.0,102.0,3.7,35.0,736.0,428.36,303.13
2016,7,30,15,45,820.5,100.0,3.75,35.0,692.0,371.47,256.74
2016,7,30,16,0,806.0,98.0,3.8,35.0,648.0,315.04,209.84
2016,7,30,16,15,788.5,95.0,3.75,34.5,599.5,251.47,158.04
2016,7,30,16,30,771.0,92.0,3.7,34.0,551.0,195.17,113.13
2016,7,30,16,45,745.0,89.5,3.7,34.0,499.0,140.04,74.11
2016,7,30,17,0,719.0,87.0,3.7,34.0,447.0,87.91,47.97
2016,7,30,17,15,686.5,82.0,3.45,33.5,393.5,54.64,39.52
2016,7,30,17,30,654.0,77.0,3.2,33.0,340.0,52.92,38.35
2016,7,30,17,45,607.0,71.5,3.0,32.5,286.0,50.61,36.64
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,48.21,34.76
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,43.6,30.96
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,38.81,26.8
2016,7,30,18,45,320.5,38.5,2.1,29.5,88.0,30.63,19.49
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,22.1,10.19
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,12.28,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,15.97,0.0
2016,7,31,6,15,147.5,25.0,3.4,25.0,42.0,88.71,46.07
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,162.94,119.16
2016,7,31,6,45,377.5,49.0,3.65,25.5,123.0,238.49,183.25
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,324.54,254.9
2016,7,31,7,15,547.0,64.5,3.8,26.5,224.0,391.05,309.63
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,462.26,365.98
