Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,45,654.5,74.0,3.85,27.5,332.0,526.81,415.46
2016,7,31,8,0,705.0,76.0,3.9,28.0,388.0,592.32,464.04
2016,7,31,8,15,732.5,80.0,3.9,28.5,441.0,647.87,502.25
2016,7,31,8,30,760.0,84.0,3.9,29.0,494.0,703.35,539.09
2016,7,31,8,45,779.0,87.5,3.95,29.5,544.5,750.86,569.64
2016,7,31,9,0,798.0,91.0,4.0,30.0,595.0,796.95,598.68
2016,7,31,9,15,813.0,93.5,4.0,30.5,641.5,829.01,617.45
2016,7,31,9,30,828.0,96.0,4.0,31.0,688.0,866.11,639.51
2016,7,31,9,45,841.0,97.5,4.05,31.5,730.0,897.75,657.87
2016,7,31,10,0,854.0,99.0,4.1,32.0,772.0,926.59,674.28
2016,7,31,10,15,862.5,100.5,4.1,32.0,808.0,948.07,686.92
2016,7,31,10,30,871.0,102.0,4.1,32.0,844.0,966.19,697.46
2016,7,31,10,45,878.5,103.0,4.15,32.5,873.5,979.31,703.7
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,988.81,707.7
2016,7,31,11,15,890.0,105.0,4.2,33.5,925.0,991.13,706.94
2016,7,31,11,30,894.0,106.0,4.2,34.0,947.0,989.68,703.93
2016,7,31,11,45,899.0,105.0,4.25,34.5,961.5,983.45,698.3
2016,7,31,12,0,904.0,104.0,4.3,35.0,976.0,973.49,690.43
2016,7,31,12,15,905.0,104.0,4.35,35.0,982.5,957.01,679.94
2016,7,31,12,30,906.0,104.0,4.4,35.0,989.0,937.05,667.28
2016,7,31,12,45,904.5,104.5,4.45,35.5,987.0,911.93,649.98
2016,7,31,13,0,903.0,105.0,4.5,36.0,985.0,883.69,630.72
2016,7,31,13,15,664.5,258.0,4.55,36.0,902.0,801.51,575.0
2016,7,31,13,30,426.0,411.0,4.6,36.0,819.0,715.98,511.83
2016,7,31,13,45,656.5,258.5,4.65,36.0,873.5,735.75,531.02
2016,7,31,14,0,887.0,106.0,4.7,36.0,928.0,733.58,533.72
2016,7,31,14,15,882.0,105.0,4.7,36.0,902.5,688.22,501.44
2016,7,31,14,30,877.0,104.0,4.7,36.0,877.0,640.88,467.05
2016,7,31,14,45,854.5,111.0,4.7,36.0,841.5,588.36,428.02
2016,7,31,15,0,832.0,118.0,4.7,36.0,806.0,535.87,388.07
2016,7,31,15,15,821.5,116.0,4.7,35.5,767.5,482.21,347.03
2016,7,31,15,30,811.0,114.0,4.7,35.0,729.0,424.08,301.43
2016,7,31,15,45,793.5,113.0,4.75,35.0,684.5,367.36,255.08
2016,7,31,16,0,776.0,112.0,4.8,35.0,640.0,311.59,208.68
2016,7,31,16,15,757.5,108.5,4.8,34.5,591.5,254.84,161.99
2016,7,31,16,30,739.0,105.0,4.8,34.0,543.0,199.72,118.09
2016,7,31,16,45,710.5,102.0,4.8,34.0,491.0,140.05,75.59
2016,7,31,17,0,682.0,99.0,4.8,34.0,439.0,88.87,49.71
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.0,62.44,45.94
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,60.77,44.85
2016,7,31,17,45,563.0,81.5,4.35,32.5,279.5,58.1,42.86
2016,7,31,18,0,512.0,75.0,4.2,32.0,226.0,55.32,40.68
2016,7,31,18,15,442.0,65.5,4.05,31.0,175.5,49.81,36.13
2016,7,31,18,30,372.0,56.0,3.9,30.0,125.0,42.61,29.93
2016,7,31,18,45,265.0,42.0,3.75,29.5,83.0,32.42,20.9
2016,7,31,19,0,158.0,28.0,3.6,29.0,41.0,21.93,9.68
2016,7,31,19,15,79.0,14.0,3.7,28.5,20.5,12.73,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.5,25.5,3.45,23.5,33.5,56.05,26.38
2016,8,1,6,30,125.0,51.0,3.6,24.0,67.0,116.78,85.17
2016,8,1,6,45,253.0,63.5,3.75,24.5,115.5,198.98,153.4
2016,8,1,7,0,381.0,76.0,3.9,25.0,164.0,289.55,228.39
2016,8,1,7,15,445.0,86.5,3.95,25.5,216.0,356.47,283.52
2016,8,1,7,30,509.0,97.0,4.0,26.0,268.0,429.28,341.52
2016,8,1,7,45,579.0,97.0,4.1,27.0,326.0,505.62,399.75
2016,8,1,8,0,649.0,97.0,4.2,28.0,384.0,581.49,455.69
2016,8,1,8,15,680.5,102.5,4.25,28.5,437.5,639.43,497.01
2016,8,1,8,30,712.0,108.0,4.3,29.0,491.0,697.77,536.41
2016,8,1,8,45,742.5,109.0,4.35,30.0,544.0,746.69,567.01
2016,8,1,9,0,773.0,110.0,4.4,31.0,597.0,798.58,599.0
2016,8,1,9,15,790.0,113.0,4.4,31.5,644.5,839.84,624.04
2016,8,1,9,30,807.0,116.0,4.4,32.0,692.0,878.96,647.34
2016,8,1,9,45,823.0,117.0,4.4,32.5,735.5,912.51,666.64
2016,8,1,10,0,839.0,118.0,4.4,33.0,779.0,933.93,677.8
2016,8,1,10,15,848.5,120.5,4.4,33.5,815.5,956.95,690.06
2016,8,1,10,30,858.0,123.0,4.4,34.0,852.0,976.65,700.14
2016,8,1,10,45,867.0,123.5,4.4,34.5,882.5,990.34,706.37
2016,8,1,11,0,876.0,124.0,4.4,35.0,913.0,1000.46,710.43
2016,8,1,11,15,881.0,125.0,4.4,35.0,935.5,1003.44,711.51
2016,8,1,11,30,886.0,126.0,4.4,35.0,958.0,1002.66,710.38
2016,8,1,11,45,890.5,125.5,4.45,35.5,973.0,996.18,704.56
2016,8,1,12,0,895.0,125.0,4.5,36.0,988.0,985.97,696.53
2016,8,1,12,15,896.0,125.5,4.5,36.0,994.5,969.73,685.98
2016,8,1,12,30,897.0,126.0,4.5,36.0,1001.0,950.02,673.31
2016,8,1,12,45,898.0,124.5,4.5,36.5,999.5,925.2,656.04
2016,8,1,13,0,899.0,123.0,4.5,37.0,998.0,897.2,636.84
2016,8,1,13,15,897.0,122.5,4.5,37.0,987.5,864.49,615.91
2016,8,1,13,30,895.0,122.0,4.5,37.0,977.0,828.95,593.06
2016,8,1,13,45,892.0,120.5,4.5,37.0,959.0,789.06,567.22
2016,8,1,14,0,889.0,119.0,4.5,37.0,941.0,746.67,539.39
2016,8,1,14,15,883.5,117.5,4.5,37.0,915.0,700.26,506.74
2016,8,1,14,30,878.0,116.0,4.5,37.0,889.0,651.92,472.0
2016,8,1,14,45,871.0,113.5,4.5,37.0,856.5,600.17,434.0
2016,8,1,15,0,864.0,111.0,4.5,37.0,824.0,547.08,393.98
2016,8,1,15,15,853.0,109.0,4.45,37.0,784.5,491.41,350.88
2016,8,1,15,30,842.0,107.0,4.4,37.0,745.0,435.3,306.24
2016,8,1,15,45,829.5,104.0,4.4,37.0,700.0,377.69,259.43
2016,8,1,16,0,817.0,101.0,4.4,37.0,655.0,314.63,207.83
2016,8,1,16,15,798.5,98.0,4.35,36.5,606.0,255.78,159.74
2016,8,1,16,30,780.0,95.0,4.3,36.0,557.0,198.51,114.44
2016,8,1,16,45,756.0,91.0,4.3,36.0,504.0,141.73,74.5
2016,8,1,17,0,732.0,87.0,4.3,36.0,451.0,87.71,47.55
2016,8,1,17,15,699.0,82.5,4.0,35.0,396.5,60.84,44.33
2016,8,1,17,30,666.0,78.0,3.7,34.0,342.0,53.89,38.99
2016,8,1,17,45,618.5,72.0,3.4,33.5,287.5,51.23,36.99
2016,8,1,18,0,571.0,66.0,3.1,33.0,233.0,48.45,34.79
2016,8,1,18,15,500.5,58.0,2.9,32.0,181.0,43.82,30.99
2016,8,1,18,30,430.0,50.0,2.7,31.0,129.0,39.04,26.82
2016,8,1,18,45,316.0,38.0,2.5,30.0,85.5,30.38,19.14
2016,8,1,19,0,202.0,26.0,2.3,29.0,42.0,20.43,8.21
2016,8,1,19,15,101.0,13.0,2.5,28.5,21.0,11.82,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.0,22.0,2.55,23.5,35.5,72.69,33.28
2016,8,2,6,30,222.0,44.0,2.8,24.0,71.0,151.51,110.81
2016,8,2,6,45,340.5,53.5,3.1,25.0,119.5,225.33,173.16
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,316.93,248.63
2016,8,2,7,15,518.5,71.5,3.45,26.5,221.0,384.71,304.22
2016,8,2,7,30,578.0,80.0,3.5,27.0,274.0,457.42,361.65
2016,8,2,7,45,636.0,81.5,3.55,28.0,330.5,525.42,412.84
2016,8,2,8,0,694.0,83.0,3.6,29.0,387.0,596.91,464.64
2016,8,2,8,15,722.0,87.0,3.55,29.5,440.5,649.99,500.85
2016,8,2,8,30,750.0,91.0,3.5,30.0,494.0,705.59,537.26
2016,8,2,8,45,776.0,92.5,3.5,30.5,546.0,756.23,569.47
2016,8,2,9,0,802.0,94.0,3.5,31.0,598.0,805.91,600.36
2016,8,2,9,15,817.5,97.0,3.45,31.5,645.5,838.96,619.19
2016,8,2,9,30,833.0,100.0,3.4,32.0,693.0,877.21,641.33
2016,8,2,9,45,846.5,100.5,3.35,32.5,735.5,908.34,658.41
2016,8,2,10,0,860.0,101.0,3.3,33.0,778.0,936.67,673.54
2016,8,2,10,15,869.0,103.0,3.25,33.5,814.0,959.25,684.85
2016,8,2,10,30,878.0,105.0,3.2,34.0,850.0,978.44,693.99
2016,8,2,10,45,885.5,105.5,3.2,34.5,880.0,991.04,699.36
2016,8,2,11,0,893.0,106.0,3.2,35.0,910.0,1000.0,702.57
2016,8,2,11,15,897.0,107.0,3.2,35.5,932.0,1002.25,701.71
2016,8,2,11,30,901.0,108.0,3.2,36.0,954.0,1000.7,698.66
2016,8,2,11,45,903.0,109.0,3.25,36.5,968.0,993.37,692.54
2016,8,2,12,0,905.0,110.0,3.3,37.0,982.0,982.29,684.25
2016,8,2,12,15,905.5,110.0,3.35,37.0,988.0,965.15,673.72
2016,8,2,12,30,906.0,110.0,3.4,37.0,994.0,944.53,661.09
2016,8,2,12,45,906.0,110.0,3.45,37.0,992.0,920.11,646.08
2016,8,2,13,0,906.0,110.0,3.5,37.0,990.0,892.48,629.02
2016,8,2,13,15,903.5,109.5,3.55,37.0,979.5,859.2,608.27
2016,8,2,13,30,901.0,109.0,3.6,37.0,969.0,823.09,585.57
2016,8,2,13,45,897.5,108.0,3.7,37.5,950.5,783.05,559.17
2016,8,2,14,0,894.0,107.0,3.8,38.0,932.0,740.53,530.96
2016,8,2,14,15,888.0,106.0,3.85,37.5,906.5,694.0,499.96
2016,8,2,14,30,882.0,105.0,3.9,37.0,881.0,645.57,466.5
2016,8,2,14,45,874.5,103.0,3.95,37.0,848.5,593.76,428.7
2016,8,2,15,0,867.0,101.0,4.0,37.0,816.0,540.64,388.85
2016,8,2,15,15,857.0,99.5,4.0,37.0,777.0,485.7,346.39
2016,8,2,15,30,847.0,98.0,4.0,37.0,738.0,430.19,302.24
2016,8,2,15,45,834.0,95.5,4.05,37.0,693.5,372.52,255.43
2016,8,2,16,0,821.0,93.0,4.1,37.0,649.0,315.14,207.96
2016,8,2,16,15,804.0,90.0,4.05,36.5,600.0,250.57,155.61
2016,8,2,16,30,787.0,87.0,4.0,36.0,551.0,193.21,110.14
2016,8,2,16,45,763.5,83.5,4.0,35.5,499.0,136.43,70.37
2016,8,2,17,0,740.0,80.0,4.0,35.0,447.0,82.32,43.64
2016,8,2,17,15,708.0,76.0,3.8,34.5,393.0,55.99,40.47
2016,8,2,17,30,676.0,72.0,3.6,34.0,339.0,54.59,39.57
2016,8,2,17,45,630.0,66.5,3.45,33.5,284.5,47.26,33.7
2016,8,2,18,0,584.0,61.0,3.3,33.0,230.0,44.67,31.65
2016,8,2,18,15,515.5,53.5,3.0,32.0,179.0,40.27,28.02
2016,8,2,18,30,447.0,46.0,2.7,31.0,128.0,35.72,24.05
2016,8,2,18,45,333.0,35.0,2.4,30.5,84.5,27.81,16.97
2016,8,2,19,0,219.0,24.0,2.1,30.0,41.0,19.59,7.09
2016,8,2,19,15,109.5,12.0,2.2,29.5,20.5,10.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,25.5,36.5,79.0,33.29
2016,8,3,6,30,294.0,37.0,2.5,26.0,73.0,172.07,124.56
2016,8,3,6,45,397.5,46.0,2.65,26.5,121.0,245.16,186.96
2016,8,3,7,0,501.0,55.0,2.8,27.0,169.0,329.23,256.69
2016,8,3,7,15,559.0,62.0,2.75,27.5,222.5,396.48,311.44
2016,8,3,7,30,617.0,69.0,2.7,28.0,276.0,468.52,367.64
2016,8,3,7,45,663.0,73.0,2.7,29.0,331.5,533.4,415.56
2016,8,3,8,0,709.0,77.0,2.7,30.0,387.0,598.7,461.82
2016,8,3,8,15,737.0,81.0,2.7,30.5,440.5,655.0,499.45
2016,8,3,8,30,765.0,85.0,2.7,31.0,494.0,711.23,535.74
2016,8,3,8,45,786.0,87.5,2.7,31.5,545.5,759.53,565.67
2016,8,3,9,0,807.0,90.0,2.7,32.0,597.0,806.51,594.12
2016,8,3,9,15,822.5,93.0,2.65,32.5,644.5,839.9,612.7
2016,8,3,9,30,838.0,96.0,2.6,33.0,692.0,878.37,634.41
2016,8,3,9,45,850.0,98.0,2.6,33.5,734.0,909.93,651.67
2016,8,3,10,0,862.0,100.0,2.6,34.0,776.0,938.59,666.96
2016,8,3,10,15,870.5,101.5,2.6,34.5,812.5,960.2,677.71
2016,8,3,10,30,879.0,103.0,2.6,35.0,849.0,978.42,686.39
2016,8,3,10,45,886.0,104.0,2.65,35.5,878.5,991.08,692.12
2016,8,3,11,0,893.0,105.0,2.7,36.0,908.0,1000.07,695.7
2016,8,3,11,15,897.0,106.0,2.75,36.0,930.5,1002.33,696.71
2016,8,3,11,30,901.0,107.0,2.8,36.0,953.0,1000.77,695.55
2016,8,3,11,45,902.5,109.0,2.85,36.5,967.0,993.93,689.84
2016,8,3,12,0,904.0,111.0,2.9,37.0,981.0,983.3,681.94
2016,8,3,12,15,905.0,111.0,2.95,37.0,987.0,966.6,671.82
2016,8,3,12,30,906.0,111.0,3.0,37.0,993.0,946.39,659.59
2016,8,3,12,45,906.0,110.5,3.1,37.5,991.0,921.44,643.41
2016,8,3,13,0,906.0,110.0,3.2,38.0,989.0,893.29,625.21
2016,8,3,13,15,904.0,109.5,3.25,38.0,979.0,860.36,604.92
2016,8,3,13,30,902.0,109.0,3.3,38.0,969.0,824.55,582.66
2016,8,3,13,45,898.5,108.0,3.4,38.0,951.0,784.39,557.63
2016,8,3,14,0,895.0,107.0,3.5,38.0,933.0,741.74,530.67
2016,8,3,14,15,889.5,105.5,3.55,38.0,907.0,694.99,498.67
2016,8,3,14,30,884.0,104.0,3.6,38.0,881.0,646.3,464.29
2016,8,3,14,45,874.0,104.5,3.65,38.0,848.0,594.95,427.06
2016,8,3,15,0,864.0,105.0,3.7,38.0,815.0,542.51,387.95
2016,8,3,15,15,853.5,103.0,3.75,37.5,776.0,486.97,346.19
2016,8,3,15,30,843.0,101.0,3.8,37.0,737.0,430.93,302.57
2016,8,3,15,45,830.5,98.0,3.9,37.0,692.5,373.15,255.82
2016,8,3,16,0,818.0,95.0,4.0,37.0,648.0,315.62,208.32
2016,8,3,16,15,800.5,92.0,4.0,36.5,599.0,251.08,156.07
2016,8,3,16,30,783.0,89.0,4.0,36.0,550.0,193.75,110.71
2016,8,3,16,45,760.0,85.5,4.0,36.0,497.5,137.18,71.0
2016,8,3,17,0,737.0,82.0,4.0,36.0,445.0,83.24,44.47
2016,8,3,17,15,705.0,77.5,3.9,35.5,391.0,57.2,41.28
2016,8,3,17,30,673.0,73.0,3.8,35.0,337.0,50.51,36.05
2016,8,3,17,45,627.0,67.5,3.7,34.5,283.0,48.07,34.22
2016,8,3,18,0,581.0,62.0,3.6,34.0,229.0,45.52,32.21
2016,8,3,18,15,512.0,54.0,3.3,33.0,177.5,40.75,28.28
2016,8,3,18,30,443.0,46.0,3.0,32.0,126.0,35.81,23.98
2016,8,3,18,45,331.0,35.0,2.7,31.5,82.5,27.91,16.91
2016,8,3,19,0,219.0,24.0,2.4,31.0,39.0,19.7,6.48
2016,8,3,19,15,109.5,12.0,2.3,30.5,19.5,10.91,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.5,17.5,2.65,24.5,36.5,85.08,33.1
2016,8,4,6,30,323.0,35.0,2.8,25.0,73.0,181.41,131.66
2016,8,4,6,45,423.0,43.5,3.0,26.0,121.5,253.93,194.1
2016,8,4,7,0,523.0,52.0,3.2,27.0,170.0,337.13,263.12
2016,8,4,7,15,580.0,58.5,3.2,27.5,223.5,404.39,318.24
2016,8,4,7,30,637.0,65.0,3.2,28.0,277.0,476.35,374.75
2016,8,4,7,45,678.5,69.0,3.25,29.0,332.0,537.26,420.12
2016,8,4,8,0,720.0,73.0,3.3,30.0,387.0,602.52,466.76
2016,8,4,8,15,747.0,76.5,3.3,30.5,440.5,657.98,503.86
2016,8,4,8,30,774.0,80.0,3.3,31.0,494.0,713.29,539.84
2016,8,4,8,45,793.0,83.5,3.3,31.5,545.0,761.52,570.04
2016,8,4,9,0,812.0,87.0,3.3,32.0,596.0,801.03,593.73
2016,8,4,9,15,827.0,89.5,3.3,32.5,643.0,840.95,617.38
2016,8,4,9,30,842.0,92.0,3.3,33.0,690.0,878.59,639.16
2016,8,4,9,45,851.5,95.5,3.3,33.5,732.0,909.66,656.38
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,937.67,671.51
2016,8,4,10,15,870.0,100.5,3.3,34.5,810.5,959.76,682.79
2016,8,4,10,30,879.0,102.0,3.3,35.0,847.0,978.48,691.95
2016,8,4,10,45,881.0,106.0,3.35,35.5,875.5,989.37,696.58
2016,8,4,11,0,883.0,110.0,3.4,36.0,904.0,996.44,698.97
2016,8,4,11,15,887.5,111.0,3.45,36.0,926.0,999.1,700.18
2016,8,4,11,30,892.0,112.0,3.5,36.0,948.0,997.97,699.19
2016,8,4,11,45,893.0,114.0,3.6,36.5,961.5,990.6,693.3
2016,8,4,12,0,894.0,116.0,3.7,37.0,975.0,979.49,685.22
2016,8,4,12,15,895.0,116.0,3.75,37.0,981.5,962.84,674.86
2016,8,4,12,30,896.0,116.0,3.8,37.0,988.0,942.72,662.4
2016,8,4,12,45,890.5,119.5,3.9,37.5,984.5,916.6,645.06
2016,8,4,13,0,885.0,123.0,4.0,38.0,981.0,887.51,625.85
2016,8,4,13,15,642.5,268.5,4.05,38.0,888.0,795.57,564.19
2016,8,4,13,30,400.0,414.0,4.1,38.0,795.0,698.54,494.35
2016,8,4,13,45,631.5,270.0,4.15,38.0,858.0,729.24,520.6
2016,8,4,14,0,863.0,126.0,4.2,38.0,921.0,735.43,528.89
2016,8,4,14,15,857.0,124.5,4.2,38.0,895.5,689.55,496.54
2016,8,4,14,30,851.0,123.0,4.2,38.0,870.0,641.85,462.47
2016,8,4,14,45,842.0,122.0,4.25,38.0,837.0,591.22,425.57
2016,8,4,15,0,833.0,121.0,4.3,38.0,804.0,539.49,386.84
2016,8,4,15,15,822.0,118.5,4.3,37.5,765.0,484.77,345.51
2016,8,4,15,30,811.0,116.0,4.3,37.0,726.0,425.83,299.82
2016,8,4,15,45,799.5,112.0,4.3,37.0,682.0,368.44,253.3
2016,8,4,16,0,788.0,108.0,4.3,37.0,638.0,311.33,206.14
2016,8,4,16,15,769.0,104.5,4.2,36.5,589.5,253.46,158.97
2016,8,4,16,30,750.0,101.0,4.1,36.0,541.0,197.28,114.71
2016,8,4,16,45,730.5,95.0,4.1,36.0,489.5,141.06,75.17
2016,8,4,17,0,711.0,89.0,4.1,36.0,438.0,87.09,48.24
2016,8,4,17,15,677.5,84.0,3.95,35.5,384.0,56.39,40.62
2016,8,4,17,30,644.0,79.0,3.8,35.0,330.0,54.74,39.53
2016,8,4,17,45,603.5,71.5,3.7,34.5,277.0,51.05,36.67
2016,8,4,18,0,563.0,64.0,3.6,34.0,224.0,47.11,33.52
2016,8,4,18,15,493.0,55.5,3.25,33.0,173.0,42.02,29.31
2016,8,4,18,30,423.0,47.0,2.9,32.0,122.0,36.73,24.71
2016,8,4,18,45,316.0,35.0,2.6,31.5,79.5,27.99,16.91
2016,8,4,19,0,209.0,23.0,2.3,31.0,37.0,18.85,5.21
2016,8,4,19,15,104.5,11.5,2.4,30.5,18.5,10.46,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.5,18.0,2.35,25.5,35.5,82.63,28.16
2016,8,5,6,30,305.0,36.0,2.5,26.0,71.0,175.92,126.82
2016,8,5,6,45,401.0,46.0,2.65,26.5,119.0,247.61,188.67
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,329.58,256.89
2016,8,5,7,15,556.5,63.5,2.8,27.5,220.5,398.24,312.88
2016,8,5,7,30,616.0,71.0,2.8,28.0,274.0,471.85,370.4
2016,8,5,7,45,658.5,76.0,2.8,28.5,329.5,535.84,418.47
2016,8,5,8,0,701.0,81.0,2.8,29.0,385.0,602.02,466.32
2016,8,5,8,15,730.0,85.0,2.75,29.5,439.5,656.34,502.71
2016,8,5,8,30,759.0,89.0,2.7,30.0,494.0,713.21,539.39
2016,8,5,8,45,780.5,92.5,2.65,30.5,545.5,762.99,570.15
2016,8,5,9,0,802.0,96.0,2.6,31.0,597.0,811.47,599.33
2016,8,5,9,15,817.5,99.0,2.55,31.5,644.5,852.43,622.88
2016,8,5,9,30,833.0,102.0,2.5,32.0,692.0,882.72,639.08
2016,8,5,9,45,845.0,104.0,2.45,32.5,734.5,914.13,655.88
2016,8,5,10,0,857.0,106.0,2.4,33.0,777.0,942.64,670.6
2016,8,5,10,15,865.5,108.0,2.4,33.0,813.0,964.63,682.95
2016,8,5,10,30,874.0,110.0,2.4,33.0,849.0,983.22,693.26
2016,8,5,10,45,880.0,111.5,2.4,33.5,878.5,995.26,698.15
2016,8,5,11,0,886.0,113.0,2.4,34.0,908.0,1003.61,700.89
2016,8,5,11,15,890.0,114.0,2.45,34.0,930.0,1005.7,701.85
2016,8,5,11,30,894.0,115.0,2.5,34.0,952.0,1003.99,700.64
2016,8,5,11,45,891.0,119.5,2.55,34.5,964.5,995.04,693.68
2016,8,5,12,0,888.0,124.0,2.6,35.0,977.0,982.35,684.57
2016,8,5,12,15,888.5,124.5,2.65,35.0,982.5,965.62,674.47
2016,8,5,12,30,889.0,125.0,2.7,35.0,988.0,945.45,662.29
2016,8,5,12,45,886.5,125.5,2.8,35.5,985.0,919.28,645.39
2016,8,5,13,0,884.0,126.0,2.9,36.0,982.0,890.08,626.56
2016,8,5,13,15,618.0,281.5,2.95,36.0,877.0,787.21,557.9
2016,8,5,13,30,352.0,437.0,3.0,36.0,772.0,680.92,481.92
2016,8,5,13,45,609.5,281.0,3.1,36.0,847.0,722.46,516.37
2016,8,5,14,0,867.0,125.0,3.2,36.0,922.0,737.91,531.45
2016,8,5,14,15,860.5,123.5,3.25,35.5,896.0,691.43,499.98
2016,8,5,14,30,854.0,122.0,3.3,35.0,870.0,643.16,466.7
2016,8,5,14,45,832.5,128.0,3.35,35.0,834.0,590.81,428.43
2016,8,5,15,0,811.0,134.0,3.4,35.0,798.0,537.06,388.19
2016,8,5,15,15,799.0,131.0,3.45,35.0,758.5,481.5,345.58
2016,8,5,15,30,787.0,128.0,3.5,35.0,719.0,425.82,301.6
2016,8,5,15,45,770.5,125.0,3.55,35.0,674.0,368.72,255.47
2016,8,5,16,0,754.0,122.0,3.6,35.0,629.0,312.54,209.21
2016,8,5,16,15,733.5,118.0,3.65,34.5,580.0,255.86,163.1
2016,8,5,16,30,713.0,114.0,3.7,34.0,531.0,195.38,115.65
2016,8,5,16,45,686.5,109.0,3.75,34.0,479.0,140.88,77.41
2016,8,5,17,0,660.0,104.0,3.8,34.0,427.0,89.53,51.82
2016,8,5,17,15,623.5,98.0,3.7,33.5,373.0,66.08,48.95
2016,8,5,17,30,587.0,92.0,3.6,33.0,319.0,64.21,47.71
2016,8,5,17,45,541.0,83.0,3.5,32.5,266.5,59.77,44.25
2016,8,5,18,0,495.0,74.0,3.4,32.0,214.0,55.05,40.44
2016,8,5,18,15,420.5,64.0,3.15,31.5,164.0,49.09,35.39
2016,8,5,18,30,346.0,54.0,2.9,31.0,114.0,41.23,28.53
2016,8,5,18,45,243.5,39.0,2.65,31.0,73.5,30.23,18.69
2016,8,5,19,0,141.0,24.0,2.4,31.0,33.0,18.87,4.27
2016,8,5,19,15,70.5,12.0,2.35,30.5,16.5,10.91,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.5,32.5,69.88,19.42
2016,8,6,6,30,233.0,38.0,2.6,26.0,65.0,149.94,107.64
2016,8,6,6,45,328.0,50.0,2.8,26.5,110.5,217.57,165.79
2016,8,6,7,0,423.0,62.0,3.0,27.0,156.0,300.17,234.34
2016,8,6,7,15,485.5,71.0,3.05,27.5,208.0,368.56,290.24
2016,8,6,7,30,548.0,80.0,3.1,28.0,260.0,442.29,348.26
2016,8,6,7,45,595.5,85.0,3.15,28.5,314.5,506.47,397.05
2016,8,6,8,0,643.0,90.0,3.2,29.0,369.0,573.39,446.16
2016,8,6,8,15,674.0,95.0,3.15,29.5,422.0,630.34,485.72
2016,8,6,8,30,705.0,100.0,3.1,30.0,475.0,687.69,523.41
2016,8,6,8,45,731.5,102.5,3.1,30.5,526.5,735.36,553.55
2016,8,6,9,0,758.0,105.0,3.1,31.0,578.0,785.35,584.72
2016,8,6,9,15,775.0,108.5,3.05,31.5,625.0,826.88,609.26
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,866.33,632.04
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,898.91,648.97
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,919.23,657.79
2016,8,6,10,15,829.5,118.0,3.0,34.5,793.0,941.49,669.26
2016,8,6,10,30,839.0,120.0,3.0,35.0,829.0,960.5,678.64
2016,8,6,10,45,845.5,122.0,3.0,35.5,858.5,973.14,684.04
2016,8,6,11,0,852.0,124.0,3.0,36.0,888.0,982.2,687.33
2016,8,6,11,15,857.0,125.5,3.0,36.0,910.5,985.62,688.65
2016,8,6,11,30,862.0,127.0,3.0,36.0,933.0,985.33,687.84
2016,8,6,11,45,865.0,128.0,3.05,36.5,947.0,978.89,682.31
2016,8,6,12,0,868.0,129.0,3.1,37.0,961.0,968.8,674.67
2016,8,6,12,15,869.0,129.0,3.1,37.0,967.5,952.3,664.21
2016,8,6,12,30,870.0,129.0,3.1,37.0,974.0,932.43,651.74
2016,8,6,12,45,868.0,130.5,3.15,37.5,971.5,907.97,635.44
2016,8,6,13,0,866.0,132.0,3.2,38.0,969.0,880.49,617.28
2016,8,6,13,15,863.5,131.5,3.2,38.0,959.0,847.96,596.89
2016,8,6,13,30,861.0,131.0,3.2,38.0,949.0,812.73,574.7
2016,8,6,13,45,855.5,131.0,3.25,38.0,930.5,773.05,549.71
2016,8,6,14,0,850.0,131.0,3.3,38.0,912.0,731.16,522.51
2016,8,6,14,15,843.5,129.5,3.25,38.0,886.0,685.3,490.63
2016,8,6,14,30,837.0,128.0,3.2,38.0,860.0,637.72,456.87
2016,8,6,14,45,826.0,127.5,3.2,38.0,827.0,586.82,420.1
2016,8,6,15,0,815.0,127.0,3.2,38.0,794.0,533.35,380.55
2016,8,6,15,15,803.5,124.5,3.15,37.5,754.5,478.2,339.29
2016,8,6,15,30,792.0,122.0,3.1,37.0,715.0,422.86,296.49
2016,8,6,15,45,776.5,119.0,3.1,37.0,670.5,365.78,250.74
2016,8,6,16,0,761.0,116.0,3.1,37.0,626.0,309.49,204.75
2016,8,6,16,15,741.5,112.5,3.05,36.5,577.5,252.96,159.07
2016,8,6,16,30,722.0,109.0,3.0,36.0,529.0,192.78,112.22
2016,8,6,16,45,695.5,104.0,3.0,36.0,477.0,137.71,74.02
2016,8,6,17,0,669.0,99.0,3.0,36.0,425.0,85.79,48.58
2016,8,6,17,15,632.5,93.5,2.9,35.5,371.0,63.01,46.02
2016,8,6,17,30,596.0,88.0,2.8,35.0,317.0,61.35,44.95
2016,8,6,17,45,546.0,80.0,2.7,34.5,264.0,57.55,42.03
2016,8,6,18,0,496.0,72.0,2.6,34.0,211.0,53.53,38.81
2016,8,6,18,15,420.5,62.0,2.3,33.0,161.5,47.5,33.82
2016,8,6,18,30,345.0,52.0,2.0,32.0,112.0,39.75,27.15
2016,8,6,18,45,234.0,37.5,1.75,31.5,71.5,29.08,17.65
2016,8,6,19,0,123.0,23.0,1.5,31.0,31.0,18.08,2.71
2016,8,6,19,15,61.5,11.5,1.55,30.5,15.5,10.46,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,64.99,13.74
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,138.3,98.96
2016,8,7,6,45,302.0,52.0,3.1,26.5,108.5,209.29,159.49
2016,8,7,7,0,410.0,64.0,3.3,27.0,155.0,296.33,231.54
2016,8,7,7,15,473.5,73.5,3.3,27.5,207.0,365.34,287.98
2016,8,7,7,30,537.0,83.0,3.3,28.0,259.0,439.78,346.6
2016,8,7,7,45,591.5,87.0,3.35,29.0,314.5,507.02,397.08
2016,8,7,8,0,646.0,91.0,3.4,30.0,370.0,577.57,448.04
2016,8,7,8,15,677.0,96.0,3.3,30.5,423.0,634.73,487.46
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,692.27,524.96
2016,8,7,8,45,735.5,103.0,3.15,32.0,528.0,740.24,553.84
2016,8,7,9,0,763.0,105.0,3.1,33.0,580.0,790.71,583.65
2016,8,7,9,15,780.0,108.0,2.95,33.5,627.0,831.85,607.08
2016,8,7,9,30,797.0,111.0,2.8,34.0,674.0,870.89,628.62
2016,8,7,9,45,812.0,112.5,2.7,34.5,717.0,903.97,646.18
2016,8,7,10,0,827.0,114.0,2.6,35.0,760.0,924.89,655.76
2016,8,7,10,15,836.5,116.0,2.55,35.5,796.0,947.29,666.68
2016,8,7,10,30,846.0,118.0,2.5,36.0,832.0,966.4,675.48
2016,8,7,10,45,854.0,119.0,2.45,36.5,862.0,979.55,680.6
2016,8,7,11,0,862.0,120.0,2.4,37.0,892.0,989.14,683.62
2016,8,7,11,15,867.0,121.0,2.45,37.0,914.0,992.09,685.08
2016,8,7,11,30,872.0,122.0,2.5,37.0,936.0,991.3,684.44
2016,8,7,11,45,876.5,121.5,2.55,37.5,950.5,984.83,679.03
2016,8,7,12,0,881.0,121.0,2.6,38.0,965.0,974.67,671.53
2016,8,7,12,15,882.0,121.5,2.65,38.0,971.5,958.5,661.86
2016,8,7,12,30,883.0,122.0,2.7,38.0,978.0,938.88,650.14
2016,8,7,12,45,883.0,121.5,2.8,38.5,975.5,914.11,634.27
2016,8,7,13,0,883.0,121.0,2.9,39.0,973.0,886.21,616.45
2016,8,7,13,15,880.5,120.5,2.95,39.0,963.0,853.18,596.28
2016,8,7,13,30,878.0,120.0,3.0,39.0,953.0,817.37,574.23
2016,8,7,13,45,874.5,118.5,3.1,39.0,934.5,777.28,549.47
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,734.77,522.76
2016,8,7,14,15,865.0,116.0,3.2,39.0,890.0,688.75,491.1
2016,8,7,14,30,859.0,115.0,3.2,39.0,864.0,640.89,457.43
2016,8,7,14,45,842.5,118.0,3.25,39.0,829.0,588.66,419.92
2016,8,7,15,0,826.0,121.0,3.3,39.0,794.0,536.0,381.06
2016,8,7,15,15,814.5,118.5,3.3,38.5,755.0,481.17,340.17
2016,8,7,15,30,803.0,116.0,3.3,38.0,716.0,422.29,295.04
2016,8,7,15,45,787.5,113.5,3.3,38.0,671.5,364.93,249.11
2016,8,7,16,0,772.0,111.0,3.3,38.0,627.0,308.35,202.91
2016,8,7,16,15,752.5,107.5,3.3,37.5,578.0,251.1,156.75
2016,8,7,16,30,733.0,104.0,3.3,37.0,529.0,195.65,113.54
2016,8,7,16,45,706.0,99.5,3.3,37.0,476.5,135.03,71.39
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,82.78,46.19
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,60.34,43.66
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,58.54,42.46
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,55.37,40.06
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,52.05,37.42
2016,8,7,18,15,429.0,60.0,2.7,34.5,160.0,45.94,32.29
2016,8,7,18,30,354.0,50.0,2.4,34.0,110.0,39.59,26.72
2016,8,7,18,45,240.5,36.0,2.1,33.5,69.5,27.96,16.49
2016,8,7,19,0,127.0,22.0,1.8,33.0,29.0,17.31,0.87
2016,8,7,19,15,63.5,11.0,1.85,32.5,14.5,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.5,21.0,2.7,26.0,28.5,52.39,6.18
2016,8,8,6,30,141.0,42.0,2.8,26.0,57.0,113.72,80.54
2016,8,8,6,45,243.5,57.0,2.95,26.5,102.5,190.41,144.89
2016,8,8,7,0,346.0,72.0,3.1,27.0,148.0,271.51,212.0
2016,8,8,7,15,411.0,83.5,3.1,27.5,199.0,338.72,266.95
2016,8,8,7,30,476.0,95.0,3.1,28.0,250.0,412.07,324.82
2016,8,8,7,45,535.5,100.0,3.1,29.0,305.5,485.9,380.22
2016,8,8,8,0,595.0,105.0,3.1,30.0,361.0,558.96,432.98
2016,8,8,8,15,628.0,111.0,3.05,30.5,414.0,616.79,473.31
2016,8,8,8,30,661.0,117.0,3.0,31.0,467.0,675.22,512.31
2016,8,8,8,45,691.0,120.0,2.95,32.0,518.5,727.92,544.58
2016,8,8,9,0,721.0,123.0,2.9,33.0,570.0,780.16,575.61
2016,8,8,9,15,739.0,126.5,2.85,33.5,617.0,817.23,596.89
2016,8,8,9,30,757.0,130.0,2.8,34.0,664.0,856.66,619.47
2016,8,8,9,45,772.0,132.5,2.8,34.5,706.5,889.93,638.0
2016,8,8,10,0,787.0,135.0,2.8,35.0,749.0,920.56,654.69
2016,8,8,10,15,797.5,137.5,2.8,35.5,785.0,943.94,666.67
2016,8,8,10,30,808.0,140.0,2.8,36.0,821.0,964.12,676.65
2016,8,8,10,45,816.0,142.0,2.8,36.5,850.5,977.92,682.68
2016,8,8,11,0,824.0,144.0,2.8,37.0,880.0,988.18,686.63
2016,8,8,11,15,829.0,145.0,2.85,37.0,902.0,979.14,680.62
2016,8,8,11,30,834.0,146.0,2.9,37.0,924.0,978.14,679.88
2016,8,8,11,45,842.0,143.5,2.95,37.5,939.5,973.17,675.3
2016,8,8,12,0,850.0,141.0,3.0,38.0,955.0,964.61,668.65
2016,8,8,12,15,851.5,141.5,3.0,38.0,961.0,949.08,658.83
2016,8,8,12,30,853.0,142.0,3.0,38.0,967.0,930.2,647.05
2016,8,8,12,45,850.0,143.5,3.05,38.5,964.5,904.94,630.33
2016,8,8,13,0,847.0,145.0,3.1,39.0,962.0,876.78,611.85
2016,8,8,13,15,844.5,144.5,3.1,39.0,951.5,844.56,591.77
2016,8,8,13,30,842.0,144.0,3.1,39.0,941.0,809.71,569.94
2016,8,8,13,45,834.0,145.0,3.1,39.0,921.5,769.4,544.43
2016,8,8,14,0,826.0,146.0,3.1,39.0,902.0,727.12,516.49
2016,8,8,14,15,819.0,144.5,3.1,38.5,876.0,683.93,487.78
2016,8,8,14,30,812.0,143.0,3.1,38.0,850.0,635.74,454.92
2016,8,8,14,45,799.0,143.0,3.1,38.0,816.5,584.03,417.73
2016,8,8,15,0,786.0,143.0,3.1,38.0,783.0,531.79,379.15
2016,8,8,15,15,773.5,140.0,3.1,38.0,743.5,477.05,337.74
2016,8,8,15,30,761.0,137.0,3.1,38.0,704.0,422.31,295.13
2016,8,8,15,45,742.5,134.5,3.15,38.0,659.0,366.15,250.54
2016,8,8,16,0,724.0,132.0,3.2,38.0,614.0,306.27,202.55
2016,8,8,16,15,702.5,127.5,3.15,37.5,565.0,249.9,157.5
2016,8,8,16,30,681.0,123.0,3.1,37.0,516.0,195.66,115.57
2016,8,8,16,45,651.0,118.0,3.1,36.5,464.0,142.58,79.43
2016,8,8,17,0,621.0,113.0,3.1,36.0,412.0,93.16,55.77
2016,8,8,17,15,582.0,106.0,3.0,35.5,359.0,72.15,53.47
2016,8,8,17,30,543.0,99.0,2.9,35.0,306.0,69.83,51.89
2016,8,8,17,45,491.0,89.5,2.8,35.0,253.5,65.22,48.23
2016,8,8,18,0,439.0,80.0,2.7,35.0,201.0,58.9,43.03
2016,8,8,18,15,361.5,68.0,2.5,34.5,152.0,50.96,36.39
2016,8,8,18,30,284.0,56.0,2.3,34.0,103.0,42.74,29.25
2016,8,8,18,45,180.5,38.5,2.15,33.5,64.5,29.84,17.87
2016,8,8,19,0,77.0,21.0,2.0,33.0,26.0,17.12,0.0
2016,8,8,19,15,38.5,10.5,2.1,32.5,13.0,9.55,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,29.5,64.11,3.26
2016,8,9,6,30,198.0,38.0,3.0,27.0,59.0,138.3,97.91
2016,8,9,6,45,304.0,50.5,3.2,27.5,105.5,209.41,158.82
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,296.37,230.68
2016,8,9,7,15,474.0,72.0,3.4,28.5,204.0,365.29,286.97
2016,8,9,7,30,538.0,81.0,3.4,29.0,256.0,439.66,345.45
2016,8,9,7,45,592.0,85.5,3.4,29.5,311.0,507.31,396.8
2016,8,9,8,0,646.0,90.0,3.4,30.0,366.0,578.26,448.74
2016,8,9,8,15,677.5,95.0,3.35,30.5,420.0,635.89,488.56
2016,8,9,8,30,709.0,100.0,3.3,31.0,474.0,693.95,526.63
2016,8,9,8,45,738.0,101.5,3.25,32.0,526.0,742.7,556.09
2016,8,9,9,0,767.0,103.0,3.2,33.0,578.0,794.04,586.51
2016,8,9,9,15,784.0,106.0,3.15,33.5,625.5,835.36,610.65
2016,8,9,9,30,801.0,109.0,3.1,34.0,673.0,874.56,633.02
2016,8,9,9,45,817.0,110.0,3.05,34.5,716.0,898.99,645.46
2016,8,9,10,0,833.0,111.0,3.0,35.0,759.0,929.65,661.92
2016,8,9,10,15,842.5,113.0,2.95,35.5,795.5,952.17,672.98
2016,8,9,10,30,852.0,115.0,2.9,36.0,832.0,971.37,681.96
2016,8,9,10,45,861.0,115.5,2.9,36.5,862.0,985.05,687.91
2016,8,9,11,0,870.0,116.0,2.9,37.0,892.0,995.15,691.76
2016,8,9,11,15,875.0,117.0,2.95,37.0,914.5,998.09,693.15
2016,8,9,11,30,880.0,118.0,3.0,37.0,937.0,997.26,692.4
2016,8,9,11,45,888.5,114.5,3.1,37.5,953.0,991.66,687.79
2016,8,9,12,0,897.0,111.0,3.2,38.0,969.0,982.31,680.98
2016,8,9,12,15,898.5,111.5,3.3,38.0,975.0,966.4,671.62
2016,8,9,12,30,900.0,112.0,3.4,38.0,981.0,946.93,660.09
2016,8,9,12,45,900.5,111.0,3.5,38.5,979.5,921.73,643.6
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,893.29,625.07
2016,8,9,13,15,590.0,287.0,3.65,39.0,853.0,771.34,543.61
2016,8,9,13,30,279.0,464.0,3.7,39.0,728.0,648.28,455.32
2016,8,9,13,45,278.0,454.0,3.8,39.0,713.0,620.51,437.64
2016,8,9,14,0,277.0,444.0,3.9,39.0,698.0,592.23,418.91
2016,8,9,14,15,577.5,274.5,3.95,39.0,783.0,632.74,451.79
2016,8,9,14,30,878.0,105.0,4.0,39.0,868.0,644.59,462.83
2016,8,9,14,45,631.0,225.5,4.05,39.0,763.0,555.31,397.02
2016,8,9,15,0,384.0,346.0,4.1,39.0,658.0,487.22,346.73
2016,8,9,15,15,613.0,221.5,4.1,38.5,690.5,465.77,331.04
2016,8,9,15,30,842.0,97.0,4.1,38.0,723.0,426.3,298.54
2016,8,9,15,45,828.0,95.0,4.15,38.0,678.0,368.37,251.56
2016,8,9,16,0,814.0,93.0,4.2,38.0,633.0,310.87,204.11
2016,8,9,16,15,795.5,90.0,4.15,37.5,583.5,246.03,151.77
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,188.43,106.54
2016,8,9,16,45,751.5,83.5,4.1,37.0,481.0,131.62,67.39
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,77.79,42.28
2016,8,9,17,15,692.0,75.5,4.0,36.5,374.0,56.13,40.27
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,49.52,35.1
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.5,47.0,33.2
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,44.41,31.12
2016,8,9,18,15,480.0,51.5,3.35,34.5,160.5,39.18,26.7
2016,8,9,18,30,405.0,43.0,3.0,34.0,110.0,33.76,21.91
2016,8,9,18,45,281.5,31.0,2.65,33.5,69.0,24.87,13.86
2016,8,9,19,0,158.0,19.0,2.3,33.0,28.0,15.0,0.0
2016,8,9,19,15,79.0,9.5,2.25,32.5,14.0,8.64,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,97.0,19.0,2.5,26.0,29.5,63.41,0.0
2016,8,10,6,30,194.0,38.0,2.7,26.0,59.0,137.35,97.25
2016,8,10,6,45,294.0,51.5,2.9,26.5,104.5,206.88,157.35
2016,8,10,7,0,394.0,65.0,3.1,27.0,150.0,288.1,224.96
2016,8,10,7,15,458.5,75.0,3.15,27.5,201.5,360.61,284.19
2016,8,10,7,30,523.0,85.0,3.2,28.0,253.0,435.8,343.48
2016,8,10,7,45,577.0,89.5,3.3,28.5,308.5,502.98,394.81
2016,8,10,8,0,631.0,94.0,3.4,29.0,364.0,573.42,446.84
2016,8,10,8,15,662.5,99.5,3.4,29.5,417.0,631.09,487.28
2016,8,10,8,30,694.0,105.0,3.4,30.0,470.0,689.2,525.84
2016,8,10,8,45,721.5,107.5,3.45,31.0,521.5,740.46,557.7
2016,8,10,9,0,749.0,110.0,3.5,32.0,573.0,787.66,586.02
