Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,15,766.5,113.5,3.45,32.5,620.0,829.48,610.86
2016,8,10,9,30,784.0,117.0,3.4,33.0,667.0,869.23,633.92
2016,8,10,9,45,799.0,118.5,3.35,33.5,709.5,902.04,652.07
2016,8,10,10,0,814.0,120.0,3.3,34.0,752.0,932.14,668.29
2016,8,10,10,15,823.5,122.5,3.25,34.5,788.5,944.88,673.25
2016,8,10,10,30,833.0,125.0,3.2,35.0,825.0,964.24,682.61
2016,8,10,10,45,841.5,125.5,3.2,35.5,854.5,977.13,688.17
2016,8,10,11,0,850.0,126.0,3.2,36.0,884.0,986.51,691.66
2016,8,10,11,15,855.0,127.0,3.2,36.5,906.0,989.28,691.14
2016,8,10,11,30,860.0,128.0,3.2,37.0,928.0,988.36,688.5
2016,8,10,11,45,864.5,128.0,3.2,37.5,942.5,982.27,682.81
2016,8,10,12,0,869.0,128.0,3.2,38.0,957.0,972.52,675.01
2016,8,10,12,15,870.0,128.0,3.25,38.0,963.0,955.82,664.79
2016,8,10,12,30,871.0,128.0,3.3,38.0,969.0,935.72,652.53
2016,8,10,12,45,870.5,128.0,3.4,38.5,967.0,910.99,636.34
2016,8,10,13,0,870.0,128.0,3.5,39.0,965.0,883.16,618.21
2016,8,10,13,15,867.5,127.5,3.55,39.0,954.5,850.22,597.8
2016,8,10,13,30,865.0,127.0,3.6,39.0,944.0,814.54,575.53
2016,8,10,13,45,861.5,125.5,3.65,39.0,925.5,774.63,550.31
2016,8,10,14,0,858.0,124.0,3.7,39.0,907.0,732.33,523.02
2016,8,10,14,15,852.0,122.5,3.7,39.0,881.0,686.14,491.04
2016,8,10,14,30,846.0,121.0,3.7,39.0,855.0,638.15,457.06
2016,8,10,14,45,838.0,119.0,3.75,39.0,822.0,586.99,420.14
2016,8,10,15,0,830.0,117.0,3.8,39.0,789.0,534.67,381.29
2016,8,10,15,15,818.5,114.5,3.8,38.5,749.5,479.39,339.81
2016,8,10,15,30,807.0,112.0,3.8,38.0,710.0,419.99,294.03
2016,8,10,15,45,792.5,109.0,3.85,38.0,665.5,362.14,247.48
2016,8,10,16,0,778.0,106.0,3.9,38.0,621.0,304.94,200.57
2016,8,10,16,15,660.5,137.0,3.9,37.5,550.0,247.0,157.06
2016,8,10,16,30,543.0,168.0,3.9,37.0,479.0,206.95,129.74
2016,8,10,16,45,502.0,160.5,3.9,37.0,426.0,158.81,97.39
2016,8,10,17,0,461.0,153.0,3.9,37.0,373.0,115.69,76.16
2016,8,10,17,15,445.5,134.0,3.8,36.5,325.0,91.51,68.9
2016,8,10,17,30,430.0,115.0,3.7,36.0,277.0,80.57,60.42
2016,8,10,17,45,396.0,99.5,3.65,36.0,229.0,71.34,53.03
2016,8,10,18,0,362.0,84.0,3.6,36.0,181.0,61.6,45.04
2016,8,10,18,15,305.5,68.0,3.35,35.5,136.5,50.88,36.12
2016,8,10,18,30,249.0,52.0,3.1,35.0,92.0,39.68,26.55
2016,8,10,18,45,124.5,37.0,2.9,34.5,57.0,29.6,17.31
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,18.62,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,10.01,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,2.5,16.5,2.9,26.5,17.0,15.67,0.0
2016,8,11,6,30,5.0,33.0,3.0,27.0,34.0,33.49,19.91
2016,8,11,6,45,31.5,55.0,3.2,27.5,62.0,72.14,51.93
2016,8,11,7,0,58.0,77.0,3.4,28.0,90.0,109.69,83.08
2016,8,11,7,15,73.5,100.5,3.45,28.5,121.5,145.44,112.4
2016,8,11,7,30,89.0,124.0,3.5,29.0,153.0,192.24,149.76
2016,8,11,7,45,325.5,116.0,3.55,30.0,250.0,363.36,285.48
2016,8,11,8,0,562.0,108.0,3.6,31.0,347.0,541.83,420.32
2016,8,11,8,15,522.5,138.5,3.55,31.5,384.5,564.93,433.97
2016,8,11,8,30,483.0,169.0,3.5,32.0,422.0,589.26,448.37
2016,8,11,8,45,466.5,195.0,3.45,33.0,460.0,622.15,467.83
2016,8,11,9,0,450.0,221.0,3.4,34.0,498.0,651.69,484.29
2016,8,11,9,15,624.5,163.5,3.3,34.5,582.0,764.73,562.55
2016,8,11,9,30,799.0,106.0,3.2,35.0,666.0,871.58,629.7
2016,8,11,9,45,812.0,108.5,3.1,35.5,708.5,894.89,640.6
2016,8,11,10,0,825.0,111.0,3.0,36.0,751.0,924.22,655.85
2016,8,11,10,15,834.5,113.0,2.95,36.5,787.0,946.6,666.82
2016,8,11,10,30,844.0,115.0,2.9,37.0,823.0,965.68,675.71
2016,8,11,10,45,849.5,117.5,2.85,37.5,852.0,977.86,680.33
2016,8,11,11,0,855.0,120.0,2.8,38.0,881.0,986.41,682.81
2016,8,11,11,15,649.5,255.0,2.85,38.0,841.5,934.86,649.92
2016,8,11,11,30,444.0,390.0,2.9,38.0,802.0,854.47,593.06
2016,8,11,11,45,649.5,262.0,2.95,38.5,876.0,923.78,642.16
2016,8,11,12,0,855.0,134.0,3.0,39.0,950.0,965.55,666.95
2016,8,11,12,15,856.0,134.5,3.1,39.0,955.5,949.42,657.1
2016,8,11,12,30,857.0,135.0,3.2,39.0,961.0,929.93,645.62
2016,8,11,12,45,682.5,268.5,3.3,39.5,925.5,887.86,617.4
2016,8,11,13,0,508.0,402.0,3.4,40.0,890.0,831.33,575.52
2016,8,11,13,15,674.0,272.0,3.5,39.5,911.5,829.96,581.41
2016,8,11,13,30,840.0,142.0,3.6,39.0,933.0,807.86,571.36
2016,8,11,13,45,829.5,144.5,3.7,39.0,913.0,766.73,545.41
2016,8,11,14,0,819.0,147.0,3.8,39.0,893.0,727.38,519.35
2016,8,11,14,15,812.5,145.0,3.85,39.0,867.0,680.7,487.21
2016,8,11,14,30,806.0,143.0,3.9,39.0,841.0,632.42,453.22
2016,8,11,14,45,794.0,142.5,3.95,39.0,807.5,580.9,416.04
2016,8,11,15,0,782.0,142.0,4.0,39.0,774.0,528.78,377.4
2016,8,11,15,15,769.5,139.0,4.0,38.5,734.5,474.01,336.44
2016,8,11,15,30,757.0,136.0,4.0,38.0,695.0,419.26,294.15
2016,8,11,15,45,618.5,182.0,4.0,38.0,620.0,355.85,246.05
2016,8,11,16,0,480.0,228.0,4.0,38.0,545.0,309.72,211.84
2016,8,11,16,15,582.0,173.5,3.95,37.5,527.0,257.54,167.52
2016,8,11,16,30,684.0,119.0,3.9,37.0,509.0,191.7,112.67
2016,8,11,16,45,661.0,111.5,3.85,37.0,458.0,137.13,75.18
2016,8,11,17,0,638.0,104.0,3.8,37.0,407.0,85.39,50.38
2016,8,11,17,15,599.5,97.5,3.65,36.5,353.5,66.41,48.63
2016,8,11,17,30,561.0,91.0,3.5,36.0,300.0,64.17,47.09
2016,8,11,17,45,510.5,82.0,3.4,36.0,247.5,59.7,43.52
2016,8,11,18,0,460.0,73.0,3.3,36.0,195.0,54.98,39.62
2016,8,11,18,15,381.5,61.5,2.95,35.5,146.5,46.36,32.4
2016,8,11,18,30,303.0,50.0,2.6,35.0,98.0,38.35,25.44
2016,8,11,18,45,192.0,34.0,2.3,34.5,60.0,26.46,14.73
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,14.18,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,8.19,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,48.75,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,107.52,74.42
2016,8,12,6,45,232.0,55.0,3.35,27.5,96.5,185.08,139.99
2016,8,12,7,0,334.0,71.0,3.5,28.0,141.0,266.87,207.66
2016,8,12,7,15,401.0,82.5,3.55,28.5,192.0,334.79,263.3
2016,8,12,7,30,468.0,94.0,3.6,29.0,243.0,409.15,322.13
2016,8,12,7,45,526.0,99.5,3.65,30.0,297.5,482.37,377.28
2016,8,12,8,0,584.0,105.0,3.7,31.0,352.0,554.87,429.92
2016,8,12,8,15,618.0,111.0,3.65,31.5,405.0,613.21,470.86
2016,8,12,8,30,652.0,117.0,3.6,32.0,458.0,672.25,510.52
2016,8,12,8,45,529.0,175.5,3.6,33.0,471.0,653.12,491.16
2016,8,12,9,0,406.0,234.0,3.6,34.0,484.0,628.62,467.62
2016,8,12,9,15,577.0,182.5,3.4,34.5,569.5,743.71,548.31
2016,8,12,9,30,748.0,131.0,3.2,35.0,655.0,853.98,618.33
2016,8,12,9,45,762.0,134.0,3.05,36.0,696.5,886.69,633.85
2016,8,12,10,0,776.0,137.0,2.9,37.0,738.0,916.73,647.79
2016,8,12,10,15,617.0,232.5,2.7,37.5,725.0,879.5,619.3
2016,8,12,10,30,458.0,328.0,2.5,38.0,712.0,820.97,573.93
2016,8,12,10,45,632.5,239.0,2.35,38.5,789.5,908.25,631.16
2016,8,12,11,0,807.0,150.0,2.2,39.0,867.0,981.86,672.42
2016,8,12,11,15,812.5,151.5,2.15,39.0,889.0,985.29,672.56
2016,8,12,11,30,818.0,153.0,2.1,39.0,911.0,985.07,671.28
2016,8,12,11,45,795.5,172.0,2.05,39.5,919.0,971.21,660.54
2016,8,12,12,0,773.0,191.0,2.0,40.0,927.0,953.54,647.78
2016,8,12,12,15,774.5,191.5,2.05,40.0,932.5,937.97,638.81
2016,8,12,12,30,776.0,192.0,2.1,40.0,938.0,919.16,627.89
2016,8,12,12,45,600.5,304.0,2.15,40.0,880.5,846.59,580.86
2016,8,12,13,0,425.0,416.0,2.2,40.0,823.0,771.89,529.93
2016,8,12,13,15,592.0,306.0,2.2,40.0,866.5,791.39,547.16
2016,8,12,13,30,759.0,196.0,2.2,40.0,910.0,797.28,554.58
2016,8,12,13,45,750.5,196.5,2.25,40.0,891.0,757.33,528.69
2016,8,12,14,0,742.0,197.0,2.3,40.0,872.0,717.37,502.57
2016,8,12,14,15,488.0,310.0,2.25,40.0,748.5,604.39,423.73
2016,8,12,14,30,234.0,423.0,2.2,40.0,625.0,509.81,356.75
2016,8,12,14,45,453.0,314.5,2.2,40.0,686.5,527.03,370.68
2016,8,12,15,0,672.0,206.0,2.2,40.0,748.0,522.44,367.0
2016,8,12,15,15,483.5,268.5,2.15,39.5,648.5,443.38,310.98
2016,8,12,15,30,295.0,331.0,2.1,39.0,549.0,384.36,269.96
2016,8,12,15,45,452.5,256.5,2.1,39.0,566.0,355.87,245.91
2016,8,12,16,0,610.0,182.0,2.1,39.0,583.0,311.67,207.44
2016,8,12,16,15,585.0,175.0,2.05,38.5,535.0,259.06,166.77
2016,8,12,16,30,560.0,168.0,2.0,38.0,487.0,208.79,129.24
2016,8,12,16,45,527.5,159.5,1.95,38.0,435.5,159.6,96.47
2016,8,12,17,0,495.0,151.0,1.9,38.0,384.0,114.39,74.71
2016,8,12,17,15,452.5,140.0,1.8,37.5,332.0,95.92,72.03
2016,8,12,17,30,410.0,129.0,1.7,37.0,280.0,90.48,68.06
2016,8,12,17,45,356.5,114.0,1.6,37.0,229.5,81.77,61.15
2016,8,12,18,0,303.0,99.0,1.5,37.0,179.0,75.0,55.61
2016,8,12,18,15,232.0,80.0,1.35,36.0,132.5,61.41,44.49
2016,8,12,18,30,161.0,61.0,1.2,35.0,86.0,47.42,32.68
2016,8,12,18,45,80.5,38.0,1.05,34.5,50.5,30.9,17.93
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,13.16,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,6.82,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,19.5,17.5,1.45,26.0,19.5,27.29,0.0
2016,8,13,6,30,39.0,35.0,1.4,26.0,39.0,59.67,39.27
2016,8,13,6,45,117.0,60.0,1.35,26.0,82.5,125.13,93.84
2016,8,13,7,0,195.0,85.0,1.3,26.0,126.0,206.36,160.4
2016,8,13,7,15,220.5,100.5,1.3,26.0,160.0,246.47,193.82
2016,8,13,7,30,246.0,116.0,1.3,26.0,194.0,289.28,228.33
2016,8,13,7,45,226.0,143.0,1.3,26.5,225.5,318.26,249.79
2016,8,13,8,0,206.0,170.0,1.3,27.0,257.0,331.84,258.83
2016,8,13,8,15,165.0,197.5,1.25,27.0,273.5,339.15,262.52
2016,8,13,8,30,124.0,225.0,1.2,27.0,290.0,342.17,262.66
2016,8,13,8,45,231.0,238.0,1.15,27.5,374.5,447.25,340.77
2016,8,13,9,0,338.0,251.0,1.1,28.0,459.0,574.77,430.3
2016,8,13,9,15,291.5,284.5,1.05,28.0,474.5,578.93,429.0
2016,8,13,9,30,245.0,318.0,1.0,28.0,490.0,578.71,425.76
2016,8,13,9,45,235.0,342.5,0.95,28.0,515.5,582.83,426.87
2016,8,13,10,0,225.0,367.0,0.9,28.0,541.0,601.38,437.49
2016,8,13,10,15,173.5,387.5,0.9,28.0,525.5,573.33,415.88
2016,8,13,10,30,122.0,408.0,0.9,28.0,510.0,542.85,392.99
2016,8,13,10,45,197.5,418.5,0.95,28.5,591.0,626.57,450.68
2016,8,13,11,0,273.0,429.0,1.0,29.0,672.0,725.23,515.1
2016,8,13,11,15,243.0,447.5,1.05,29.0,667.5,709.43,502.75
2016,8,13,11,30,213.0,466.0,1.1,29.0,663.0,678.4,481.88
2016,8,13,11,45,232.5,470.5,1.15,29.5,688.5,695.47,492.89
2016,8,13,12,0,252.0,475.0,1.2,30.0,714.0,722.3,509.52
2016,8,13,12,15,194.5,482.5,1.2,30.0,668.0,653.69,462.97
2016,8,13,12,30,137.0,490.0,1.2,30.0,622.0,597.63,424.75
2016,8,13,12,45,199.0,483.5,1.25,30.0,674.5,638.1,454.02
2016,8,13,13,0,261.0,477.0,1.3,30.0,727.0,680.54,483.28
2016,8,13,13,15,222.0,477.0,1.3,30.0,688.5,626.85,446.64
2016,8,13,13,30,183.0,477.0,1.3,30.0,650.0,581.14,415.67
2016,8,13,13,45,187.5,466.5,1.3,30.0,640.0,561.79,403.17
2016,8,13,14,0,192.0,456.0,1.3,30.0,630.0,541.7,389.81
2016,8,13,14,15,143.5,435.5,1.3,29.5,564.0,476.84,345.52
2016,8,13,14,30,95.0,415.0,1.3,29.0,498.0,417.4,304.51
2016,8,13,14,45,91.0,396.0,1.3,29.0,472.5,390.06,285.62
2016,8,13,15,0,87.0,377.0,1.3,29.0,447.0,363.25,266.7
2016,8,13,15,15,138.0,362.0,1.3,28.5,467.0,362.11,266.45
2016,8,13,15,30,189.0,347.0,1.3,28.0,487.0,357.5,262.7
2016,8,13,15,45,154.0,323.0,1.3,28.0,432.0,310.66,228.34
2016,8,13,16,0,119.0,299.0,1.3,28.0,377.0,268.27,197.48
2016,8,13,16,15,59.5,193.5,1.3,28.0,232.5,172.87,127.52
2016,8,13,16,30,0.0,88.0,1.3,28.0,88.0,77.96,56.55
2016,8,13,16,45,0.0,96.5,1.3,28.0,96.5,84.93,62.43
2016,8,13,17,0,0.0,105.0,1.3,28.0,105.0,91.2,67.64
2016,8,13,17,15,0.0,90.5,1.25,27.5,90.5,79.0,61.1
2016,8,13,17,30,0.0,76.0,1.2,27.0,76.0,66.78,51.16
2016,8,13,17,45,0.0,62.5,1.15,27.0,62.5,55.23,41.49
2016,8,13,18,0,0.0,49.0,1.1,27.0,49.0,43.25,31.29
2016,8,13,18,15,0.0,36.0,1.05,26.5,36.0,31.73,21.37
2016,8,13,18,30,0.0,23.0,1.0,26.0,23.0,20.24,11.35
2016,8,13,18,45,0.0,13.5,1.0,26.0,13.5,11.86,3.63
2016,8,13,19,0,0.0,4.0,1.0,26.0,4.0,3.64,0.0
2016,8,13,19,15,0.0,2.0,0.95,26.0,2.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.0,4.6,24.0,7.0,6.14,0.0
2016,8,14,6,30,0.0,14.0,4.7,24.0,14.0,12.3,3.72
2016,8,14,6,45,0.0,28.0,4.85,24.5,28.0,24.67,14.3
2016,8,14,7,0,0.0,42.0,5.0,25.0,42.0,37.06,24.72
2016,8,14,7,15,0.0,57.5,5.15,25.0,57.5,51.09,36.43
2016,8,14,7,30,0.0,73.0,5.3,25.0,73.0,65.53,48.32
2016,8,14,7,45,0.0,43.5,5.45,25.5,43.5,38.36,25.9
2016,8,14,8,0,0.0,14.0,5.6,26.0,14.0,12.32,4.45
2016,8,14,8,15,50.0,118.5,5.75,26.0,144.5,152.17,118.99
2016,8,14,8,30,100.0,223.0,5.9,26.0,275.0,307.76,242.09
2016,8,14,8,45,58.5,219.0,6.05,26.5,250.0,268.94,209.35
2016,8,14,9,0,17.0,215.0,6.2,27.0,225.0,215.59,165.55
2016,8,14,9,15,127.0,267.0,6.15,27.0,354.5,397.04,307.91
2016,8,14,9,30,237.0,319.0,6.1,27.0,484.0,557.01,428.91
2016,8,14,9,45,164.5,339.5,6.1,27.0,458.0,513.56,393.03
2016,8,14,10,0,92.0,360.0,6.1,27.0,432.0,449.61,342.48
2016,8,14,10,15,51.5,297.0,5.95,27.0,337.5,341.59,260.1
2016,8,14,10,30,11.0,234.0,5.8,27.0,243.0,224.88,169.84
2016,8,14,10,45,5.5,169.5,5.7,27.0,174.0,158.49,118.58
2016,8,14,11,0,0.0,105.0,5.6,27.0,105.0,93.82,68.09
2016,8,14,11,15,6.0,172.0,5.45,27.0,177.5,161.1,120.41
2016,8,14,11,30,12.0,239.0,5.3,27.0,250.0,228.94,172.22
2016,8,14,11,45,14.0,268.5,5.15,27.0,282.0,257.83,193.82
2016,8,14,12,0,16.0,298.0,5.0,27.0,314.0,286.43,215.09
2016,8,14,12,15,11.5,237.5,4.8,27.0,249.5,225.34,168.81
2016,8,14,12,30,7.0,177.0,4.6,27.0,185.0,165.39,123.1
2016,8,14,12,45,55.5,327.0,4.45,27.0,380.5,352.82,265.5
2016,8,14,13,0,104.0,477.0,4.3,27.0,576.0,530.61,394.37
2016,8,14,13,15,95.5,467.0,4.1,27.0,557.5,506.24,375.76
2016,8,14,13,30,87.0,457.0,3.9,27.0,539.0,482.34,358.29
2016,8,14,13,45,113.0,455.5,3.7,27.0,559.5,495.71,368.35
2016,8,14,14,0,139.0,454.0,3.5,27.0,580.0,502.14,373.13
2016,8,14,14,15,76.0,356.5,3.35,27.0,425.5,364.02,272.29
2016,8,14,14,30,13.0,259.0,3.2,27.0,271.0,235.56,176.35
2016,8,14,14,45,26.0,296.0,3.1,27.0,317.5,270.85,203.44
2016,8,14,15,0,39.0,333.0,3.0,27.0,364.0,303.37,227.77
2016,8,14,15,15,32.5,305.0,3.0,27.0,330.0,272.33,204.71
2016,8,14,15,30,26.0,277.0,3.0,27.0,296.0,247.29,186.21
2016,8,14,15,45,13.0,193.5,3.0,27.0,203.0,171.86,129.16
2016,8,14,16,0,0.0,110.0,3.0,27.0,110.0,97.06,71.58
2016,8,14,16,15,10.5,157.0,3.0,26.5,163.5,137.92,103.84
2016,8,14,16,30,21.0,204.0,3.0,26.0,217.0,173.71,131.92
2016,8,14,16,45,10.5,120.5,3.0,26.0,127.0,105.36,78.86
2016,8,14,17,0,0.0,37.0,3.0,26.0,37.0,32.64,20.99
2016,8,14,17,15,0.0,32.0,2.95,25.5,32.0,28.2,18.54
2016,8,14,17,30,0.0,27.0,2.9,25.0,27.0,23.77,14.85
2016,8,14,17,45,0.0,22.0,2.85,25.0,22.0,19.35,11.07
2016,8,14,18,0,0.0,17.0,2.8,25.0,17.0,14.94,7.24
2016,8,14,18,15,0.0,12.5,2.6,24.5,12.5,10.98,3.77
2016,8,14,18,30,0.0,8.0,2.4,24.0,8.0,7.02,0.27
2016,8,14,18,45,0.0,4.5,2.25,23.5,4.5,3.94,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.91,0.0
2016,8,14,19,15,0.0,0.5,2.0,23.0,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,11.5,2.45,22.0,11.5,10.12,0.0
2016,8,15,6,30,0.0,23.0,2.5,22.0,23.0,20.27,9.82
2016,8,15,6,45,0.0,42.5,2.6,22.0,42.5,39.29,26.39
2016,8,15,7,0,0.0,62.0,2.7,22.0,62.0,58.11,42.42
2016,8,15,7,15,2.0,83.5,2.75,22.0,84.5,79.96,60.78
2016,8,15,7,30,4.0,105.0,2.8,22.0,107.0,101.77,78.82
2016,8,15,7,45,2.0,91.0,2.85,22.5,92.0,83.83,63.79
2016,8,15,8,0,0.0,77.0,2.9,23.0,77.0,68.12,50.56
2016,8,15,8,15,0.0,72.5,2.9,23.0,72.5,64.12,47.12
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,60.14,43.69
2016,8,15,8,45,0.0,104.0,2.95,23.5,104.0,92.82,69.81
2016,8,15,9,0,0.0,140.0,3.0,24.0,140.0,126.74,96.42
2016,8,15,9,15,4.5,174.5,2.9,24.0,178.0,163.58,125.26
2016,8,15,9,30,9.0,209.0,2.8,24.0,216.0,200.82,153.98
2016,8,15,9,45,9.5,217.5,2.75,24.0,225.0,208.98,159.81
2016,8,15,10,0,10.0,226.0,2.7,24.0,234.0,217.18,165.73
2016,8,15,10,15,10.5,231.0,2.6,24.0,240.0,222.01,169.05
2016,8,15,10,30,11.0,236.0,2.5,24.0,246.0,226.86,172.41
2016,8,15,10,45,10.5,225.0,2.45,24.5,234.5,215.52,163.13
2016,8,15,11,0,10.0,214.0,2.4,25.0,223.0,204.36,154.11
2016,8,15,11,15,9.0,198.5,2.3,25.0,206.5,188.65,141.92
2016,8,15,11,30,8.0,183.0,2.2,25.0,190.0,173.09,129.87
2016,8,15,11,45,13.0,252.0,2.15,25.0,264.5,241.53,181.83
2016,8,15,12,0,18.0,321.0,2.1,25.0,339.0,309.92,232.47
2016,8,15,12,15,9.0,219.0,2.05,25.0,228.0,206.03,154.32
2016,8,15,12,30,0.0,117.0,2.0,25.0,117.0,104.67,76.57
2016,8,15,12,45,2.5,138.5,2.0,25.0,141.0,126.18,93.49
2016,8,15,13,0,5.0,160.0,2.0,25.0,165.0,147.45,109.94
2016,8,15,13,15,6.0,167.0,1.95,25.0,173.0,154.15,115.09
2016,8,15,13,30,7.0,174.0,1.9,25.0,181.0,160.7,120.16
2016,8,15,13,45,6.0,169.5,1.9,25.0,175.5,155.35,116.09
2016,8,15,14,0,5.0,165.0,1.9,25.0,170.0,150.1,112.13
2016,8,15,14,15,7.0,184.0,1.9,25.0,190.5,167.6,125.73
2016,8,15,14,30,9.0,203.0,1.9,25.0,211.0,184.64,138.9
2016,8,15,14,45,7.5,194.5,1.9,25.0,201.0,175.42,131.95
2016,8,15,15,0,6.0,186.0,1.9,25.0,191.0,166.4,125.23
2016,8,15,15,15,4.0,171.0,1.9,24.5,174.5,151.81,114.43
2016,8,15,15,30,2.0,156.0,1.9,24.0,158.0,137.56,103.82
2016,8,15,15,45,7.0,184.5,1.95,24.0,189.5,162.37,123.41
2016,8,15,16,0,12.0,213.0,2.0,24.0,221.0,185.14,141.25
2016,8,15,16,15,16.0,207.0,1.95,24.0,217.0,178.61,136.28
2016,8,15,16,30,20.0,201.0,1.9,24.0,213.0,171.21,130.71
2016,8,15,16,45,10.0,155.0,1.9,24.0,161.0,132.08,100.75
2016,8,15,17,0,0.0,109.0,1.9,24.0,109.0,94.27,71.27
2016,8,15,17,15,0.0,94.0,1.85,23.5,94.0,81.69,64.47
2016,8,15,17,30,0.0,79.0,1.8,23.0,79.0,69.1,54.06
2016,8,15,17,45,0.0,64.5,1.75,23.0,64.5,56.81,43.59
2016,8,15,18,0,0.0,50.0,1.7,23.0,50.0,44.14,32.61
2016,8,15,18,15,0.0,36.5,1.65,23.0,36.5,32.18,22.07
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,20.24,11.48
2016,8,15,18,45,0.0,13.0,1.55,23.0,13.0,11.42,3.09
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.73,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,12.0,2.55,21.0,12.0,10.91,0.0
2016,8,16,6,30,0.0,24.0,2.6,21.0,24.0,21.16,10.44
2016,8,16,6,45,0.5,46.0,2.65,21.5,46.0,43.87,30.14
2016,8,16,7,0,1.0,68.0,2.7,22.0,68.0,65.78,48.71
2016,8,16,7,15,11.0,89.5,2.75,22.0,93.0,91.99,70.8
2016,8,16,7,30,21.0,111.0,2.8,22.0,118.0,119.02,93.28
2016,8,16,7,45,10.5,111.5,2.85,22.5,115.0,110.69,85.95
2016,8,16,8,0,0.0,112.0,2.9,23.0,112.0,102.5,78.6
2016,8,16,8,15,5.5,143.0,2.85,23.0,146.0,136.74,106.11
2016,8,16,8,30,11.0,174.0,2.8,23.0,180.0,171.46,133.52
2016,8,16,8,45,5.5,146.5,2.8,23.5,149.5,138.29,106.25
2016,8,16,9,0,0.0,119.0,2.8,24.0,119.0,106.76,80.46
2016,8,16,9,15,69.5,221.5,2.7,24.0,269.5,281.22,219.02
2016,8,16,9,30,139.0,324.0,2.6,24.0,420.0,473.37,363.09
2016,8,16,9,45,86.0,315.5,2.55,24.5,376.0,397.52,303.25
2016,8,16,10,0,33.0,307.0,2.5,25.0,332.0,336.13,254.84
2016,8,16,10,15,64.0,352.0,2.35,25.0,404.0,412.67,311.74
2016,8,16,10,30,95.0,397.0,2.2,25.0,476.0,489.37,366.67
2016,8,16,10,45,142.5,418.5,2.1,25.5,542.5,573.43,425.23
2016,8,16,11,0,190.0,440.0,2.0,26.0,609.0,640.25,470.19
2016,8,16,11,15,210.5,433.0,1.9,26.0,624.5,649.28,475.54
2016,8,16,11,30,231.0,426.0,1.8,26.0,640.0,671.41,489.95
2016,8,16,11,45,163.5,446.5,1.7,26.5,599.5,605.14,440.84
2016,8,16,12,0,96.0,467.0,1.6,27.0,559.0,540.5,393.21
2016,8,16,12,15,109.0,475.0,1.55,27.0,580.0,555.12,403.63
2016,8,16,12,30,122.0,483.0,1.5,27.0,601.0,578.35,419.22
2016,8,16,12,45,77.0,437.0,1.5,27.0,511.5,476.4,347.84
2016,8,16,13,0,32.0,391.0,1.5,27.0,422.0,388.03,284.99
2016,8,16,13,15,37.0,398.5,1.55,27.0,434.0,394.76,290.59
2016,8,16,13,30,42.0,406.0,1.6,27.0,446.0,400.7,295.1
2016,8,16,13,45,21.0,234.0,1.7,27.0,254.0,226.26,168.21
2016,8,16,14,0,0.0,62.0,1.8,27.0,62.0,55.17,37.72
2016,8,16,14,15,0.5,101.5,1.85,27.0,102.5,90.57,65.55
2016,8,16,14,30,1.0,141.0,1.9,27.0,143.0,125.53,92.67
2016,8,16,14,45,4.0,170.0,2.0,27.0,174.0,152.23,113.33
2016,8,16,15,0,7.0,199.0,2.1,27.0,205.0,178.04,133.24
2016,8,16,15,15,13.5,230.0,2.2,26.5,240.0,205.99,155.02
2016,8,16,15,30,20.0,261.0,2.3,26.0,275.0,231.89,175.2
2016,8,16,15,45,32.5,263.5,2.4,26.0,285.5,229.47,173.36
2016,8,16,16,0,45.0,266.0,2.5,26.0,296.0,228.89,172.81
2016,8,16,16,15,22.5,205.5,2.5,25.5,220.5,178.79,135.48
2016,8,16,16,30,0.0,145.0,2.5,25.0,145.0,124.86,94.76
2016,8,16,16,45,0.0,126.0,2.55,25.0,126.0,108.68,82.3
2016,8,16,17,0,0.0,107.0,2.6,25.0,107.0,92.65,69.77
2016,8,16,17,15,0.0,92.5,2.45,24.5,92.5,80.46,63.21
2016,8,16,17,30,0.0,78.0,2.3,24.0,78.0,68.26,53.14
2016,8,16,17,45,0.0,63.5,2.2,24.0,63.5,55.96,42.67
2016,8,16,18,0,0.0,49.0,2.1,24.0,49.0,43.25,31.69
2016,8,16,18,15,0.0,36.0,1.95,24.0,36.0,31.74,21.56
2016,8,16,18,30,0.0,23.0,1.8,24.0,23.0,20.24,11.38
2016,8,16,18,45,0.0,13.5,1.7,24.0,13.5,11.87,3.17
2016,8,16,19,0,0.0,4.0,1.6,24.0,4.0,3.64,0.0
2016,8,16,19,15,0.0,2.0,1.55,23.5,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,5.91,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,11.42,2.9
2016,8,17,6,45,0.0,25.5,2.5,23.5,25.5,22.45,12.55
2016,8,17,7,0,0.0,38.0,2.6,24.0,38.0,33.51,21.91
2016,8,17,7,15,0.0,52.5,2.7,24.0,52.5,46.36,32.7
2016,8,17,7,30,0.0,67.0,2.8,24.0,67.0,59.66,43.69
2016,8,17,7,45,0.0,93.5,2.95,24.5,93.5,85.16,64.34
2016,8,17,8,0,0.0,120.0,3.1,25.0,120.0,110.75,84.66
2016,8,17,8,15,7.0,149.0,3.15,25.0,152.5,144.18,111.27
2016,8,17,8,30,14.0,178.0,3.2,25.0,185.0,178.14,137.91
2016,8,17,8,45,88.5,226.0,3.25,25.5,279.0,302.86,236.27
2016,8,17,9,0,163.0,274.0,3.3,26.0,373.0,436.82,337.5
2016,8,17,9,15,221.5,291.0,3.3,26.0,437.5,510.45,391.79
2016,8,17,9,30,280.0,308.0,3.3,26.0,502.0,602.98,458.47
2016,8,17,9,45,198.0,336.0,3.3,26.5,478.0,543.27,410.9
2016,8,17,10,0,116.0,364.0,3.3,27.0,454.0,495.29,372.13
2016,8,17,10,15,248.5,361.5,3.3,27.0,564.5,638.11,477.19
2016,8,17,10,30,381.0,359.0,3.3,27.0,675.0,766.66,567.96
2016,8,17,10,45,248.0,396.5,3.3,27.5,605.5,672.47,496.54
2016,8,17,11,0,115.0,434.0,3.3,28.0,536.0,559.32,412.33
2016,8,17,11,15,117.5,447.0,3.3,28.0,553.5,571.16,420.71
2016,8,17,11,30,120.0,460.0,3.3,28.0,571.0,582.03,427.81
2016,8,17,11,45,151.0,470.5,3.3,28.5,612.0,617.43,452.04
2016,8,17,12,0,182.0,481.0,3.3,29.0,653.0,650.93,474.51
2016,8,17,12,15,184.5,484.0,3.3,29.0,659.5,647.63,471.86
2016,8,17,12,30,187.0,487.0,3.3,29.0,666.0,643.13,468.64
2016,8,17,12,45,208.0,483.0,3.3,29.0,681.5,647.58,472.19
2016,8,17,13,0,229.0,479.0,3.3,29.0,697.0,649.98,474.26
2016,8,17,13,15,184.5,475.0,3.25,29.0,649.5,595.08,435.1
2016,8,17,13,30,140.0,471.0,3.2,29.0,602.0,542.69,397.67
2016,8,17,13,45,78.5,382.5,3.2,29.0,455.5,402.49,297.58
2016,8,17,14,0,17.0,294.0,3.2,29.0,309.0,272.27,201.88
2016,8,17,14,15,67.0,355.5,3.15,29.0,413.5,357.46,265.84
2016,8,17,14,30,117.0,417.0,3.1,29.0,518.0,432.87,320.58
2016,8,17,14,45,196.5,394.0,3.1,29.0,554.0,447.68,331.69
2016,8,17,15,0,276.0,371.0,3.1,29.0,590.0,451.75,334.4
2016,8,17,15,15,179.5,350.5,3.05,28.5,490.5,372.59,276.74
2016,8,17,15,30,83.0,330.0,3.0,28.0,391.0,306.0,228.56
2016,8,17,15,45,41.5,233.5,2.95,28.0,264.0,209.56,156.83
2016,8,17,16,0,0.0,137.0,2.9,28.0,137.0,119.81,89.06
2016,8,17,16,15,0.0,143.5,2.8,27.5,143.5,124.56,93.37
2016,8,17,16,30,0.0,150.0,2.7,27.0,150.0,128.78,97.2
2016,8,17,16,45,0.0,100.5,2.65,27.0,100.5,88.13,65.32
2016,8,17,17,0,0.0,51.0,2.6,27.0,51.0,45.03,30.95
2016,8,17,17,15,0.0,44.0,2.45,26.5,44.0,38.82,27.5
2016,8,17,17,30,0.0,37.0,2.3,26.0,37.0,32.61,22.35
2016,8,17,17,45,0.0,30.0,2.15,26.0,30.0,26.41,17.08
2016,8,17,18,0,0.0,23.0,2.0,26.0,23.0,20.23,11.73
2016,8,17,18,15,0.0,17.0,1.9,25.5,17.0,14.94,7.1
2016,8,17,18,30,0.0,11.0,1.8,25.0,11.0,9.65,2.43
2016,8,17,18,45,0.0,6.0,1.75,24.5,6.0,5.26,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.91,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,5.0,1.3,23.0,5.0,4.55,0.0
2016,8,18,6,30,0.0,10.0,1.4,23.0,10.0,8.78,0.87
2016,8,18,6,45,0.0,20.0,1.55,23.0,20.0,17.59,8.64
2016,8,18,7,0,0.0,30.0,1.7,23.0,30.0,26.42,16.19
2016,8,18,7,15,0.0,42.0,1.75,23.0,42.0,37.04,25.15
2016,8,18,7,30,0.0,54.0,1.8,23.0,54.0,47.67,34.0
2016,8,18,7,45,0.0,92.5,1.9,23.5,92.5,84.21,63.82
2016,8,18,8,0,0.0,131.0,2.0,24.0,131.0,122.3,94.23
2016,8,18,8,15,20.0,166.0,2.05,24.5,176.5,172.0,133.81
2016,8,18,8,30,40.0,201.0,2.1,25.0,222.0,236.2,183.71
2016,8,18,8,45,96.5,237.0,2.2,25.5,294.5,322.54,250.36
2016,8,18,9,0,153.0,273.0,2.3,26.0,367.0,427.59,328.65
2016,8,18,9,15,160.5,292.5,2.3,26.0,398.0,457.92,349.53
2016,8,18,9,30,168.0,312.0,2.3,26.0,429.0,487.96,370.34
2016,8,18,9,45,214.5,334.0,2.3,26.0,492.5,557.36,420.12
2016,8,18,10,0,261.0,356.0,2.3,26.0,556.0,644.37,480.63
2016,8,18,10,15,231.5,380.5,2.25,26.0,564.5,625.9,465.15
2016,8,18,10,30,202.0,405.0,2.2,26.0,573.0,622.04,460.41
2016,8,18,10,45,241.5,414.0,2.15,26.5,622.0,668.97,491.87
2016,8,18,11,0,281.0,423.0,2.1,27.0,671.0,730.72,532.03
2016,8,18,11,15,272.5,437.0,2.05,27.0,682.5,731.73,530.85
2016,8,18,11,30,264.0,451.0,2.0,27.0,694.0,731.02,529.1
2016,8,18,11,45,249.5,462.0,1.95,27.0,694.5,719.7,520.28
2016,8,18,12,0,235.0,473.0,1.9,27.0,695.0,695.04,502.88
2016,8,18,12,15,241.5,475.0,1.85,27.0,704.5,693.7,501.74
2016,8,18,12,30,248.0,477.0,1.8,27.0,714.0,700.25,505.58
2016,8,18,12,45,226.0,479.5,1.8,27.0,695.0,661.01,478.62
2016,8,18,13,0,204.0,482.0,1.8,27.0,676.0,631.29,458.16
2016,8,18,13,15,140.0,463.5,1.75,27.0,596.0,547.58,399.42
2016,8,18,13,30,76.0,445.0,1.7,27.0,516.0,463.65,339.85
2016,8,18,13,45,53.5,403.0,1.7,27.0,452.5,401.78,296.26
2016,8,18,14,0,31.0,361.0,1.7,27.0,389.0,342.81,253.9
2016,8,18,14,15,189.0,374.5,1.7,27.0,536.5,457.3,339.44
2016,8,18,14,30,347.0,388.0,1.7,27.0,684.0,551.95,406.57
2016,8,18,14,45,444.5,332.5,1.75,27.0,695.0,537.29,396.11
2016,8,18,15,0,542.0,277.0,1.8,27.0,706.0,512.76,378.05
2016,8,18,15,15,393.0,305.0,1.85,27.0,608.0,432.16,318.7
2016,8,18,15,30,244.0,333.0,1.9,27.0,510.0,368.9,272.58
2016,8,18,15,45,144.5,298.5,1.95,27.0,401.5,289.39,214.78
2016,8,18,16,0,45.0,264.0,2.0,27.0,293.0,227.29,170.49
2016,8,18,16,15,348.5,195.0,2.0,26.5,389.5,219.97,154.26
2016,8,18,16,30,652.0,126.0,2.0,26.0,486.0,187.65,115.79
2016,8,18,16,45,326.0,87.0,2.05,26.0,267.0,88.18,53.29
2016,8,18,17,0,0.0,48.0,2.1,26.0,48.0,42.37,28.94
2016,8,18,17,15,0.0,41.5,2.0,25.5,41.5,36.6,25.75
2016,8,18,17,30,0.0,35.0,1.9,25.0,35.0,30.84,20.95
2016,8,18,17,45,0.0,28.5,1.85,25.0,28.5,25.09,16.03
2016,8,18,18,0,0.0,22.0,1.8,25.0,22.0,19.35,11.03
2016,8,18,18,15,0.0,16.0,1.85,24.5,16.0,14.06,6.38
2016,8,18,18,30,0.0,10.0,1.9,24.0,10.0,8.77,1.7
2016,8,18,18,45,0.0,5.5,1.95,24.0,5.5,4.82,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.91,0.0
2016,8,18,19,15,0.0,0.5,2.1,24.0,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,50.0,17.0,2.0,23.5,21.5,32.07,0.0
2016,8,19,6,30,100.0,34.0,2.2,24.0,43.0,92.8,60.98
2016,8,19,6,45,204.5,51.0,2.4,24.5,86.0,171.95,130.64
2016,8,19,7,0,309.0,68.0,2.6,25.0,129.0,255.4,200.45
2016,8,19,7,15,380.5,79.5,2.8,25.0,179.5,324.98,258.72
2016,8,19,7,30,452.0,91.0,3.0,25.0,230.0,401.6,320.96
2016,8,19,7,45,226.0,96.0,3.2,25.5,165.5,264.85,211.99
2016,8,19,8,0,0.0,101.0,3.4,26.0,101.0,91.61,68.78
2016,8,19,8,15,88.0,160.5,3.5,26.0,206.0,240.66,189.53
2016,8,19,8,30,176.0,220.0,3.6,26.0,311.0,381.01,298.79
2016,8,19,8,45,448.5,167.5,3.7,26.5,431.5,583.62,454.84
2016,8,19,9,0,721.0,115.0,3.8,27.0,552.0,783.19,597.6
2016,8,19,9,15,739.5,119.0,3.8,27.0,599.0,821.62,621.29
2016,8,19,9,30,758.0,123.0,3.8,27.0,646.0,862.21,647.28
2016,8,19,9,45,491.5,242.5,3.8,27.5,590.0,754.76,567.03
2016,8,19,10,0,225.0,362.0,3.8,28.0,534.0,599.94,448.89
2016,8,19,10,15,269.0,372.0,3.75,28.0,587.5,671.11,499.57
2016,8,19,10,30,313.0,382.0,3.7,28.0,641.0,725.2,536.66
2016,8,19,10,45,304.0,400.5,3.7,28.5,659.5,734.26,540.17
2016,8,19,11,0,295.0,419.0,3.7,29.0,678.0,741.34,542.65
2016,8,19,11,15,230.5,441.5,3.65,29.0,647.5,679.87,497.97
2016,8,19,11,30,166.0,464.0,3.6,29.0,617.0,633.02,463.2
2016,8,19,11,45,253.0,453.0,3.6,29.5,690.0,714.76,520.64
2016,8,19,12,0,340.0,442.0,3.6,30.0,763.0,779.1,564.51
2016,8,19,12,15,250.5,464.0,3.55,30.0,701.5,702.94,509.73
2016,8,19,12,30,161.0,486.0,3.5,30.0,640.0,618.87,449.78
2016,8,19,12,45,249.5,466.5,3.45,30.0,703.5,678.64,493.38
2016,8,19,13,0,338.0,447.0,3.4,30.0,767.0,723.36,525.35
2016,8,19,13,15,388.5,419.5,3.35,30.0,783.5,722.39,525.48
2016,8,19,13,30,439.0,392.0,3.3,30.0,800.0,720.87,525.26
2016,8,19,13,45,246.5,398.0,3.25,30.0,626.0,551.62,404.91
2016,8,19,14,0,54.0,404.0,3.2,30.0,452.0,397.03,291.86
2016,8,19,14,15,119.5,412.0,3.1,29.5,515.0,442.38,326.78
2016,8,19,14,30,185.0,420.0,3.0,29.0,578.0,477.96,353.26
2016,8,19,14,45,261.5,386.0,2.95,29.0,599.0,477.16,352.96
2016,8,19,15,0,338.0,352.0,2.9,29.0,620.0,468.78,346.43
2016,8,19,15,15,535.5,247.0,2.7,29.0,644.5,449.56,330.55
2016,8,19,15,30,733.0,142.0,2.5,29.0,669.0,407.85,294.98
2016,8,19,15,45,716.5,137.0,2.4,29.0,624.0,350.49,247.73
2016,8,19,16,0,700.0,132.0,2.3,29.0,579.0,294.26,200.71
2016,8,19,16,15,676.5,127.0,2.15,28.5,529.5,237.9,154.38
2016,8,19,16,30,653.0,122.0,2.0,28.0,480.0,184.03,111.99
2016,8,19,16,45,628.0,114.0,1.9,28.0,429.0,130.48,75.24
2016,8,19,17,0,603.0,106.0,1.8,28.0,378.0,80.1,52.81
2016,8,19,17,15,560.0,99.0,1.7,27.5,324.5,68.75,52.62
2016,8,19,17,30,517.0,92.0,1.6,27.0,271.0,66.23,50.76
2016,8,19,17,45,461.5,81.5,1.55,27.0,219.5,59.64,45.23
2016,8,19,18,0,406.0,71.0,1.5,27.0,168.0,52.97,39.45
2016,8,19,18,15,316.0,57.5,1.55,26.5,121.0,43.64,31.25
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,33.97,22.45
2016,8,19,18,45,121.0,26.0,1.7,26.0,41.5,20.36,7.45
2016,8,19,19,0,16.0,8.0,1.8,26.0,9.0,7.28,0.0
2016,8,19,19,15,8.0,4.0,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,3.18,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,6.14,0.0
2016,8,20,6,45,0.0,15.5,2.0,24.0,15.5,13.62,5.34
2016,8,20,7,0,0.0,24.0,2.1,24.0,24.0,21.11,11.73
2016,8,20,7,15,0.0,33.5,2.15,24.0,33.5,29.51,18.8
2016,8,20,7,30,0.0,43.0,2.2,24.0,43.0,37.92,25.8
2016,8,20,7,45,0.0,45.5,2.3,24.5,45.5,40.13,27.52
2016,8,20,8,0,0.0,48.0,2.4,25.0,48.0,42.36,29.18
2016,8,20,8,15,0.0,72.5,2.5,25.0,72.5,64.12,46.76
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,86.52,64.61
2016,8,20,8,45,0.0,106.0,2.75,25.5,106.0,94.77,70.8
2016,8,20,9,0,0.0,115.0,2.9,26.0,115.0,103.04,76.96
2016,8,20,9,15,0.0,123.0,2.9,26.0,123.0,110.38,82.49
2016,8,20,9,30,0.0,131.0,2.9,26.0,131.0,117.74,88.01
