Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,45,4.5,173.5,2.95,26.0,177.0,162.05,122.49
2016,8,20,10,0,9.0,216.0,3.0,26.0,223.0,206.9,156.82
2016,8,20,10,15,9.5,219.5,2.95,26.0,227.5,210.32,159.02
2016,8,20,10,30,10.0,223.0,2.9,26.0,232.0,213.77,161.36
2016,8,20,10,45,10.0,223.0,2.9,26.5,232.0,213.4,160.5
2016,8,20,11,0,10.0,223.0,2.9,27.0,232.0,213.04,159.69
2016,8,20,11,15,11.5,236.5,2.85,27.0,247.0,226.85,169.96
2016,8,20,11,30,13.0,250.0,2.8,27.0,262.0,240.52,180.05
2016,8,20,11,45,13.5,262.5,2.8,27.0,275.5,252.07,188.52
2016,8,20,12,0,14.0,275.0,2.8,27.0,289.0,263.44,196.85
2016,8,20,12,15,17.5,308.5,2.7,27.0,325.5,296.94,221.58
2016,8,20,12,30,21.0,342.0,2.6,27.0,362.0,329.9,245.6
2016,8,20,12,45,15.0,266.0,2.55,27.0,280.0,253.11,188.7
2016,8,20,13,0,9.0,190.0,2.5,27.0,198.0,177.99,132.34
2016,8,20,13,15,8.5,187.0,2.45,27.0,194.5,174.22,129.63
2016,8,20,13,30,8.0,184.0,2.4,27.0,191.0,170.46,126.81
2016,8,20,13,45,9.0,202.5,2.35,27.0,211.0,186.97,139.42
2016,8,20,14,0,10.0,221.0,2.3,27.0,231.0,203.14,151.72
2016,8,20,14,15,5.0,135.5,2.15,27.0,140.5,123.62,91.06
2016,8,20,14,30,0.0,50.0,2.0,27.0,50.0,44.41,29.48
2016,8,20,14,45,3.5,125.0,1.95,27.0,128.0,112.73,83.08
2016,8,20,15,0,7.0,200.0,1.9,27.0,206.0,178.89,134.0
2016,8,20,15,15,11.5,222.5,1.75,26.5,231.5,198.75,149.4
2016,8,20,15,30,16.0,245.0,1.6,26.0,257.0,217.17,163.77
2016,8,20,15,45,8.0,130.0,1.45,26.0,136.0,116.97,86.95
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,13.25,5.04
2016,8,20,16,15,42.0,124.5,1.15,25.5,147.5,115.3,85.27
2016,8,20,16,30,84.0,234.0,1.0,25.0,280.0,196.27,146.79
2016,8,20,16,45,58.0,201.5,0.85,25.0,232.0,161.9,121.65
2016,8,20,17,0,32.0,169.0,0.7,25.0,184.0,131.66,100.2
2016,8,20,17,15,25.5,146.5,0.6,25.0,157.5,114.74,91.58
2016,8,20,17,30,19.0,124.0,0.5,25.0,131.0,102.35,81.48
2016,8,20,17,45,9.5,101.0,0.4,25.0,104.5,84.06,66.18
2016,8,20,18,0,0.0,78.0,0.3,25.0,78.0,65.6,50.43
2016,8,20,18,15,0.0,55.5,0.35,24.5,55.5,47.36,34.64
2016,8,20,18,30,0.0,33.0,0.4,24.0,33.0,28.84,18.36
2016,8,20,18,45,0.0,16.5,0.45,24.0,16.5,14.53,3.02
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,5.91,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,11.43,2.58
2016,8,21,6,45,0.0,25.5,2.6,21.0,25.5,22.46,12.65
2016,8,21,7,0,0.0,38.0,2.6,21.0,38.0,33.51,22.19
2016,8,21,7,15,0.0,53.0,2.55,21.0,53.0,46.82,33.5
2016,8,21,7,30,0.0,68.0,2.5,21.0,68.0,60.81,45.22
2016,8,21,7,45,0.0,48.0,2.5,21.5,48.0,42.35,29.73
2016,8,21,8,0,0.0,28.0,2.5,22.0,28.0,24.67,14.91
2016,8,21,8,15,0.0,63.0,2.55,22.0,63.0,55.68,40.45
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,87.48,66.22
2016,8,21,8,45,3.5,142.5,2.65,22.5,145.0,132.98,102.53
2016,8,21,9,0,7.0,187.0,2.7,23.0,192.0,179.42,138.78
2016,8,21,9,15,26.0,236.0,2.6,23.5,254.5,259.1,200.49
2016,8,21,9,30,45.0,285.0,2.5,24.0,317.0,328.78,252.74
2016,8,21,9,45,47.5,306.0,2.45,24.5,341.0,352.41,268.97
2016,8,21,10,0,50.0,327.0,2.4,25.0,365.0,375.8,285.0
2016,8,21,10,15,38.5,322.5,2.1,25.0,352.5,357.71,270.12
2016,8,21,10,30,27.0,318.0,1.8,25.0,340.0,339.64,255.48
2016,8,21,10,45,31.5,341.0,1.5,25.5,367.5,366.21,273.57
2016,8,21,11,0,36.0,364.0,1.2,26.0,395.0,392.37,290.59
2016,8,21,11,15,57.0,401.0,0.95,26.0,452.5,449.01,329.75
2016,8,21,11,30,78.0,438.0,0.7,26.0,510.0,504.61,366.44
2016,8,21,11,45,82.0,448.0,0.45,26.0,524.5,514.48,370.41
2016,8,21,12,0,86.0,458.0,0.2,26.0,539.0,523.6,374.0
2016,8,21,12,15,126.5,471.0,0.5,26.0,591.0,581.42,416.23
2016,8,21,12,30,167.0,484.0,0.8,26.0,643.0,623.41,447.35
2016,8,21,12,45,178.0,482.5,1.1,26.0,651.0,621.64,448.59
2016,8,21,13,0,189.0,481.0,1.4,26.0,659.0,618.4,448.84
2016,8,21,13,15,148.0,470.0,1.55,26.0,609.0,561.25,409.8
2016,8,21,13,30,107.0,459.0,1.7,26.0,559.0,501.93,368.82
2016,8,21,13,45,113.5,450.5,1.9,26.0,554.0,493.8,364.45
2016,8,21,14,0,120.0,442.0,2.1,26.0,549.0,480.07,355.65
2016,8,21,14,15,72.5,381.0,2.2,26.0,445.0,383.48,286.09
2016,8,21,14,30,25.0,320.0,2.3,26.0,341.0,295.06,221.19
2016,8,21,14,45,64.5,346.5,2.45,26.0,398.0,335.11,251.96
2016,8,21,15,0,104.0,373.0,2.6,26.0,455.0,369.15,277.25
2016,8,21,15,15,70.5,331.0,2.6,25.5,385.0,310.33,234.03
2016,8,21,15,30,37.0,289.0,2.6,25.0,315.0,256.25,194.25
2016,8,21,15,45,49.5,280.0,2.65,25.0,312.5,247.43,187.64
2016,8,21,16,0,62.0,271.0,2.7,25.0,310.0,236.71,179.19
2016,8,21,16,15,87.0,253.5,2.65,25.0,303.5,220.71,165.97
2016,8,21,16,30,112.0,236.0,2.6,25.0,297.0,195.84,145.8
2016,8,21,16,45,69.5,200.5,2.55,25.0,237.0,161.94,122.02
2016,8,21,17,0,27.0,165.0,2.5,25.0,177.0,128.84,98.55
2016,8,21,17,15,22.0,142.5,2.35,24.5,151.5,117.18,94.22
2016,8,21,17,30,17.0,120.0,2.2,24.0,126.0,99.41,79.62
2016,8,21,17,45,8.5,98.5,2.1,24.0,101.5,82.15,65.01
2016,8,21,18,0,0.0,77.0,2.0,24.0,77.0,64.75,49.97
2016,8,21,18,15,0.0,55.0,1.9,23.5,55.0,46.87,34.34
2016,8,21,18,30,0.0,33.0,1.8,23.0,33.0,28.76,18.26
2016,8,21,18,45,0.0,16.5,1.7,23.0,16.5,14.53,1.99
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.88,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.75,0.0
2016,8,22,7,15,0.0,2.5,2.35,24.0,2.5,2.19,0.0
2016,8,22,7,30,0.0,3.0,2.4,24.0,3.0,2.63,0.0
2016,8,22,7,45,0.0,22.5,2.45,24.5,22.5,19.8,10.76
2016,8,22,8,0,0.0,42.0,2.5,25.0,42.0,37.05,24.85
2016,8,22,8,15,18.0,119.0,2.6,25.5,128.5,122.38,94.19
2016,8,22,8,30,36.0,196.0,2.7,26.0,215.0,228.55,177.48
2016,8,22,8,45,18.0,118.0,2.85,26.5,127.5,128.12,97.49
2016,8,22,9,0,0.0,40.0,3.0,27.0,40.0,35.35,22.79
2016,8,22,9,15,44.5,175.0,3.05,27.0,205.5,210.69,162.21
2016,8,22,9,30,89.0,310.0,3.1,27.0,371.0,398.07,303.58
2016,8,22,9,45,113.5,336.5,3.2,27.5,419.5,466.38,352.1
2016,8,22,10,0,138.0,363.0,3.3,28.0,468.0,518.39,388.52
2016,8,22,10,15,234.5,368.5,3.35,28.0,557.5,618.43,461.48
2016,8,22,10,30,331.0,374.0,3.4,28.0,647.0,736.88,544.66
2016,8,22,10,45,384.0,365.5,3.45,28.0,693.5,779.68,573.99
2016,8,22,11,0,437.0,357.0,3.5,28.0,740.0,835.76,612.12
2016,8,22,11,15,287.0,408.0,3.5,28.0,662.0,719.0,527.77
2016,8,22,11,30,137.0,459.0,3.5,28.0,584.0,600.52,441.23
2016,8,22,11,45,292.0,428.0,3.55,28.5,699.5,729.95,534.69
2016,8,22,12,0,447.0,397.0,3.6,29.0,815.0,850.77,617.81
2016,8,22,12,15,271.5,432.5,3.6,29.0,687.5,693.84,506.52
2016,8,22,12,30,96.0,468.0,3.6,29.0,560.0,531.65,389.55
2016,8,22,12,45,480.0,297.0,3.6,29.0,749.5,737.12,544.42
2016,8,22,13,0,864.0,126.0,3.6,29.0,939.0,881.32,645.32
2016,8,22,13,15,861.5,125.5,3.6,29.0,928.0,847.5,621.91
2016,8,22,13,30,859.0,125.0,3.6,29.0,917.0,810.92,597.82
2016,8,22,13,45,514.5,285.5,3.6,29.0,757.0,661.4,489.86
2016,8,22,14,0,170.0,446.0,3.6,29.0,597.0,519.62,383.03
2016,8,22,14,15,162.0,431.0,3.6,29.0,571.5,487.4,360.63
2016,8,22,14,30,154.0,416.0,3.6,29.0,546.0,455.83,338.0
2016,8,22,14,45,165.0,397.0,3.6,29.0,531.5,432.54,321.33
2016,8,22,15,0,176.0,378.0,3.6,29.0,517.0,408.07,303.41
2016,8,22,15,15,485.5,245.0,3.6,29.0,597.5,424.43,314.29
2016,8,22,15,30,795.0,112.0,3.6,29.0,678.0,409.31,296.94
2016,8,22,15,45,773.5,111.5,3.6,29.0,631.0,350.95,248.04
2016,8,22,16,0,752.0,111.0,3.6,29.0,584.0,294.14,199.85
2016,8,22,16,15,730.0,107.0,3.4,28.5,534.0,236.25,151.55
2016,8,22,16,30,708.0,103.0,3.2,28.0,484.0,175.31,103.31
2016,8,22,16,45,672.5,99.5,3.05,28.0,430.5,120.81,66.82
2016,8,22,17,0,637.0,96.0,2.9,28.0,377.0,70.72,53.99
2016,8,22,17,15,593.5,89.5,2.7,27.5,322.5,62.32,47.27
2016,8,22,17,30,550.0,83.0,2.5,27.0,268.0,59.82,45.38
2016,8,22,17,45,484.0,74.5,2.35,27.0,215.0,55.44,41.67
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,49.55,36.5
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,40.82,28.76
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,31.82,20.37
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,16.09,1.15
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,33.81,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,95.64,58.92
2016,8,23,6,45,223.0,47.5,3.9,24.5,83.5,178.36,135.41
2016,8,23,7,0,329.0,64.0,4.0,25.0,127.0,263.53,207.39
2016,8,23,7,15,164.5,58.5,4.2,25.0,90.0,166.65,132.28
2016,8,23,7,30,0.0,53.0,4.4,25.0,53.0,46.79,32.9
2016,8,23,7,45,0.0,34.0,4.6,25.5,34.0,29.96,19.03
2016,8,23,8,0,0.0,15.0,4.8,26.0,15.0,13.2,5.18
2016,8,23,8,15,145.5,109.0,4.9,26.0,182.5,238.58,190.64
2016,8,23,8,30,291.0,203.0,5.0,26.0,350.0,470.21,371.41
2016,8,23,8,45,220.5,236.0,5.1,26.5,355.0,442.62,346.35
2016,8,23,9,0,150.0,269.0,5.2,27.0,360.0,423.34,328.05
2016,8,23,9,15,463.5,194.0,5.2,27.5,505.0,657.75,508.59
2016,8,23,9,30,777.0,119.0,5.2,28.0,650.0,879.76,665.34
2016,8,23,9,45,799.5,117.5,5.2,28.5,695.0,916.07,686.07
2016,8,23,10,0,822.0,116.0,5.2,29.0,740.0,949.88,705.93
2016,8,23,10,15,832.5,118.5,5.2,29.0,776.5,963.18,713.31
2016,8,23,10,30,843.0,121.0,5.2,29.0,813.0,983.32,725.52
2016,8,23,10,45,855.5,119.5,5.25,29.5,844.0,997.75,732.81
2016,8,23,11,0,868.0,118.0,5.3,30.0,875.0,1008.64,737.85
2016,8,23,11,15,873.0,119.0,5.25,30.0,897.5,1010.86,738.09
2016,8,23,11,30,878.0,120.0,5.2,30.0,920.0,1009.27,736.01
2016,8,23,11,45,880.5,121.0,5.2,30.5,934.0,1001.38,728.79
2016,8,23,12,0,883.0,122.0,5.2,31.0,948.0,989.73,719.29
2016,8,23,12,15,884.5,122.5,5.2,31.0,954.0,972.95,708.03
2016,8,23,12,30,886.0,123.0,5.2,31.0,960.0,952.59,694.52
2016,8,23,12,45,886.0,122.5,5.2,31.0,957.0,926.47,677.24
2016,8,23,13,0,886.0,122.0,5.2,31.0,954.0,897.1,657.82
2016,8,23,13,15,883.5,121.5,5.15,31.0,943.0,862.48,634.55
2016,8,23,13,30,881.0,121.0,5.1,31.0,932.0,825.01,609.31
2016,8,23,13,45,877.0,120.5,5.1,31.0,912.5,783.71,581.58
2016,8,23,14,0,873.0,120.0,5.1,31.0,893.0,739.98,551.76
2016,8,23,14,15,866.5,118.5,5.05,31.0,865.5,691.48,516.25
2016,8,23,14,30,860.0,117.0,5.0,31.0,838.0,641.2,478.69
2016,8,23,14,45,843.5,119.0,4.95,31.0,802.0,586.62,437.04
2016,8,23,15,0,827.0,121.0,4.9,31.0,766.0,530.19,393.03
2016,8,23,15,15,814.5,118.5,4.8,30.5,725.0,472.47,347.54
2016,8,23,15,30,802.0,116.0,4.7,30.0,684.0,414.71,300.6
2016,8,23,15,45,781.0,114.5,4.65,30.0,637.0,355.16,250.73
2016,8,23,16,0,760.0,113.0,4.6,30.0,590.0,297.13,201.47
2016,8,23,16,15,737.5,109.0,4.35,29.5,539.0,238.56,152.65
2016,8,23,16,30,715.0,105.0,4.1,29.0,488.0,176.88,103.99
2016,8,23,16,45,679.5,101.5,3.9,29.0,433.5,121.89,67.46
2016,8,23,17,0,644.0,98.0,3.7,29.0,379.0,71.33,54.3
2016,8,23,17,15,600.0,91.0,3.4,28.5,324.5,63.71,48.24
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,60.86,46.07
2016,8,23,17,45,489.0,75.5,2.85,27.5,216.0,56.52,42.49
2016,8,23,18,0,422.0,67.0,2.6,27.0,162.0,50.39,37.19
2016,8,23,18,15,323.0,54.0,2.55,26.5,114.0,41.27,29.09
2016,8,23,18,30,224.0,41.0,2.5,26.0,66.0,31.87,20.27
2016,8,23,18,45,112.0,20.5,2.5,26.0,33.0,16.12,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,110.5,13.5,2.75,23.0,22.0,49.65,0.0
2016,8,24,6,30,221.0,27.0,3.0,23.0,44.0,139.81,86.3
2016,8,24,6,45,342.5,38.0,3.3,23.5,90.5,223.76,170.78
2016,8,24,7,0,464.0,49.0,3.6,24.0,137.0,318.72,251.65
2016,8,24,7,15,533.5,56.5,3.75,24.5,190.5,392.77,314.07
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,472.95,378.87
2016,8,24,7,45,658.0,67.5,4.1,25.5,301.5,543.86,434.26
2016,8,24,8,0,713.0,71.0,4.3,26.0,359.0,615.63,487.58
2016,8,24,8,15,743.5,75.0,4.3,26.0,414.0,674.95,529.54
2016,8,24,8,30,774.0,79.0,4.3,26.0,469.0,734.33,570.59
2016,8,24,8,45,799.5,80.5,4.35,26.5,522.0,786.08,604.31
2016,8,24,9,0,825.0,82.0,4.4,27.0,575.0,828.84,631.11
2016,8,24,9,15,840.5,84.5,4.4,27.5,623.5,869.82,656.12
2016,8,24,9,30,856.0,87.0,4.4,28.0,672.0,908.4,679.14
2016,8,24,9,45,868.5,89.0,4.4,28.5,715.0,940.86,697.76
2016,8,24,10,0,881.0,91.0,4.4,29.0,758.0,970.25,714.22
2016,8,24,10,15,889.5,92.5,4.4,29.0,794.5,991.83,726.91
2016,8,24,10,30,898.0,94.0,4.4,29.0,831.0,1009.83,737.35
2016,8,24,10,45,904.0,95.5,4.4,29.5,860.5,1021.59,742.33
2016,8,24,11,0,910.0,97.0,4.4,30.0,890.0,1029.48,744.93
2016,8,24,11,15,914.0,97.5,4.35,30.0,911.5,1030.35,744.34
2016,8,24,11,30,918.0,98.0,4.3,30.0,933.0,1027.27,741.38
2016,8,24,11,45,912.0,104.5,4.3,30.5,944.5,1016.48,732.42
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,1001.78,721.14
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,983.21,708.66
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,961.03,693.96
2016,8,24,12,45,678.5,254.0,4.2,31.0,892.5,878.38,638.69
2016,8,24,13,0,450.0,397.0,4.2,31.0,819.0,783.09,568.45
2016,8,24,13,15,673.0,254.5,4.15,31.0,876.5,819.2,599.22
2016,8,24,13,30,896.0,112.0,4.1,31.0,934.0,828.88,607.64
2016,8,24,13,45,889.5,112.0,4.1,31.0,913.5,785.5,578.63
2016,8,24,14,0,883.0,112.0,4.1,31.0,893.0,739.86,548.16
2016,8,24,14,15,542.0,261.5,4.05,31.0,736.0,600.82,444.61
2016,8,24,14,30,201.0,411.0,4.0,31.0,579.0,481.05,354.13
2016,8,24,14,45,514.5,265.0,3.95,31.0,671.0,521.72,386.4
2016,8,24,15,0,828.0,119.0,3.9,31.0,763.0,529.95,391.21
2016,8,24,15,15,541.0,220.5,3.85,30.5,632.0,429.4,315.75
2016,8,24,15,30,254.0,322.0,3.8,30.0,501.0,360.43,265.64
2016,8,24,15,45,509.0,216.0,3.75,30.0,543.5,340.65,244.67
2016,8,24,16,0,764.0,110.0,3.7,30.0,586.0,294.88,199.14
2016,8,24,16,15,741.0,106.0,3.5,29.5,535.0,235.93,150.19
2016,8,24,16,30,718.0,102.0,3.3,29.0,484.0,174.08,101.6
2016,8,24,16,45,687.0,97.0,3.1,29.0,430.5,118.16,64.48
2016,8,24,17,0,656.0,92.0,2.9,29.0,377.0,66.1,49.94
2016,8,24,17,15,613.0,85.5,2.6,28.5,322.0,59.8,44.97
2016,8,24,17,30,570.0,79.0,2.3,28.0,267.0,57.14,42.93
2016,8,24,17,45,500.5,71.5,2.05,27.5,213.0,53.42,39.86
2016,8,24,18,0,431.0,64.0,1.8,27.0,159.0,49.64,36.54
2016,8,24,18,15,334.5,51.0,1.75,26.5,111.5,39.08,27.21
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,29.6,18.28
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,14.97,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.5,47.98,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,43.0,135.47,81.14
2016,8,25,6,45,320.0,39.5,1.8,23.5,88.0,215.65,163.77
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,304.91,239.38
2016,8,25,7,15,498.5,62.0,2.1,24.0,186.0,380.27,302.54
2016,8,25,7,30,570.0,71.0,2.2,24.0,239.0,461.93,368.31
2016,8,25,7,45,616.5,77.5,2.3,24.5,294.5,529.54,420.2
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,599.77,472.04
2016,8,25,8,15,434.0,148.5,2.4,25.0,333.0,522.27,409.66
2016,8,25,8,30,205.0,213.0,2.4,25.0,316.0,399.71,312.49
2016,8,25,8,45,492.0,156.5,2.4,25.5,440.5,612.84,475.45
2016,8,25,9,0,779.0,100.0,2.4,26.0,565.0,819.2,617.92
2016,8,25,9,15,796.5,103.5,2.35,26.5,613.0,862.04,641.58
2016,8,25,9,30,814.0,107.0,2.3,27.0,661.0,902.64,664.7
2016,8,25,9,45,830.0,107.5,2.25,27.5,704.0,926.14,676.26
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,956.26,692.16
2016,8,25,10,15,855.0,110.0,2.15,28.0,783.5,978.08,703.93
2016,8,25,10,30,864.0,112.0,2.1,28.0,820.0,996.45,713.58
2016,8,25,10,45,872.0,113.0,2.05,28.5,849.5,1009.14,718.29
2016,8,25,11,0,880.0,114.0,2.0,29.0,879.0,1018.11,720.8
2016,8,25,11,15,884.5,115.0,1.95,29.0,900.5,1019.73,720.31
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,1017.5,717.64
2016,8,25,11,45,893.0,115.0,1.9,29.5,935.5,1008.88,710.4
2016,8,25,12,0,897.0,114.0,1.9,30.0,949.0,996.46,701.03
2016,8,25,12,15,897.5,114.5,1.9,30.0,954.0,978.42,689.72
2016,8,25,12,30,898.0,115.0,1.9,30.0,959.0,956.79,676.3
2016,8,25,12,45,897.5,114.5,1.9,30.0,955.5,929.82,659.58
2016,8,25,13,0,897.0,114.0,1.9,30.0,952.0,899.57,640.81
2016,8,25,13,15,894.0,113.5,1.9,30.0,940.0,864.05,618.61
2016,8,25,13,30,891.0,113.0,1.9,30.0,928.0,825.68,594.47
2016,8,25,13,45,886.5,111.5,1.9,30.0,908.0,782.56,567.03
2016,8,25,14,0,882.0,110.0,1.9,30.0,888.0,737.07,537.75
2016,8,25,14,15,875.5,109.0,1.9,30.0,860.0,688.48,503.95
2016,8,25,14,30,869.0,108.0,1.9,30.0,832.0,638.09,467.95
2016,8,25,14,45,512.5,241.0,1.95,30.0,663.5,500.43,367.57
2016,8,25,15,0,156.0,374.0,2.0,30.0,495.0,394.72,289.87
2016,8,25,15,15,160.0,352.0,2.0,30.0,470.5,364.56,268.26
2016,8,25,15,30,164.0,330.0,2.0,30.0,446.0,334.04,245.58
2016,8,25,15,45,176.0,305.5,2.0,30.0,422.0,304.01,222.66
2016,8,25,16,0,188.0,281.0,2.0,30.0,398.0,272.71,198.29
2016,8,25,16,15,174.0,256.0,1.9,29.5,357.0,234.45,169.67
2016,8,25,16,30,160.0,231.0,1.8,29.0,316.0,198.27,143.12
2016,8,25,16,45,350.5,174.0,1.75,28.5,332.5,153.23,103.83
2016,8,25,17,0,541.0,117.0,1.7,28.0,349.0,82.69,63.94
2016,8,25,17,15,554.5,96.5,1.55,27.5,305.5,68.11,52.14
2016,8,25,17,30,568.0,76.0,1.4,27.0,262.0,54.94,41.24
2016,8,25,17,45,503.5,68.0,1.3,27.0,208.5,50.72,37.65
2016,8,25,18,0,439.0,60.0,1.2,27.0,155.0,46.37,33.75
2016,8,25,18,15,342.0,47.5,1.2,26.5,108.0,37.72,26.03
2016,8,25,18,30,245.0,35.0,1.2,26.0,61.0,27.31,16.27
2016,8,25,18,45,122.5,17.5,1.2,25.5,30.5,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.0,13.5,0.7,23.0,17.5,30.68,0.0
2016,8,26,6,30,108.0,27.0,0.8,23.0,35.0,85.81,48.19
2016,8,26,6,45,208.5,44.5,0.9,23.5,77.5,169.77,128.06
2016,8,26,7,0,309.0,62.0,1.0,24.0,120.0,252.98,197.65
2016,8,26,7,15,381.5,74.5,1.0,24.0,170.5,324.91,257.04
2016,8,26,7,30,454.0,87.0,1.0,24.0,221.0,404.05,319.85
2016,8,26,7,45,505.0,96.0,1.05,24.5,274.5,476.7,374.66
2016,8,26,8,0,556.0,105.0,1.1,25.0,328.0,548.29,426.62
2016,8,26,8,15,592.5,112.5,1.0,25.0,381.5,609.78,469.07
2016,8,26,8,30,629.0,120.0,0.9,25.0,435.0,672.19,509.91
2016,8,26,8,45,658.0,124.5,0.85,25.5,486.0,725.28,542.1
2016,8,26,9,0,687.0,129.0,0.8,26.0,537.0,777.83,572.99
2016,8,26,9,15,707.0,133.5,0.7,26.5,584.5,821.28,596.23
2016,8,26,9,30,727.0,138.0,0.6,27.0,632.0,862.92,617.63
2016,8,26,9,45,415.0,246.0,0.5,27.5,532.0,691.55,498.48
2016,8,26,10,0,103.0,354.0,0.4,28.0,432.0,459.27,332.74
2016,8,26,10,15,441.5,252.5,0.45,28.0,610.0,734.82,528.55
2016,8,26,10,30,780.0,151.0,0.5,28.0,788.0,966.68,673.01
2016,8,26,10,45,548.5,278.5,0.6,28.0,735.0,872.67,610.63
2016,8,26,11,0,317.0,406.0,0.7,28.0,682.0,754.79,531.66
2016,8,26,11,15,364.5,396.0,0.8,28.0,720.5,787.1,555.77
2016,8,26,11,30,412.0,386.0,0.9,28.0,759.0,829.9,584.33
2016,8,26,11,45,414.0,392.0,1.0,28.5,772.0,828.07,582.4
2016,8,26,12,0,416.0,398.0,1.1,29.0,785.0,823.82,579.48
2016,8,26,12,15,438.0,398.5,1.2,29.0,808.0,831.13,585.52
2016,8,26,12,30,460.0,399.0,1.3,29.0,831.0,835.31,589.44
2016,8,26,12,45,465.5,396.5,1.4,29.0,832.5,818.54,579.78
2016,8,26,13,0,471.0,394.0,1.5,29.0,834.0,799.5,568.71
2016,8,26,13,15,648.5,271.0,1.55,29.0,868.0,813.91,583.61
2016,8,26,13,30,826.0,148.0,1.6,29.0,902.0,810.65,584.79
2016,8,26,13,45,821.0,147.0,1.7,29.0,882.5,768.64,558.62
2016,8,26,14,0,816.0,146.0,1.8,29.0,863.0,724.5,529.62
2016,8,26,14,15,808.5,144.0,1.9,29.0,835.5,675.86,496.4
2016,8,26,14,30,801.0,142.0,2.0,29.0,808.0,625.76,461.1
2016,8,26,14,45,796.0,137.0,2.1,29.0,775.0,573.24,422.93
2016,8,26,15,0,791.0,132.0,2.2,29.0,742.0,519.49,382.47
2016,8,26,15,15,777.5,129.0,2.25,28.5,701.0,462.6,338.8
2016,8,26,15,30,764.0,126.0,2.3,28.0,660.0,405.9,293.66
2016,8,26,15,45,539.0,192.5,2.35,28.0,556.5,331.4,237.65
2016,8,26,16,0,314.0,259.0,2.4,28.0,453.0,286.13,206.48
2016,8,26,16,15,288.0,239.0,2.35,27.5,405.0,240.81,171.82
2016,8,26,16,30,262.0,219.0,2.3,27.0,357.0,198.9,140.74
2016,8,26,16,45,251.0,194.5,2.25,27.0,314.5,158.67,112.45
2016,8,26,17,0,240.0,170.0,2.2,27.0,272.0,120.3,95.58
2016,8,26,17,15,224.0,147.0,2.1,26.5,231.5,105.75,83.99
2016,8,26,17,30,208.0,124.0,2.0,26.0,191.0,91.13,72.04
2016,8,26,17,45,182.0,101.5,1.9,26.0,151.5,76.11,59.32
2016,8,26,18,0,156.0,79.0,1.8,26.0,112.0,60.47,45.78
2016,8,26,18,15,114.0,57.0,1.8,25.5,77.5,44.51,31.77
2016,8,26,18,30,72.0,35.0,1.8,25.0,43.0,28.86,17.36
2016,8,26,18,45,36.0,17.5,1.85,25.0,21.5,14.77,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,35.26,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,104.06,57.13
2016,8,27,6,45,239.0,42.0,0.8,23.5,78.5,181.02,136.39
2016,8,27,7,0,341.0,58.0,0.9,24.0,121.0,265.09,206.88
2016,8,27,7,15,412.5,69.5,0.9,24.0,171.5,337.09,266.31
2016,8,27,7,30,484.0,81.0,0.9,24.0,222.0,421.45,332.76
2016,8,27,7,45,532.0,89.5,0.9,24.5,276.0,488.62,382.94
2016,8,27,8,0,580.0,98.0,0.9,25.0,330.0,558.66,433.08
2016,8,27,8,15,615.5,104.5,0.75,25.5,383.0,619.19,472.77
2016,8,27,8,30,651.0,111.0,0.6,26.0,436.0,680.51,510.05
2016,8,27,8,45,679.0,115.5,0.45,26.5,487.5,733.49,539.86
2016,8,27,9,0,707.0,120.0,0.3,27.0,539.0,785.83,567.99
2016,8,27,9,15,726.5,124.5,0.4,27.0,586.5,829.41,595.03
2016,8,27,9,30,746.0,129.0,0.5,27.0,634.0,866.15,617.77
2016,8,27,9,45,757.5,134.0,0.6,27.5,675.5,898.47,636.54
2016,8,27,10,0,769.0,139.0,0.7,28.0,717.0,927.92,653.52
2016,8,27,10,15,780.0,141.5,0.8,28.0,753.0,951.08,667.95
2016,8,27,10,30,791.0,144.0,0.9,28.0,789.0,970.99,680.55
2016,8,27,10,45,796.5,147.5,1.05,28.5,817.5,983.03,688.0
2016,8,27,11,0,802.0,151.0,1.2,29.0,846.0,991.46,693.33
2016,8,27,11,15,807.5,152.5,1.3,29.0,867.5,994.1,695.73
2016,8,27,11,30,813.0,154.0,1.4,29.0,889.0,993.04,696.0
2016,8,27,11,45,819.5,153.0,1.5,29.0,903.5,986.66,693.1
2016,8,27,12,0,826.0,152.0,1.6,29.0,918.0,976.59,688.0
2016,8,27,12,15,827.5,152.0,1.65,29.0,923.0,959.04,677.64
2016,8,27,12,30,829.0,152.0,1.7,29.0,928.0,938.04,665.2
2016,8,27,12,45,826.5,153.0,1.8,29.0,924.5,911.02,649.52
2016,8,27,13,0,824.0,154.0,1.9,29.0,921.0,880.97,631.78
2016,8,27,13,15,821.0,153.0,1.95,29.0,909.0,845.73,610.0
2016,8,27,13,30,818.0,152.0,2.0,29.0,897.0,807.88,586.34
2016,8,27,13,45,649.5,251.0,2.05,29.0,834.0,734.19,534.73
2016,8,27,14,0,481.0,350.0,2.1,29.0,771.0,664.97,484.51
2016,8,27,14,15,290.5,374.5,2.1,29.0,626.5,527.4,387.09
2016,8,27,14,30,100.0,399.0,2.1,29.0,482.0,408.59,300.89
2016,8,27,14,45,430.0,273.0,2.15,29.0,606.5,480.15,355.96
2016,8,27,15,0,760.0,147.0,2.2,29.0,731.0,515.99,380.39
2016,8,27,15,15,745.5,144.0,2.15,29.0,690.5,460.23,336.23
2016,8,27,15,30,731.0,141.0,2.1,29.0,650.0,401.2,289.0
2016,8,27,15,45,708.5,138.0,2.1,29.0,603.0,343.09,241.52
2016,8,27,16,0,686.0,135.0,2.1,29.0,556.0,286.86,194.82
2016,8,27,16,15,660.5,129.5,2.0,28.5,506.0,230.2,148.64
2016,8,27,16,30,635.0,124.0,1.9,28.0,456.0,176.39,107.1
2016,8,27,16,45,602.0,117.0,1.85,28.0,403.5,123.95,73.01
2016,8,27,17,0,569.0,110.0,1.8,28.0,351.0,75.83,58.29
2016,8,27,17,15,523.0,101.0,1.65,27.5,297.5,72.0,55.45
2016,8,27,17,30,477.0,92.0,1.5,27.0,244.0,66.62,51.12
2016,8,27,17,45,414.0,80.0,1.4,26.5,192.5,59.07,44.79
2016,8,27,18,0,351.0,68.0,1.3,26.0,141.0,51.21,37.93
2016,8,27,18,15,259.5,51.5,1.3,25.5,96.5,39.47,27.5
2016,8,27,18,30,168.0,35.0,1.3,25.0,52.0,27.28,15.83
2016,8,27,18,45,84.0,17.5,1.3,25.0,26.0,15.92,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,32.66,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,97.3,50.97
2016,8,28,6,45,221.5,42.5,2.1,22.5,76.0,174.39,132.24
2016,8,28,7,0,319.0,60.0,2.3,23.0,118.0,257.1,202.83
2016,8,28,7,15,390.0,72.0,2.35,23.5,168.5,328.24,262.53
2016,8,28,7,30,461.0,84.0,2.4,24.0,219.0,406.46,325.62
2016,8,28,7,45,512.0,93.0,2.45,24.5,272.5,479.9,382.4
2016,8,28,8,0,563.0,102.0,2.5,25.0,326.0,551.88,436.05
2016,8,28,8,15,599.0,109.0,2.6,25.5,379.0,612.75,479.78
2016,8,28,8,30,635.0,116.0,2.7,26.0,432.0,674.47,522.03
2016,8,28,8,45,666.0,120.0,2.8,26.5,484.0,728.87,557.89
2016,8,28,9,0,697.0,124.0,2.9,27.0,536.0,782.84,592.77
2016,8,28,9,15,717.0,128.0,2.95,27.0,583.0,825.98,620.53
2016,8,28,9,30,737.0,132.0,3.0,27.0,630.0,867.27,646.83
2016,8,28,9,45,758.0,132.0,3.15,27.5,673.5,897.69,664.99
2016,8,28,10,0,779.0,132.0,3.3,28.0,717.0,930.88,685.01
2016,8,28,10,15,789.5,134.5,3.35,28.0,753.0,953.67,698.77
2016,8,28,10,30,800.0,137.0,3.4,28.0,789.0,973.18,710.52
2016,8,28,10,45,811.5,137.0,3.45,28.5,818.5,987.51,717.57
2016,8,28,11,0,823.0,137.0,3.5,29.0,848.0,998.3,722.45
2016,8,28,11,15,828.5,138.0,3.5,29.0,869.5,988.79,715.41
2016,8,28,11,30,834.0,139.0,3.5,29.0,891.0,987.35,713.92
2016,8,28,11,45,573.0,291.5,3.55,29.0,812.0,889.06,646.67
2016,8,28,12,0,312.0,444.0,3.6,29.0,733.0,758.91,551.82
2016,8,28,12,15,568.0,299.0,3.65,29.0,828.0,860.36,628.75
2016,8,28,12,30,824.0,154.0,3.7,29.0,923.0,935.6,681.2
2016,8,28,12,45,825.0,152.5,3.75,29.0,920.0,909.33,663.6
2016,8,28,13,0,826.0,151.0,3.8,29.0,917.0,879.9,644.62
2016,8,28,13,15,823.0,150.0,3.8,29.0,905.5,844.55,621.35
2016,8,28,13,30,820.0,149.0,3.8,29.0,894.0,806.56,596.22
2016,8,28,13,45,817.5,146.0,3.85,29.0,874.5,764.65,568.44
2016,8,28,14,0,815.0,143.0,3.9,29.0,855.0,720.46,537.52
2016,8,28,14,15,808.0,141.5,3.9,29.0,828.0,672.5,502.78
2016,8,28,14,30,801.0,140.0,3.9,29.0,801.0,623.03,466.15
2016,8,28,14,45,523.0,250.5,3.95,29.0,675.0,513.55,383.35
2016,8,28,15,0,245.0,361.0,4.0,29.0,549.0,429.51,319.66
2016,8,28,15,15,239.0,340.0,3.95,28.5,515.0,390.56,291.06
2016,8,28,15,30,233.0,319.0,3.9,28.0,481.0,352.25,262.22
2016,8,28,15,45,466.0,223.5,3.85,28.0,518.0,330.33,239.75
2016,8,28,16,0,699.0,128.0,3.8,28.0,555.0,283.88,194.06
2016,8,28,16,15,674.0,123.0,3.65,27.5,504.5,226.94,146.87
2016,8,28,16,30,649.0,118.0,3.5,27.0,454.0,172.74,104.53
2016,8,28,16,45,620.5,110.0,3.4,27.0,402.0,118.98,69.22
2016,8,28,17,0,592.0,102.0,3.3,27.0,350.0,70.09,53.79
2016,8,28,17,15,546.0,93.5,2.9,26.5,296.5,66.4,50.99
2016,8,28,17,30,500.0,85.0,2.5,26.0,243.0,62.49,47.86
2016,8,28,17,45,437.0,74.0,2.15,26.0,191.5,54.88,41.32
2016,8,28,18,0,374.0,63.0,1.8,26.0,140.0,47.61,34.86
2016,8,28,18,15,278.5,48.0,1.65,25.5,95.0,36.88,25.28
2016,8,28,18,30,183.0,33.0,1.5,25.0,50.0,25.78,14.32
2016,8,28,18,45,91.5,16.5,1.4,24.5,25.0,15.01,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.5,32.12,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,33.0,95.35,47.06
2016,8,29,6,45,230.0,40.0,3.3,22.5,75.0,175.51,133.18
2016,8,29,7,0,337.0,56.0,3.5,23.0,117.0,261.96,207.37
2016,8,29,7,15,168.5,60.0,3.65,23.5,90.5,173.61,138.61
2016,8,29,7,30,0.0,64.0,3.8,24.0,64.0,57.12,41.53
2016,8,29,7,45,0.0,80.0,3.95,24.5,80.0,72.14,53.79
2016,8,29,8,0,0.0,96.0,4.1,25.0,96.0,87.13,65.7
2016,8,29,8,15,103.0,153.0,4.2,25.0,204.0,247.27,196.52
2016,8,29,8,30,206.0,210.0,4.3,25.0,312.0,399.51,316.16
2016,8,29,8,45,238.0,231.5,4.4,25.5,362.0,471.63,369.31
2016,8,29,9,0,270.0,253.0,4.5,26.0,412.0,530.2,411.67
2016,8,29,9,15,184.5,280.5,4.55,26.5,393.0,472.61,364.57
2016,8,29,9,30,99.0,308.0,4.6,27.0,374.0,408.46,312.68
2016,8,29,9,45,69.0,308.0,4.65,27.5,356.0,378.22,288.01
2016,8,29,10,0,39.0,308.0,4.7,28.0,338.0,347.1,262.61
2016,8,29,10,15,155.0,346.5,4.7,28.0,471.0,519.61,392.79
2016,8,29,10,30,271.0,385.0,4.7,28.0,604.0,693.71,518.14
2016,8,29,10,45,156.0,376.5,4.75,28.0,504.0,549.14,411.3
2016,8,29,11,0,41.0,368.0,4.8,28.0,404.0,403.99,302.22
2016,8,29,11,15,49.5,390.0,4.8,28.0,434.5,432.67,323.45
2016,8,29,11,30,58.0,412.0,4.8,28.0,465.0,460.62,343.54
2016,8,29,11,45,82.5,435.5,4.8,28.5,511.5,505.06,375.22
2016,8,29,12,0,107.0,459.0,4.8,29.0,558.0,547.9,405.24
2016,8,29,12,15,76.0,435.0,4.8,29.0,505.5,488.32,361.57
2016,8,29,12,30,45.0,411.0,4.8,29.0,453.0,430.49,319.09
2016,8,29,12,45,261.5,399.5,4.85,29.0,642.0,630.08,468.28
2016,8,29,13,0,478.0,388.0,4.9,29.0,831.0,801.11,590.63
2016,8,29,13,15,344.0,421.5,4.9,29.0,738.0,690.09,509.9
2016,8,29,13,30,210.0,455.0,4.9,29.0,645.0,587.96,435.31
2016,8,29,13,45,233.0,440.0,4.9,29.0,647.0,577.25,428.66
2016,8,29,14,0,256.0,425.0,4.9,29.0,649.0,566.9,421.7
2016,8,29,14,15,551.0,267.5,4.9,28.5,727.5,611.42,459.79
2016,8,29,14,30,846.0,110.0,4.9,28.0,806.0,623.29,472.01
2016,8,29,14,45,833.5,109.5,4.9,28.0,770.5,569.18,429.93
2016,8,29,15,0,821.0,109.0,4.9,28.0,735.0,514.43,386.48
2016,8,29,15,15,410.5,131.0,4.8,28.0,444.5,295.16,221.26
2016,8,29,15,30,0.0,153.0,4.7,28.0,154.0,134.11,99.99
2016,8,29,15,45,380.0,126.0,4.65,28.0,357.0,225.56,163.13
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,279.92,189.7
2016,8,29,16,15,397.0,149.0,4.4,27.5,388.5,191.39,130.26
2016,8,29,16,30,34.0,199.0,4.2,27.0,217.0,163.66,123.58
2016,8,29,16,45,345.0,140.0,4.05,27.0,285.0,121.17,80.45
2016,8,29,17,0,656.0,81.0,3.9,27.0,353.0,55.28,41.32
2016,8,29,17,15,612.5,75.0,3.55,26.5,299.0,52.77,39.45
2016,8,29,17,30,569.0,69.0,3.2,26.0,245.0,50.13,37.35
2016,8,29,17,45,504.0,60.5,2.85,25.5,192.5,45.26,33.2
2016,8,29,18,0,439.0,52.0,2.5,25.0,140.0,40.19,28.67
2016,8,29,18,15,337.0,40.0,2.35,24.5,94.5,31.7,20.98
2016,8,29,18,30,235.0,28.0,2.2,24.0,49.0,22.83,11.71
2016,8,29,18,45,117.5,14.0,2.05,24.0,24.5,12.73,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,35.03,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,101.47,46.9
2016,8,30,6,45,248.5,38.0,2.65,22.5,74.5,181.92,137.8
2016,8,30,7,0,355.0,53.0,2.9,23.0,116.0,268.09,211.92
2016,8,30,7,15,428.0,63.5,2.95,23.5,167.0,345.64,277.09
2016,8,30,7,30,501.0,74.0,3.0,24.0,218.0,426.86,342.85
2016,8,30,7,45,551.0,81.5,3.05,24.5,272.0,495.02,396.0
2016,8,30,8,0,601.0,89.0,3.1,25.0,326.0,566.24,449.42
2016,8,30,8,15,399.5,149.5,3.15,25.0,317.0,501.2,395.93
2016,8,30,8,30,198.0,210.0,3.2,25.0,308.0,393.67,309.44
2016,8,30,8,45,168.5,237.0,3.25,25.5,327.0,404.33,315.44
2016,8,30,9,0,139.0,264.0,3.3,26.0,346.0,411.99,318.55
