Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,15,235.5,275.5,3.35,26.5,428.0,513.99,395.16
2016,8,30,9,30,332.0,287.0,3.4,27.0,510.0,637.95,484.31
2016,8,30,9,45,386.5,288.0,3.5,27.5,564.5,696.23,524.25
2016,8,30,10,0,441.0,289.0,3.6,28.0,619.0,772.18,575.63
2016,8,30,10,15,346.0,338.5,3.65,28.0,605.0,718.91,534.7
2016,8,30,10,30,251.0,388.0,3.7,28.0,591.0,677.55,502.23
2016,8,30,10,45,259.5,402.0,3.75,28.0,618.5,698.74,516.59
2016,8,30,11,0,268.0,416.0,3.8,28.0,646.0,718.39,529.53
2016,8,30,11,15,231.0,434.0,3.8,28.0,636.0,678.69,500.39
2016,8,30,11,30,194.0,452.0,3.8,28.0,626.0,654.37,481.94
2016,8,30,11,45,306.0,422.5,3.85,28.5,702.5,742.61,544.94
2016,8,30,12,0,418.0,393.0,3.9,29.0,779.0,822.97,600.46
2016,8,30,12,15,632.0,264.5,3.9,29.0,850.5,890.85,651.81
2016,8,30,12,30,846.0,136.0,3.9,29.0,922.0,929.31,678.1
2016,8,30,12,45,844.5,136.0,3.95,29.0,918.5,902.57,660.37
2016,8,30,13,0,843.0,136.0,4.0,29.0,915.0,872.78,641.04
2016,8,30,13,15,485.5,294.5,3.95,29.0,742.0,698.7,517.19
2016,8,30,13,30,128.0,453.0,3.9,29.0,569.0,520.77,383.67
2016,8,30,13,45,314.0,397.0,3.9,29.0,672.0,604.66,448.06
2016,8,30,14,0,500.0,341.0,3.9,29.0,775.0,670.84,496.95
2016,8,30,14,15,283.0,358.0,3.8,28.5,602.0,508.46,379.02
2016,8,30,14,30,66.0,375.0,3.7,28.0,429.0,367.67,274.59
2016,8,30,14,45,46.5,334.0,3.65,28.0,371.5,315.06,236.17
2016,8,30,15,0,27.0,293.0,3.6,28.0,314.0,265.48,199.38
2016,8,30,15,15,27.0,278.0,3.45,28.0,298.0,248.64,186.99
2016,8,30,15,30,27.0,263.0,3.3,28.0,282.0,231.91,174.54
2016,8,30,15,45,46.5,261.0,3.2,28.0,290.5,231.45,174.0
2016,8,30,16,0,66.0,259.0,3.1,28.0,299.0,227.78,170.64
2016,8,30,16,15,266.0,214.5,2.85,27.5,353.5,217.44,155.2
2016,8,30,16,30,466.0,170.0,2.6,27.0,408.0,185.31,122.0
2016,8,30,16,45,370.5,164.0,2.4,27.0,340.0,139.25,93.96
2016,8,30,17,0,275.0,158.0,2.2,27.0,272.0,112.68,89.38
2016,8,30,17,15,249.0,137.5,1.95,26.5,229.0,99.96,79.2
2016,8,30,17,30,223.0,117.0,1.7,26.0,186.0,86.65,68.26
2016,8,30,17,45,187.0,95.5,1.45,26.0,145.0,72.05,55.81
2016,8,30,18,0,151.0,74.0,1.2,26.0,104.0,56.87,42.58
2016,8,30,18,15,100.0,51.5,1.15,25.5,69.0,41.55,29.01
2016,8,30,18,30,49.0,29.0,1.1,25.0,34.0,24.09,12.06
2016,8,30,18,45,24.5,14.5,1.05,25.0,17.0,13.19,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,8.0,11.0,1.95,23.0,11.5,12.79,0.0
2016,8,31,6,30,16.0,22.0,2.1,23.0,23.0,29.93,8.81
2016,8,31,6,45,83.5,44.5,2.3,23.5,58.5,97.47,71.47
2016,8,31,7,0,151.0,67.0,2.5,24.0,94.0,171.15,133.53
2016,8,31,7,15,217.5,83.0,2.45,24.0,137.0,233.75,186.46
2016,8,31,7,30,284.0,99.0,2.4,24.0,180.0,303.56,243.98
2016,8,31,7,45,361.0,111.0,2.35,24.5,237.0,395.95,316.67
2016,8,31,8,0,438.0,123.0,2.3,25.0,294.0,482.18,382.1
2016,8,31,8,15,446.5,143.5,2.35,25.5,341.0,531.27,416.84
2016,8,31,8,30,455.0,164.0,2.4,26.0,388.0,579.32,449.93
2016,8,31,8,45,337.5,211.5,2.5,26.5,388.0,533.96,412.15
2016,8,31,9,0,220.0,259.0,2.6,27.0,388.0,478.25,366.83
2016,8,31,9,15,468.0,199.5,2.65,27.5,504.0,674.82,512.82
2016,8,31,9,30,716.0,140.0,2.7,28.0,620.0,859.92,638.84
2016,8,31,9,45,737.0,141.0,2.75,28.5,663.0,895.92,658.72
2016,8,31,10,0,758.0,142.0,2.8,29.0,706.0,923.94,674.43
2016,8,31,10,15,503.0,264.5,2.8,29.0,647.0,812.6,595.95
2016,8,31,10,30,248.0,387.0,2.8,29.0,588.0,674.1,493.97
2016,8,31,10,45,239.5,404.5,2.85,29.5,604.5,664.74,486.72
2016,8,31,11,0,231.0,422.0,2.9,30.0,621.0,671.31,489.35
2016,8,31,11,15,194.5,437.0,2.9,30.0,607.5,645.51,469.91
2016,8,31,11,30,158.0,452.0,2.9,30.0,594.0,618.75,450.02
2016,8,31,11,45,125.5,451.5,2.9,30.0,565.5,579.52,421.84
2016,8,31,12,0,93.0,451.0,2.9,30.0,537.0,526.81,384.3
2016,8,31,12,15,95.0,454.5,2.9,30.0,542.5,526.51,384.21
2016,8,31,12,30,97.0,458.0,2.9,30.0,548.0,525.55,383.46
2016,8,31,12,45,145.5,463.0,2.95,30.0,597.5,577.26,420.74
2016,8,31,13,0,194.0,468.0,3.0,30.0,647.0,613.95,447.05
2016,8,31,13,15,144.5,454.5,3.0,30.0,587.0,547.12,399.48
2016,8,31,13,30,95.0,441.0,3.0,30.0,527.0,478.02,350.27
2016,8,31,13,45,189.5,428.0,3.0,30.0,594.5,533.95,392.21
2016,8,31,14,0,284.0,415.0,3.0,30.0,662.0,578.49,424.66
2016,8,31,14,15,521.0,289.5,2.95,30.0,722.5,610.1,450.34
2016,8,31,14,30,758.0,164.0,2.9,30.0,783.0,616.08,456.28
2016,8,31,14,45,749.0,160.0,2.85,30.0,749.0,563.84,416.93
2016,8,31,15,0,740.0,156.0,2.8,30.0,715.0,508.71,374.8
2016,8,31,15,15,724.5,152.0,2.7,30.0,674.0,451.7,330.01
2016,8,31,15,30,709.0,148.0,2.6,30.0,633.0,395.28,284.47
2016,8,31,15,45,691.5,142.5,2.55,30.0,587.0,337.84,237.29
2016,8,31,16,0,674.0,137.0,2.5,30.0,541.0,281.77,190.61
2016,8,31,16,15,647.5,131.0,2.35,29.5,490.5,225.17,144.71
2016,8,31,16,30,621.0,125.0,2.2,29.0,440.0,171.59,103.88
2016,8,31,16,45,588.0,117.0,2.05,29.0,387.5,119.31,70.83
2016,8,31,17,0,555.0,109.0,1.9,29.0,335.0,76.03,58.29
2016,8,31,17,15,506.5,99.5,1.7,28.5,281.5,70.98,54.4
2016,8,31,17,30,458.0,90.0,1.5,28.0,228.0,65.54,50.0
2016,8,31,17,45,391.5,77.0,1.3,27.5,177.5,57.18,42.94
2016,8,31,18,0,325.0,64.0,1.1,27.0,127.0,48.47,35.31
2016,8,31,18,15,229.5,46.5,1.05,26.5,83.5,35.82,24.06
2016,8,31,18,30,134.0,29.0,1.0,26.0,40.0,22.7,10.3
2016,8,31,18,45,67.0,14.5,0.95,26.0,20.0,13.19,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,29.02,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,86.52,31.75
2016,9,1,6,45,204.0,40.5,2.25,23.5,70.0,166.39,124.71
2016,9,1,7,0,299.0,59.0,2.6,24.0,111.0,248.46,195.12
2016,9,1,7,15,370.5,72.5,2.5,24.5,161.0,320.93,255.8
2016,9,1,7,30,442.0,86.0,2.4,25.0,211.0,400.56,319.75
2016,9,1,7,45,492.5,96.0,2.35,25.5,264.5,467.9,371.72
2016,9,1,8,0,543.0,106.0,2.3,26.0,318.0,545.47,428.98
2016,9,1,8,15,580.0,114.0,2.3,26.5,371.0,607.64,472.98
2016,9,1,8,30,617.0,122.0,2.3,27.0,424.0,670.73,515.7
2016,9,1,8,45,646.5,127.0,2.35,28.0,475.5,724.5,549.44
2016,9,1,9,0,676.0,132.0,2.4,29.0,527.0,777.74,581.96
2016,9,1,9,15,696.5,137.0,2.4,29.0,574.0,821.84,609.59
2016,9,1,9,30,717.0,142.0,2.4,29.0,621.0,864.13,635.75
2016,9,1,9,45,398.0,241.0,2.4,29.5,510.0,674.24,499.94
2016,9,1,10,0,79.0,340.0,2.4,30.0,399.0,422.88,313.21
2016,9,1,10,15,428.0,246.0,2.4,30.0,588.5,718.52,531.02
2016,9,1,10,30,777.0,152.0,2.4,30.0,778.0,969.42,696.93
2016,9,1,10,45,461.0,289.0,2.45,30.5,664.5,799.49,578.02
2016,9,1,11,0,145.0,426.0,2.5,31.0,551.0,589.01,426.39
2016,9,1,11,15,89.5,397.5,2.5,31.0,475.5,481.9,351.68
2016,9,1,11,30,34.0,369.0,2.5,31.0,400.0,393.17,287.39
2016,9,1,11,45,420.0,267.0,2.55,31.0,651.5,711.92,521.06
2016,9,1,12,0,806.0,165.0,2.6,31.0,903.0,971.99,693.44
2016,9,1,12,15,500.5,317.5,2.6,31.0,777.0,815.43,585.31
2016,9,1,12,30,195.0,470.0,2.6,31.0,651.0,640.24,460.53
2016,9,1,12,45,500.0,318.0,2.65,31.0,778.0,778.29,563.14
2016,9,1,13,0,805.0,166.0,2.7,31.0,905.0,875.85,631.62
2016,9,1,13,15,500.5,309.0,2.7,31.0,767.0,724.88,525.74
2016,9,1,13,30,196.0,452.0,2.7,31.0,629.0,574.67,416.69
2016,9,1,13,45,489.0,308.0,2.7,31.0,733.5,662.62,484.7
2016,9,1,14,0,782.0,164.0,2.7,31.0,838.0,714.37,524.38
2016,9,1,14,15,548.0,270.0,2.65,31.0,734.5,610.94,447.89
2016,9,1,14,30,314.0,376.0,2.6,31.0,631.0,522.21,382.12
2016,9,1,14,45,468.5,298.5,2.6,31.0,660.5,521.69,382.91
2016,9,1,15,0,623.0,221.0,2.6,31.0,690.0,504.2,369.27
2016,9,1,15,15,473.0,257.5,2.5,30.5,601.5,425.39,310.94
2016,9,1,15,30,323.0,294.0,2.4,30.0,513.0,364.12,266.09
2016,9,1,15,45,175.5,261.0,2.35,30.0,379.0,269.63,197.66
2016,9,1,16,0,28.0,228.0,2.3,30.0,245.0,195.0,145.25
2016,9,1,16,15,14.0,164.5,2.15,29.5,173.0,143.57,106.96
2016,9,1,16,30,0.0,101.0,2.0,29.0,101.0,88.62,65.13
2016,9,1,16,45,0.0,88.5,1.9,29.0,88.5,77.86,56.89
2016,9,1,17,0,0.0,76.0,1.8,29.0,76.0,67.16,50.94
2016,9,1,17,15,0.0,63.5,1.6,28.5,63.5,56.11,41.92
2016,9,1,17,30,0.0,51.0,1.4,28.0,51.0,45.01,32.69
2016,9,1,17,45,0.0,39.5,1.25,27.5,39.5,34.82,24.03
2016,9,1,18,0,0.0,28.0,1.1,27.0,28.0,24.65,15.24
2016,9,1,18,15,0.0,17.5,1.05,26.5,17.5,15.38,7.11
2016,9,1,18,30,0.0,7.0,1.0,26.0,7.0,6.14,0.0
2016,9,1,18,45,0.0,3.5,1.0,26.0,3.5,3.18,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.88,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.5,3.0,2.63,0.0
2016,9,2,7,30,0.0,4.0,2.3,24.0,4.0,3.51,0.0
2016,9,2,7,45,0.0,5.0,2.3,24.5,5.0,4.39,0.0
2016,9,2,8,0,0.0,6.0,2.3,25.0,6.0,5.27,0.0
2016,9,2,8,15,0.0,28.0,2.2,25.0,28.0,24.68,14.65
2016,9,2,8,30,0.0,50.0,2.1,25.0,50.0,44.16,30.47
2016,9,2,8,45,97.5,154.5,2.05,25.5,211.5,249.28,195.98
2016,9,2,9,0,195.0,259.0,2.0,26.0,373.0,457.42,352.49
2016,9,2,9,15,175.5,284.5,1.9,26.5,394.0,471.47,358.68
2016,9,2,9,30,156.0,310.0,1.8,27.0,415.0,483.46,364.37
2016,9,2,9,45,94.0,302.5,1.7,27.5,367.5,397.76,299.04
2016,9,2,10,0,32.0,295.0,1.6,28.0,320.0,327.29,244.49
2016,9,2,10,15,82.0,343.5,1.5,28.0,409.5,427.87,318.38
2016,9,2,10,30,132.0,392.0,1.4,28.0,499.0,546.59,401.1
2016,9,2,10,45,159.0,408.5,1.35,28.5,541.5,588.73,427.96
2016,9,2,11,0,186.0,425.0,1.3,29.0,584.0,629.99,454.25
2016,9,2,11,15,130.5,424.5,1.3,29.0,537.5,568.63,410.43
2016,9,2,11,30,75.0,424.0,1.3,29.0,491.0,491.48,356.12
2016,9,2,11,45,104.5,443.0,1.3,29.5,537.5,535.97,386.97
2016,9,2,12,0,134.0,462.0,1.3,30.0,584.0,592.43,424.29
2016,9,2,12,15,241.0,446.5,1.35,30.0,668.0,683.55,487.43
2016,9,2,12,30,348.0,431.0,1.4,30.0,752.0,755.95,536.72
2016,9,2,12,45,514.5,339.5,1.45,30.0,811.5,811.97,577.09
2016,9,2,13,0,681.0,248.0,1.5,30.0,871.0,850.27,605.69
2016,9,2,13,15,677.0,246.5,1.5,30.0,859.0,816.08,583.01
2016,9,2,13,30,673.0,245.0,1.5,30.0,847.0,779.83,559.43
2016,9,2,13,45,430.0,337.0,1.55,30.0,718.5,643.61,464.93
2016,9,2,14,0,187.0,429.0,1.6,30.0,590.0,518.87,376.17
2016,9,2,14,15,100.5,344.5,1.65,30.0,430.5,374.23,274.8
2016,9,2,14,30,14.0,260.0,1.7,30.0,271.0,237.26,174.98
2016,9,2,14,45,150.5,302.0,1.8,30.0,415.0,346.93,257.35
2016,9,2,15,0,287.0,344.0,1.9,30.0,559.0,435.3,320.04
2016,9,2,15,15,143.5,211.5,1.95,29.5,319.0,245.18,181.67
2016,9,2,15,30,0.0,79.0,2.0,29.0,79.0,70.03,49.62
2016,9,2,15,45,132.5,167.5,2.05,29.0,246.0,183.61,135.1
2016,9,2,16,0,265.0,256.0,2.1,29.0,413.0,268.49,194.12
2016,9,2,16,15,267.0,230.5,2.05,29.0,376.0,227.71,161.57
2016,9,2,16,30,269.0,205.0,2.0,29.0,339.0,187.02,130.47
2016,9,2,16,45,384.5,163.0,1.95,29.0,329.5,137.54,92.05
2016,9,2,17,0,500.0,121.0,1.9,29.0,320.0,84.28,65.16
2016,9,2,17,15,450.5,109.0,1.75,28.5,267.5,77.59,59.95
2016,9,2,17,30,401.0,97.0,1.6,28.0,215.0,70.57,54.22
2016,9,2,17,45,331.0,82.0,1.5,27.5,165.0,60.87,46.0
2016,9,2,18,0,261.0,67.0,1.4,27.0,115.0,50.76,37.13
2016,9,2,18,15,176.0,46.5,1.3,26.5,73.5,36.84,24.7
2016,9,2,18,30,91.0,26.0,1.2,26.0,32.0,21.03,7.09
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.0,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,23.44,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,65.34,15.27
2016,9,3,6,45,174.0,40.5,2.05,22.5,65.5,153.84,114.96
2016,9,3,7,0,269.0,60.0,2.2,23.0,106.0,235.54,185.23
2016,9,3,7,15,341.0,75.0,2.2,23.5,156.0,308.62,246.56
2016,9,3,7,30,413.0,90.0,2.2,24.0,206.0,388.93,311.4
2016,9,3,7,45,470.0,99.5,2.25,25.0,259.5,458.68,365.04
2016,9,3,8,0,527.0,109.0,2.3,26.0,313.0,532.73,419.64
2016,9,3,8,15,403.0,152.5,2.25,26.0,322.5,510.58,399.39
2016,9,3,8,30,279.0,196.0,2.2,26.0,332.0,460.32,358.41
2016,9,3,8,45,258.0,225.0,2.15,26.5,361.5,484.49,373.75
2016,9,3,9,0,237.0,254.0,2.1,27.0,391.0,489.36,374.55
2016,9,3,9,15,246.0,277.0,2.0,27.5,430.5,544.88,411.93
2016,9,3,9,30,255.0,300.0,1.9,28.0,470.0,583.2,436.17
2016,9,3,9,45,257.0,322.0,1.85,28.5,502.5,612.66,453.93
2016,9,3,10,0,259.0,344.0,1.8,29.0,535.0,640.72,470.5
2016,9,3,10,15,263.5,362.0,1.8,29.0,565.0,665.34,485.93
2016,9,3,10,30,268.0,380.0,1.8,29.0,595.0,688.5,500.33
2016,9,3,10,45,178.0,394.5,1.8,29.5,539.5,593.28,431.63
2016,9,3,11,0,88.0,409.0,1.8,30.0,484.0,496.91,361.72
2016,9,3,11,15,55.5,370.0,1.8,30.0,418.0,419.4,306.82
2016,9,3,11,30,23.0,331.0,1.8,30.0,352.0,328.81,241.33
2016,9,3,11,45,158.0,387.0,1.85,30.0,531.0,546.84,399.55
2016,9,3,12,0,293.0,443.0,1.9,30.0,710.0,742.14,531.99
2016,9,3,12,15,350.5,420.5,1.95,30.0,741.5,762.76,545.68
2016,9,3,12,30,408.0,398.0,2.0,30.0,773.0,788.73,564.07
2016,9,3,12,45,431.0,389.5,2.05,30.5,784.5,783.3,559.93
2016,9,3,13,0,454.0,381.0,2.1,31.0,796.0,774.82,554.04
2016,9,3,13,15,592.0,294.5,2.15,31.0,827.5,788.13,566.8
2016,9,3,13,30,730.0,208.0,2.2,31.0,859.0,791.16,572.16
2016,9,3,13,45,506.0,309.5,2.25,31.0,756.0,676.65,490.92
2016,9,3,14,0,282.0,411.0,2.3,31.0,653.0,573.89,416.86
2016,9,3,14,15,279.5,396.5,2.35,31.0,629.5,539.31,393.54
2016,9,3,14,30,277.0,382.0,2.4,31.0,606.0,504.58,369.28
2016,9,3,14,45,161.5,349.5,2.5,31.0,478.5,392.23,288.75
2016,9,3,15,0,46.0,317.0,2.6,31.0,351.0,294.7,217.86
2016,9,3,15,15,352.5,243.5,2.65,30.5,482.0,360.19,265.65
2016,9,3,15,30,659.0,170.0,2.7,30.0,613.0,391.88,282.89
2016,9,3,15,45,642.0,162.0,2.8,30.0,567.5,335.28,236.46
2016,9,3,16,0,625.0,154.0,2.9,30.0,522.0,280.15,190.93
2016,9,3,16,15,597.0,146.5,2.9,29.5,471.5,225.05,146.69
2016,9,3,16,30,569.0,139.0,2.9,29.0,421.0,173.32,107.8
2016,9,3,16,45,530.0,130.5,2.9,29.0,368.5,122.66,76.43
2016,9,3,17,0,491.0,122.0,2.9,29.0,316.0,85.07,65.91
2016,9,3,17,15,440.5,110.0,2.7,28.5,263.5,78.4,60.66
2016,9,3,17,30,390.0,98.0,2.5,28.0,211.0,71.38,54.92
2016,9,3,17,45,315.0,82.5,2.35,27.5,161.0,61.31,46.36
2016,9,3,18,0,240.0,67.0,2.2,27.0,111.0,52.14,38.23
2016,9,3,18,15,157.5,45.5,2.2,26.5,70.0,36.03,23.9
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,19.46,4.64
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,10.91,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,18.18,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,51.85,7.17
2016,9,4,6,45,136.5,41.5,1.3,23.5,61.5,128.64,94.76
2016,9,4,7,0,219.0,64.0,1.5,24.0,101.0,205.32,160.2
2016,9,4,7,15,288.0,82.0,1.75,24.5,150.0,287.29,227.97
2016,9,4,7,30,357.0,100.0,2.0,25.0,199.0,366.44,291.82
2016,9,4,7,45,410.5,112.5,2.25,25.5,251.5,434.66,345.23
2016,9,4,8,0,464.0,125.0,2.5,26.0,304.0,506.92,399.99
2016,9,4,8,15,503.0,135.5,2.65,26.5,356.5,569.01,445.12
2016,9,4,8,30,542.0,146.0,2.8,27.0,409.0,632.69,490.17
2016,9,4,8,45,572.0,153.5,2.95,27.5,459.5,686.22,526.81
2016,9,4,9,0,602.0,161.0,3.1,28.0,510.0,747.37,567.56
2016,9,4,9,15,624.5,167.5,3.1,28.0,556.5,792.94,597.02
2016,9,4,9,30,647.0,174.0,3.1,28.0,603.0,836.94,625.13
2016,9,4,9,45,666.0,178.0,3.1,28.5,645.5,872.93,646.24
2016,9,4,10,0,685.0,182.0,3.1,29.0,688.0,906.58,665.62
2016,9,4,10,15,510.5,272.0,3.1,29.0,659.5,830.92,610.35
2016,9,4,10,30,336.0,362.0,3.1,29.0,631.0,737.91,541.68
2016,9,4,10,45,535.0,277.5,3.1,29.5,724.5,863.94,630.84
2016,9,4,11,0,734.0,193.0,3.1,30.0,818.0,979.55,706.15
2016,9,4,11,15,544.5,300.5,3.1,30.0,770.5,889.75,642.78
2016,9,4,11,30,355.0,408.0,3.1,30.0,723.0,787.84,569.58
2016,9,4,11,45,233.0,430.5,3.1,30.5,638.5,666.18,483.71
2016,9,4,12,0,111.0,453.0,3.1,31.0,554.0,547.75,398.11
2016,9,4,12,15,445.0,319.0,3.1,31.0,727.0,764.66,556.69
2016,9,4,12,30,779.0,185.0,3.1,31.0,900.0,924.69,666.27
2016,9,4,12,45,783.0,181.5,3.1,31.0,897.0,899.49,648.64
2016,9,4,13,0,787.0,178.0,3.1,31.0,894.0,871.11,630.42
2016,9,4,13,15,459.0,312.0,3.15,31.0,728.0,693.06,505.84
2016,9,4,13,30,131.0,446.0,3.2,31.0,562.0,518.0,377.66
2016,9,4,13,45,217.5,425.0,3.25,31.0,612.5,552.93,405.08
2016,9,4,14,0,304.0,404.0,3.3,31.0,663.0,583.42,427.75
2016,9,4,14,15,245.5,399.0,3.3,31.0,604.0,519.05,381.38
2016,9,4,14,30,187.0,394.0,3.3,31.0,545.0,458.71,337.89
2016,9,4,14,45,450.5,281.0,3.35,31.0,621.0,496.33,367.15
2016,9,4,15,0,714.0,168.0,3.4,31.0,697.0,502.98,370.65
2016,9,4,15,15,524.5,226.5,3.4,30.5,603.0,421.64,309.52
2016,9,4,15,30,335.0,285.0,3.4,30.0,509.0,360.7,264.66
2016,9,4,15,45,490.0,215.0,3.4,30.0,515.5,327.53,234.59
2016,9,4,16,0,645.0,145.0,3.4,30.0,522.0,277.05,188.19
2016,9,4,16,15,616.5,138.0,3.3,29.5,471.0,221.01,142.94
2016,9,4,16,30,588.0,131.0,3.2,29.0,420.0,168.37,103.31
2016,9,4,16,45,553.0,122.0,3.1,29.0,367.5,117.4,72.0
2016,9,4,17,0,518.0,113.0,3.0,29.0,315.0,79.22,61.06
2016,9,4,17,15,466.0,102.0,2.75,28.5,262.0,73.03,56.17
2016,9,4,17,30,414.0,91.0,2.5,28.0,209.0,66.54,50.84
2016,9,4,17,45,342.5,76.5,2.25,27.5,159.5,57.04,42.74
2016,9,4,18,0,271.0,62.0,2.0,27.0,110.0,47.16,34.01
2016,9,4,18,15,176.0,42.5,2.0,26.5,69.0,32.88,21.2
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,18.67,2.21
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,10.46,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,22.0,13.5,32.86,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,93.6,9.6
2016,9,5,6,45,261.5,33.5,2.55,22.5,69.0,188.55,140.99
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,286.45,225.84
2016,9,5,7,15,467.0,55.5,3.0,23.5,163.0,363.73,291.48
2016,9,5,7,30,545.0,64.0,3.2,24.0,215.0,448.08,360.26
2016,9,5,7,45,602.5,69.0,3.4,24.5,270.5,520.45,417.22
2016,9,5,8,0,660.0,74.0,3.6,25.0,326.0,596.5,474.13
2016,9,5,8,15,438.5,138.5,3.65,25.5,317.0,523.38,414.06
2016,9,5,8,30,217.0,203.0,3.7,26.0,308.0,404.47,317.89
2016,9,5,8,45,214.5,229.0,3.8,26.5,343.0,437.66,341.63
2016,9,5,9,0,212.0,255.0,3.9,27.0,378.0,469.65,363.47
2016,9,5,9,15,206.5,280.0,3.9,27.5,408.0,496.47,380.94
2016,9,5,9,30,201.0,305.0,3.9,28.0,438.0,521.92,397.17
2016,9,5,9,45,210.0,320.0,3.95,28.5,467.5,548.55,414.76
2016,9,5,10,0,219.0,335.0,4.0,29.0,497.0,574.61,431.75
2016,9,5,10,15,198.0,363.0,4.0,29.0,514.5,584.45,436.75
2016,9,5,10,30,177.0,391.0,4.0,29.0,532.0,592.42,440.55
2016,9,5,10,45,526.5,247.5,4.0,29.5,689.5,823.55,609.91
2016,9,5,11,0,876.0,104.0,4.0,30.0,847.0,1009.6,732.05
2016,9,5,11,15,470.0,257.5,4.0,30.0,657.5,769.62,566.84
2016,9,5,11,30,64.0,411.0,4.0,30.0,468.0,467.9,344.13
2016,9,5,11,45,182.0,424.5,4.05,30.5,589.5,609.81,448.02
2016,9,5,12,0,300.0,438.0,4.1,31.0,711.0,744.72,541.61
2016,9,5,12,15,325.5,432.0,4.1,31.0,729.0,750.99,545.54
2016,9,5,12,30,351.0,426.0,4.1,31.0,747.0,754.73,548.48
2016,9,5,12,45,188.5,388.5,4.15,31.0,561.0,545.74,401.17
2016,9,5,13,0,26.0,351.0,4.2,31.0,375.0,348.84,256.66
2016,9,5,13,15,442.0,236.5,4.2,30.5,628.0,607.8,455.0
2016,9,5,13,30,858.0,122.0,4.2,30.0,881.0,803.99,595.85
2016,9,5,13,45,594.0,258.0,4.2,30.0,778.0,697.29,516.86
2016,9,5,14,0,330.0,394.0,4.2,30.0,675.0,593.08,438.24
2016,9,5,14,15,253.5,393.0,4.15,30.0,604.5,519.22,384.81
2016,9,5,14,30,177.0,392.0,4.1,30.0,534.0,450.95,334.78
2016,9,5,14,45,115.5,357.0,4.1,30.0,448.5,372.86,277.65
2016,9,5,15,0,54.0,322.0,4.1,30.0,363.0,302.75,225.91
2016,9,5,15,15,53.0,302.0,4.05,29.5,340.0,279.17,209.04
2016,9,5,15,30,52.0,282.0,4.0,29.0,317.0,255.92,192.08
2016,9,5,15,45,68.0,268.0,3.95,29.0,309.5,242.82,181.88
2016,9,5,16,0,84.0,254.0,3.9,29.0,302.0,227.53,169.64
2016,9,5,16,15,200.5,222.5,3.75,28.5,324.0,212.53,153.75
2016,9,5,16,30,317.0,191.0,3.6,28.0,346.0,181.72,125.59
2016,9,5,16,45,309.0,167.0,3.5,28.0,303.0,138.64,96.56
2016,9,5,17,0,301.0,143.0,3.4,28.0,260.0,103.62,81.72
2016,9,5,17,15,404.0,107.5,3.15,27.5,237.5,76.71,59.51
2016,9,5,17,30,507.0,72.0,2.9,27.0,215.0,53.62,40.12
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.5,47.62,34.85
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,39.82,27.82
2016,9,5,18,15,231.0,37.0,2.5,26.5,70.5,28.74,17.69
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,17.33,0.0
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,10.01,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,10.5,2.35,23.0,10.5,9.55,0.0
2016,9,6,6,30,0.0,21.0,2.5,23.0,21.0,21.15,0.0
2016,9,6,6,45,88.5,40.0,2.65,23.5,54.5,105.09,76.21
2016,9,6,7,0,177.0,59.0,2.8,24.0,88.0,177.2,138.22
2016,9,6,7,15,233.5,76.5,2.95,24.5,130.5,238.26,190.02
2016,9,6,7,30,290.0,94.0,3.1,25.0,173.0,305.11,245.07
2016,9,6,7,45,252.0,122.0,3.3,25.5,202.5,325.8,260.79
2016,9,6,8,0,214.0,150.0,3.5,26.0,232.0,341.45,271.56
2016,9,6,8,15,236.0,173.5,3.65,26.5,276.5,393.54,310.97
2016,9,6,8,30,258.0,197.0,3.8,27.0,321.0,446.49,349.93
2016,9,6,8,45,222.0,226.5,3.95,27.5,342.0,441.69,343.63
2016,9,6,9,0,186.0,256.0,4.1,28.0,363.0,448.36,345.8
2016,9,6,9,15,489.0,180.0,4.1,28.0,494.5,676.37,519.37
2016,9,6,9,30,792.0,104.0,4.1,28.0,626.0,889.72,667.36
2016,9,6,9,45,550.5,216.5,4.15,28.5,591.0,797.75,598.79
2016,9,6,10,0,309.0,329.0,4.2,29.0,556.0,675.05,504.35
2016,9,6,10,15,184.0,343.0,4.2,29.0,480.0,548.7,411.2
2016,9,6,10,30,59.0,357.0,4.2,29.0,404.0,418.64,312.84
2016,9,6,10,45,464.0,232.0,4.2,29.5,622.5,743.75,556.26
2016,9,6,11,0,869.0,107.0,4.2,30.0,841.0,1006.1,731.61
2016,9,6,11,15,873.5,108.0,4.2,30.0,862.0,1006.93,729.44
2016,9,6,11,30,878.0,109.0,4.2,30.0,883.0,1003.92,726.84
2016,9,6,11,45,492.0,279.0,4.25,30.5,714.0,797.31,584.4
2016,9,6,12,0,106.0,449.0,4.3,31.0,545.0,539.43,394.27
2016,9,6,12,15,179.0,451.5,4.3,31.0,614.5,618.43,452.4
2016,9,6,12,30,252.0,454.0,4.3,31.0,684.0,690.32,503.2
2016,9,6,12,45,267.5,448.0,4.3,31.0,691.0,684.57,499.22
2016,9,6,13,0,283.0,442.0,4.3,31.0,698.0,676.86,494.27
2016,9,6,13,15,289.5,433.0,4.3,31.0,692.0,656.81,480.64
2016,9,6,13,30,296.0,424.0,4.3,31.0,686.0,635.45,466.05
2016,9,6,13,45,578.0,267.5,4.35,31.0,762.5,693.36,513.05
2016,9,6,14,0,860.0,111.0,4.4,31.0,839.0,715.7,533.48
2016,9,6,14,15,852.5,109.5,4.4,30.5,810.5,665.91,497.89
2016,9,6,14,30,845.0,108.0,4.4,30.0,782.0,614.53,460.47
2016,9,6,14,45,785.0,132.0,4.4,30.0,735.5,554.76,414.5
2016,9,6,15,0,725.0,156.0,4.4,30.0,689.0,496.53,368.94
2016,9,6,15,15,708.0,152.5,4.35,30.0,647.5,439.83,323.7
2016,9,6,15,30,691.0,149.0,4.3,30.0,606.0,383.95,277.93
2016,9,6,15,45,672.5,142.5,4.3,30.0,559.5,326.23,229.97
2016,9,6,16,0,654.0,136.0,4.3,30.0,513.0,270.1,182.87
2016,9,6,16,15,624.5,130.0,4.15,29.5,462.5,214.16,137.52
2016,9,6,16,30,595.0,124.0,4.0,29.0,412.0,161.72,98.16
2016,9,6,16,45,553.5,117.0,3.85,29.0,359.0,111.59,68.26
2016,9,6,17,0,512.0,110.0,3.7,29.0,306.0,77.42,59.61
2016,9,6,17,15,455.0,100.0,3.4,28.5,253.0,71.83,55.19
2016,9,6,17,30,398.0,90.0,3.1,28.0,200.0,65.99,50.38
2016,9,6,17,45,310.0,76.5,2.8,27.5,150.0,57.15,42.78
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,49.13,35.53
2016,9,6,18,15,126.0,42.0,2.5,26.5,61.0,33.27,21.15
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,17.5,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,9.55,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,10.0,2.7,24.0,11.5,19.82,0.0
2016,9,7,6,30,60.0,20.0,2.8,24.0,23.0,56.44,0.0
2016,9,7,6,45,165.0,38.5,2.95,24.5,62.0,149.61,109.57
2016,9,7,7,0,270.0,57.0,3.1,25.0,101.0,235.07,183.5
2016,9,7,7,15,353.0,70.0,3.25,25.0,151.0,312.33,249.01
2016,9,7,7,30,436.0,83.0,3.4,25.0,201.0,398.11,319.46
2016,9,7,7,45,492.0,92.0,3.6,25.5,255.0,467.87,374.6
2016,9,7,8,0,548.0,101.0,3.8,26.0,309.0,548.74,436.05
2016,9,7,8,15,587.5,108.0,3.9,26.5,362.5,612.0,482.14
2016,9,7,8,30,627.0,115.0,4.0,27.0,416.0,676.33,526.72
2016,9,7,8,45,469.0,176.0,4.1,27.5,415.5,626.85,485.56
2016,9,7,9,0,311.0,237.0,4.2,28.0,415.0,554.25,426.71
2016,9,7,9,15,522.5,184.0,4.2,28.0,514.0,712.51,545.4
2016,9,7,9,30,734.0,131.0,4.2,28.0,613.0,872.28,655.69
2016,9,7,9,45,518.0,230.5,4.25,28.5,582.0,782.65,587.93
2016,9,7,10,0,302.0,330.0,4.3,29.0,551.0,669.91,500.96
2016,9,7,10,15,291.0,351.5,4.3,29.0,573.0,683.62,509.53
2016,9,7,10,30,280.0,373.0,4.3,29.0,595.0,695.31,516.08
2016,9,7,10,45,306.5,381.0,4.3,29.5,632.5,728.37,537.66
2016,9,7,11,0,333.0,389.0,4.3,30.0,670.0,759.96,557.88
2016,9,7,11,15,578.5,267.0,4.25,30.0,770.0,894.33,655.21
2016,9,7,11,30,824.0,145.0,4.2,30.0,870.0,998.82,724.43
2016,9,7,11,45,842.0,136.0,4.2,30.5,886.5,983.42,711.68
2016,9,7,12,0,860.0,127.0,4.2,31.0,903.0,976.1,705.25
2016,9,7,12,15,861.0,127.5,4.15,31.0,907.0,957.91,692.94
2016,9,7,12,30,862.0,128.0,4.1,31.0,911.0,936.23,678.52
2016,9,7,12,45,859.0,129.0,4.1,31.0,906.5,908.02,660.11
2016,9,7,13,0,856.0,130.0,4.1,31.0,902.0,876.75,639.71
2016,9,7,13,15,853.0,129.0,4.05,31.0,889.0,840.73,615.86
2016,9,7,13,30,850.0,128.0,4.0,31.0,876.0,802.0,590.11
2016,9,7,13,45,843.0,128.0,4.0,31.0,854.5,758.62,561.25
2016,9,7,14,0,836.0,128.0,4.0,31.0,833.0,713.19,529.66
2016,9,7,14,15,828.0,126.5,3.95,31.0,804.5,663.97,493.88
2016,9,7,14,30,820.0,125.0,3.9,31.0,776.0,614.08,456.75
2016,9,7,14,45,797.5,129.0,3.85,31.0,738.0,558.06,414.19
2016,9,7,15,0,775.0,133.0,3.8,31.0,700.0,502.56,370.95
2016,9,7,15,15,760.0,129.5,3.7,31.0,658.0,444.74,324.84
2016,9,7,15,30,745.0,126.0,3.6,31.0,616.0,387.38,277.88
2016,9,7,15,45,722.0,123.0,3.55,31.0,568.5,324.68,226.19
2016,9,7,16,0,699.0,120.0,3.5,31.0,521.0,267.33,178.18
2016,9,7,16,15,671.0,115.0,3.3,30.5,469.5,209.73,131.47
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,155.33,90.81
2016,9,7,16,45,598.0,105.0,2.9,30.0,363.5,103.5,60.76
2016,9,7,17,0,553.0,100.0,2.7,30.0,309.0,70.91,53.93
2016,9,7,17,15,496.5,91.0,2.45,29.5,255.5,66.73,50.68
2016,9,7,17,30,440.0,82.0,2.2,29.0,202.0,60.46,45.5
2016,9,7,17,45,354.0,69.5,1.95,28.5,151.5,52.17,38.38
2016,9,7,18,0,268.0,57.0,1.7,28.0,101.0,43.59,30.71
2016,9,7,18,15,134.0,39.5,1.7,27.5,61.5,31.42,19.34
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,18.52,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.01,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.0,2.8,23.0,9.0,8.19,0.0
2016,9,8,6,30,15.0,18.0,3.1,23.0,18.0,25.25,0.0
2016,9,8,6,45,110.5,41.0,3.4,23.5,57.5,118.88,86.19
2016,9,8,7,0,206.0,64.0,3.7,24.0,97.0,201.75,157.75
2016,9,8,7,15,289.5,80.0,3.75,24.5,147.0,288.55,230.4
2016,9,8,7,30,373.0,96.0,3.8,25.0,197.0,374.89,300.93
2016,9,8,7,45,454.5,101.5,3.85,25.5,253.0,454.79,364.37
2016,9,8,8,0,536.0,107.0,3.9,26.0,309.0,547.28,434.97
2016,9,8,8,15,577.5,114.5,3.9,26.5,363.5,612.38,482.2
2016,9,8,8,30,619.0,122.0,3.9,27.0,418.0,678.67,528.19
2016,9,8,8,45,666.5,121.0,3.9,27.5,473.0,740.97,569.73
2016,9,8,9,0,714.0,120.0,3.9,28.0,528.0,803.63,610.47
2016,9,8,9,15,735.0,124.0,3.9,28.0,576.0,847.9,638.87
2016,9,8,9,30,756.0,128.0,3.9,28.0,624.0,884.8,662.02
2016,9,8,9,45,781.5,126.5,3.9,28.5,668.5,923.13,684.65
2016,9,8,10,0,807.0,125.0,3.9,29.0,713.0,958.95,705.34
2016,9,8,10,15,818.0,127.5,3.9,29.0,749.5,982.03,718.89
2016,9,8,10,30,829.0,130.0,3.9,29.0,786.0,1001.68,730.34
2016,9,8,10,45,842.0,128.5,3.95,29.5,816.0,1003.77,729.3
2016,9,8,11,0,855.0,127.0,4.0,30.0,846.0,1013.88,733.76
2016,9,8,11,15,860.0,128.5,4.0,30.0,867.5,1015.31,733.82
2016,9,8,11,30,865.0,130.0,4.0,30.0,889.0,1012.92,731.62
2016,9,8,11,45,867.0,131.0,4.0,30.5,901.5,1003.22,723.39
2016,9,8,12,0,869.0,132.0,4.0,31.0,914.0,989.79,712.97
2016,9,8,12,15,870.0,132.5,4.0,31.0,918.0,971.26,700.82
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,949.19,686.48
2016,9,8,12,45,868.5,133.5,4.05,31.5,917.0,920.53,666.79
2016,9,8,13,0,866.0,134.0,4.1,32.0,912.0,888.76,645.11
2016,9,8,13,15,862.5,133.0,4.1,32.0,899.0,851.81,621.03
2016,9,8,13,30,859.0,132.0,4.1,32.0,886.0,812.17,595.04
2016,9,8,13,45,851.5,132.0,4.1,32.0,864.0,767.88,565.72
2016,9,8,14,0,844.0,132.0,4.1,32.0,842.0,721.57,533.56
2016,9,8,14,15,836.0,130.0,4.05,32.0,812.5,673.43,498.64
2016,9,8,14,30,828.0,128.0,4.0,32.0,783.0,620.7,459.72
2016,9,8,14,45,815.0,126.5,4.0,32.0,746.0,564.47,417.37
2016,9,8,15,0,802.0,125.0,4.0,32.0,709.0,507.83,373.5
2016,9,8,15,15,786.5,122.0,3.95,31.5,666.0,448.66,327.11
2016,9,8,15,30,771.0,119.0,3.9,31.0,623.0,389.97,279.6
2016,9,8,15,45,747.0,116.5,3.85,31.0,574.5,329.82,229.51
2016,9,8,16,0,723.0,114.0,3.8,31.0,526.0,267.28,177.37
2016,9,8,16,15,694.5,109.5,3.6,30.5,473.5,208.51,129.63
2016,9,8,16,30,666.0,105.0,3.4,30.0,421.0,152.97,88.2
2016,9,8,16,45,622.5,99.5,3.2,30.0,366.0,99.39,57.37
2016,9,8,17,0,579.0,94.0,3.0,30.0,311.0,66.61,50.36
2016,9,8,17,15,522.0,85.5,2.7,29.0,256.5,62.59,47.33
2016,9,8,17,30,465.0,77.0,2.4,28.0,202.0,58.42,43.97
2016,9,8,17,45,375.0,66.0,2.15,27.5,150.5,49.72,36.45
2016,9,8,18,0,285.0,55.0,1.9,27.0,99.0,42.19,29.62
2016,9,8,18,15,166.5,36.5,1.85,26.5,59.5,28.43,16.79
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,14.68,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,8.0,2.75,23.0,8.0,7.28,0.0
2016,9,9,6,30,9.0,16.0,3.0,23.0,16.0,19.87,0.0
2016,9,9,6,45,85.5,41.0,3.3,23.5,54.0,99.35,70.89
2016,9,9,7,0,162.0,66.0,3.6,24.0,92.0,182.35,141.99
2016,9,9,7,15,241.5,85.0,3.7,24.5,141.0,257.2,205.15
2016,9,9,7,30,321.0,104.0,3.8,25.0,190.0,340.58,273.58
2016,9,9,7,45,400.5,112.0,3.95,25.5,245.0,431.17,345.52
2016,9,9,8,0,480.0,120.0,4.1,26.0,300.0,516.88,411.57
2016,9,9,8,15,523.0,128.5,4.1,26.5,353.5,580.45,458.21
2016,9,9,8,30,566.0,137.0,4.1,27.0,407.0,645.9,504.83
2016,9,9,8,45,615.5,137.0,4.1,27.5,461.0,716.39,553.06
2016,9,9,9,0,665.0,137.0,4.1,28.0,515.0,780.79,595.46
2016,9,9,9,15,687.5,141.5,4.1,28.0,562.5,825.65,624.57
2016,9,9,9,30,710.0,146.0,4.1,28.0,610.0,868.77,652.25
2016,9,9,9,45,739.5,143.5,4.1,28.5,655.0,908.41,675.96
2016,9,9,10,0,769.0,141.0,4.1,29.0,700.0,939.95,693.98
2016,9,9,10,15,781.0,143.5,4.1,29.0,736.0,963.4,707.96
2016,9,9,10,30,793.0,146.0,4.1,29.0,772.0,983.54,719.86
2016,9,9,10,45,810.5,142.5,4.1,29.5,803.0,999.25,727.48
2016,9,9,11,0,828.0,139.0,4.1,30.0,834.0,1011.36,732.86
2016,9,9,11,15,833.5,140.5,4.05,30.0,855.0,1013.05,732.77
2016,9,9,11,30,839.0,142.0,4.0,30.0,876.0,1010.91,730.43
2016,9,9,11,45,859.5,131.5,4.0,30.5,892.5,996.29,719.01
2016,9,9,12,0,880.0,121.0,4.0,31.0,909.0,989.4,712.87
