Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,15,880.5,121.0,4.0,31.0,913.5,969.74,699.94
2016,9,9,12,30,881.0,121.0,4.0,31.0,918.0,946.55,684.87
2016,9,9,12,45,880.5,121.0,4.0,31.5,913.5,919.01,665.65
2016,9,9,13,0,880.0,121.0,4.0,32.0,909.0,888.2,644.38
2016,9,9,13,15,877.0,120.0,3.95,32.0,895.5,851.24,620.09
2016,9,9,13,30,874.0,119.0,3.9,32.0,882.0,811.48,593.86
2016,9,9,13,45,869.0,118.0,3.9,32.0,860.5,767.61,564.9
2016,9,9,14,0,864.0,117.0,3.9,32.0,839.0,721.46,533.36
2016,9,9,14,15,856.0,115.0,3.85,32.0,810.0,670.38,496.45
2016,9,9,14,30,848.0,113.0,3.8,32.0,781.0,617.77,457.56
2016,9,9,14,45,834.0,113.0,3.8,32.0,744.0,562.29,415.64
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,504.98,371.19
2016,9,9,15,15,805.0,110.5,3.75,31.5,664.0,445.51,324.44
2016,9,9,15,30,790.0,108.0,3.7,31.0,621.0,386.39,276.45
2016,9,9,15,45,770.0,104.5,3.65,31.0,573.0,325.53,225.54
2016,9,9,16,0,750.0,101.0,3.6,31.0,525.0,266.22,175.5
2016,9,9,16,15,723.0,97.0,3.4,30.5,473.0,202.6,123.85
2016,9,9,16,30,696.0,93.0,3.2,30.0,421.0,145.92,81.59
2016,9,9,16,45,658.0,87.5,3.05,29.5,366.0,90.79,50.28
2016,9,9,17,0,620.0,82.0,2.9,29.0,311.0,57.82,43.23
2016,9,9,17,15,565.0,75.0,2.7,28.5,256.5,54.56,40.67
2016,9,9,17,30,510.0,68.0,2.5,28.0,202.0,51.2,37.87
2016,9,9,17,45,425.5,57.5,2.3,27.5,150.5,44.6,32.11
2016,9,9,18,0,341.0,47.0,2.1,27.0,99.0,37.76,25.87
2016,9,9,18,15,210.5,31.5,2.15,26.5,59.0,24.61,13.48
2016,9,9,18,30,80.0,16.0,2.2,26.0,19.0,14.55,0.0
2016,9,9,18,45,40.0,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,22.5,10.0,7.73,0.0
2016,9,10,6,30,54.0,17.0,0.7,23.0,20.0,49.23,0.0
2016,9,10,6,45,167.5,35.0,0.7,23.5,58.5,147.81,106.73
2016,9,10,7,0,281.0,53.0,0.7,24.0,97.0,237.76,184.25
2016,9,10,7,15,140.5,59.5,0.75,24.0,81.5,162.48,127.69
2016,9,10,7,30,0.0,66.0,0.8,24.0,66.0,59.98,43.75
2016,9,10,7,45,0.0,83.5,0.9,24.5,83.5,76.62,57.42
2016,9,10,8,0,0.0,101.0,1.0,25.0,101.0,93.18,70.55
2016,9,10,8,15,17.0,141.5,1.1,25.0,150.0,147.53,114.28
2016,9,10,8,30,34.0,182.0,1.2,25.0,199.0,216.94,168.67
2016,9,10,8,45,17.0,127.0,1.35,25.5,135.5,130.39,99.61
2016,9,10,9,0,0.0,72.0,1.5,26.0,72.0,63.72,45.74
2016,9,10,9,15,92.5,186.5,1.65,26.0,247.0,285.98,222.09
2016,9,10,9,30,185.0,301.0,1.8,26.0,422.0,505.07,384.03
2016,9,10,9,45,192.5,318.0,2.0,26.5,451.0,532.14,400.99
2016,9,10,10,0,200.0,335.0,2.2,27.0,480.0,558.6,418.63
2016,9,10,10,15,191.5,359.5,2.3,27.0,504.0,576.68,430.15
2016,9,10,10,30,183.0,384.0,2.4,27.0,528.0,593.31,440.7
2016,9,10,10,45,491.5,266.0,2.5,27.0,672.5,810.34,598.68
2016,9,10,11,0,800.0,148.0,2.6,27.0,817.0,993.01,720.3
2016,9,10,11,15,805.5,149.5,2.7,27.0,837.5,994.62,719.74
2016,9,10,11,30,811.0,151.0,2.8,27.0,858.0,992.51,718.63
2016,9,10,11,45,834.5,138.5,2.9,27.5,875.5,978.53,708.57
2016,9,10,12,0,858.0,126.0,3.0,28.0,893.0,972.86,704.09
2016,9,10,12,15,859.0,126.5,3.05,28.0,897.0,954.46,692.38
2016,9,10,12,30,860.0,127.0,3.1,28.0,901.0,932.57,678.53
2016,9,10,12,45,861.5,124.5,3.15,28.0,897.0,904.86,660.88
2016,9,10,13,0,863.0,122.0,3.2,28.0,893.0,873.89,641.05
2016,9,10,13,15,860.0,121.5,3.25,28.0,879.5,837.9,617.77
2016,9,10,13,30,857.0,121.0,3.3,28.0,866.0,799.18,592.47
2016,9,10,13,45,675.5,220.5,3.35,28.5,799.0,723.07,536.87
2016,9,10,14,0,494.0,320.0,3.4,29.0,732.0,646.45,478.7
2016,9,10,14,15,425.0,333.5,3.4,29.0,679.0,582.19,432.3
2016,9,10,14,30,356.0,347.0,3.4,29.0,626.0,521.87,388.11
2016,9,10,14,45,399.5,312.5,3.4,29.0,611.5,491.38,365.96
2016,9,10,15,0,443.0,278.0,3.4,29.0,597.0,456.44,339.37
2016,9,10,15,15,361.0,281.5,3.35,28.5,531.0,392.51,291.5
2016,9,10,15,30,279.0,285.0,3.3,28.0,465.0,337.56,250.39
2016,9,10,15,45,506.5,193.0,3.3,28.0,489.0,311.22,223.52
2016,9,10,16,0,734.0,101.0,3.3,28.0,513.0,261.07,174.02
2016,9,10,16,15,427.0,150.0,3.15,27.5,384.0,190.0,127.54
2016,9,10,16,30,120.0,199.0,3.0,27.0,255.0,166.01,122.2
2016,9,10,16,45,113.5,173.5,2.9,27.0,221.0,134.97,100.23
2016,9,10,17,0,107.0,148.0,2.8,27.0,187.0,110.31,87.7
2016,9,10,17,15,293.5,108.5,2.7,26.5,190.0,81.39,63.72
2016,9,10,17,30,480.0,69.0,2.6,26.0,193.0,52.14,38.98
2016,9,10,17,45,390.5,58.5,2.55,26.0,142.5,45.6,33.14
2016,9,10,18,0,301.0,48.0,2.5,26.0,92.0,36.98,25.26
2016,9,10,18,15,182.0,31.0,2.55,25.5,54.0,24.22,12.86
2016,9,10,18,30,63.0,14.0,2.6,25.0,16.0,12.73,0.0
2016,9,10,18,45,31.5,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,63.51,0.0
2016,9,11,6,45,195.0,33.0,2.55,19.5,59.0,158.58,116.41
2016,9,11,7,0,313.0,50.0,2.8,20.0,99.0,251.45,199.81
2016,9,11,7,15,394.5,62.0,2.65,20.5,149.5,329.25,266.55
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,420.49,341.1
2016,9,11,7,45,530.0,83.0,2.35,22.0,254.0,492.69,396.78
2016,9,11,8,0,584.0,92.0,2.2,23.0,308.0,568.24,452.1
2016,9,11,8,15,622.5,98.5,2.05,23.5,362.0,631.54,495.77
2016,9,11,8,30,661.0,105.0,1.9,24.0,416.0,695.75,537.92
2016,9,11,8,45,687.5,110.5,1.8,25.0,467.5,748.9,569.88
2016,9,11,9,0,714.0,116.0,1.7,26.0,519.0,801.18,600.11
2016,9,11,9,15,735.0,120.0,1.65,26.5,567.0,845.32,625.57
2016,9,11,9,30,756.0,124.0,1.6,27.0,615.0,882.3,645.84
2016,9,11,9,45,771.0,127.5,1.6,27.5,657.0,915.91,664.25
2016,9,11,10,0,786.0,131.0,1.6,28.0,699.0,946.67,680.68
2016,9,11,10,15,797.5,134.0,1.6,28.0,735.5,970.29,693.88
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,990.54,705.08
2016,9,11,10,45,817.5,138.5,1.6,28.5,800.5,1002.55,709.83
2016,9,11,11,0,826.0,140.0,1.6,29.0,829.0,1010.87,712.51
2016,9,11,11,15,832.0,141.5,1.6,29.0,850.0,1012.89,712.89
2016,9,11,11,30,838.0,143.0,1.6,29.0,871.0,1011.08,711.13
2016,9,11,11,45,587.5,280.5,1.65,29.5,795.0,897.31,636.71
2016,9,11,12,0,337.0,418.0,1.7,30.0,719.0,762.39,542.66
2016,9,11,12,15,616.0,265.5,1.7,30.0,817.5,878.32,626.57
2016,9,11,12,30,895.0,113.0,1.7,30.0,916.0,950.9,672.81
2016,9,11,12,45,896.0,111.5,1.75,30.0,912.0,922.77,655.0
2016,9,11,13,0,897.0,110.0,1.8,30.0,908.0,891.26,636.04
2016,9,11,13,15,894.5,109.5,1.8,30.0,894.5,854.52,613.09
2016,9,11,13,30,892.0,109.0,1.8,30.0,881.0,814.88,588.15
2016,9,11,13,45,888.5,106.5,1.85,30.5,860.0,769.89,558.76
2016,9,11,14,0,885.0,104.0,1.9,31.0,839.0,722.48,527.05
2016,9,11,14,15,616.0,226.0,1.9,30.5,728.5,614.11,449.26
2016,9,11,14,30,347.0,348.0,1.9,30.0,618.0,517.08,378.79
2016,9,11,14,45,350.0,328.5,1.95,30.0,590.0,477.46,350.88
2016,9,11,15,0,353.0,309.0,2.0,30.0,562.0,437.19,321.38
2016,9,11,15,15,579.0,205.5,2.0,30.0,590.0,423.26,308.63
2016,9,11,15,30,805.0,102.0,2.0,30.0,618.0,384.23,273.31
2016,9,11,15,45,788.0,98.0,2.05,30.0,570.5,322.93,222.35
2016,9,11,16,0,771.0,94.0,2.1,30.0,523.0,262.81,171.83
2016,9,11,16,15,745.0,90.0,2.0,29.5,470.5,202.54,122.9
2016,9,11,16,30,719.0,86.0,1.9,29.0,418.0,145.15,80.53
2016,9,11,16,45,685.0,80.0,1.85,29.0,363.5,83.85,45.34
2016,9,11,17,0,651.0,74.0,1.8,29.0,309.0,52.38,38.66
2016,9,11,17,15,597.5,67.5,1.65,28.0,254.0,49.21,36.24
2016,9,11,17,30,544.0,61.0,1.5,27.0,199.0,45.94,33.56
2016,9,11,17,45,463.0,51.0,1.35,26.5,147.5,39.5,27.89
2016,9,11,18,0,382.0,41.0,1.2,26.0,96.0,32.82,21.75
2016,9,11,18,15,242.5,27.0,1.2,25.5,56.0,22.02,10.72
2016,9,11,18,30,103.0,13.0,1.2,25.0,16.0,11.82,0.0
2016,9,11,18,45,51.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,112.0,16.0,0.6,21.0,20.0,61.56,0.0
2016,9,12,6,45,238.5,31.0,0.6,21.5,61.0,176.97,127.78
2016,9,12,7,0,365.0,46.0,0.6,22.0,102.0,277.02,215.69
2016,9,12,7,15,447.0,56.0,0.7,22.5,153.5,357.87,282.9
2016,9,12,7,30,529.0,66.0,0.8,23.0,205.0,446.17,352.99
2016,9,12,7,45,579.0,74.0,0.95,24.0,259.5,516.73,406.22
2016,9,12,8,0,629.0,82.0,1.1,25.0,314.0,590.26,458.94
2016,9,12,8,15,665.5,87.5,1.25,25.5,368.5,652.52,501.58
2016,9,12,8,30,702.0,93.0,1.4,26.0,423.0,715.47,543.57
2016,9,12,8,45,726.0,98.5,1.55,27.0,474.5,767.9,576.19
2016,9,12,9,0,750.0,104.0,1.7,28.0,526.0,814.88,604.49
2016,9,12,9,15,769.5,107.5,1.7,28.0,573.5,858.16,630.84
2016,9,12,9,30,789.0,111.0,1.7,28.0,621.0,899.27,655.44
2016,9,12,9,45,802.5,114.5,1.7,28.5,663.0,932.08,673.13
2016,9,12,10,0,816.0,118.0,1.7,29.0,705.0,961.9,688.83
2016,9,12,10,15,826.5,120.0,1.7,29.0,741.0,983.77,700.85
2016,9,12,10,30,837.0,122.0,1.7,29.0,777.0,1002.17,710.85
2016,9,12,10,45,844.5,123.5,1.75,29.5,805.5,1002.07,708.74
2016,9,12,11,0,852.0,125.0,1.8,30.0,834.0,1009.5,711.66
2016,9,12,11,15,483.0,277.5,1.85,30.0,681.0,806.16,578.66
2016,9,12,11,30,114.0,430.0,1.9,30.0,528.0,540.46,391.18
2016,9,12,11,45,262.0,406.0,1.95,30.5,637.0,687.22,495.72
2016,9,12,12,0,410.0,382.0,2.0,31.0,746.0,808.44,576.79
2016,9,12,12,15,639.5,255.5,2.0,31.0,826.0,890.99,635.3
2016,9,12,12,30,869.0,129.0,2.0,31.0,906.0,942.1,667.94
2016,9,12,12,45,482.5,282.0,2.05,31.0,713.5,728.21,525.21
2016,9,12,13,0,96.0,435.0,2.1,31.0,521.0,491.12,355.43
2016,9,12,13,15,475.5,282.0,2.1,31.0,694.5,678.09,494.87
2016,9,12,13,30,855.0,129.0,2.1,31.0,868.0,803.47,582.5
2016,9,12,13,45,527.0,269.0,2.15,31.0,721.0,653.76,476.41
2016,9,12,14,0,199.0,409.0,2.2,31.0,574.0,510.34,371.95
2016,9,12,14,15,176.5,394.0,2.2,31.0,536.0,467.15,342.13
2016,9,12,14,30,154.0,379.0,2.2,31.0,498.0,426.06,312.93
2016,9,12,14,45,228.5,349.5,2.2,31.0,517.0,427.91,314.84
2016,9,12,15,0,303.0,320.0,2.2,31.0,536.0,421.54,309.63
2016,9,12,15,15,530.5,219.5,2.2,30.5,569.0,413.28,301.61
2016,9,12,15,30,758.0,119.0,2.2,30.0,602.0,380.45,271.51
2016,9,12,15,45,733.0,116.5,2.2,30.0,553.5,316.9,219.26
2016,9,12,16,0,708.0,114.0,2.2,30.0,505.0,258.81,170.89
2016,9,12,16,15,679.0,108.5,2.1,29.5,453.0,200.15,123.73
2016,9,12,16,30,650.0,103.0,2.0,29.0,401.0,144.85,83.26
2016,9,12,16,45,607.0,97.0,1.9,29.0,346.5,92.17,54.41
2016,9,12,17,0,564.0,91.0,1.8,29.0,292.0,65.2,49.43
2016,9,12,17,15,506.5,82.0,1.65,28.5,238.5,60.69,45.82
2016,9,12,17,30,449.0,73.0,1.5,28.0,185.0,55.99,41.86
2016,9,12,17,45,357.5,60.5,1.35,27.5,135.0,45.88,33.08
2016,9,12,18,0,266.0,48.0,1.2,27.0,85.0,37.05,25.05
2016,9,12,18,15,153.5,29.5,1.2,26.5,48.5,23.11,10.78
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,10.01,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,38.48,0.0
2016,9,13,6,45,177.5,32.5,0.9,23.0,56.0,151.03,107.32
2016,9,13,7,0,296.0,50.0,1.0,24.0,95.0,243.9,189.1
2016,9,13,7,15,379.0,62.5,1.2,24.5,145.5,322.35,254.76
2016,9,13,7,30,462.0,75.0,1.4,25.0,196.0,413.92,328.08
2016,9,13,7,45,458.0,93.0,1.6,25.5,237.0,450.57,356.62
2016,9,13,8,0,454.0,111.0,1.8,26.0,278.0,489.82,385.76
2016,9,13,8,15,380.5,147.0,1.75,26.5,302.5,494.0,385.35
2016,9,13,8,30,307.0,183.0,1.7,27.0,327.0,474.32,367.33
2016,9,13,8,45,242.0,216.5,1.7,27.5,338.5,467.2,358.54
2016,9,13,9,0,177.0,250.0,1.7,28.0,350.0,437.27,333.14
2016,9,13,9,15,190.5,273.5,1.6,28.0,389.0,478.79,362.14
2016,9,13,9,30,204.0,297.0,1.5,28.0,428.0,520.09,389.94
2016,9,13,9,45,256.0,309.5,1.45,28.5,486.0,603.64,446.81
2016,9,13,10,0,308.0,322.0,1.4,29.0,544.0,670.27,490.29
2016,9,13,10,15,251.0,351.0,1.3,29.0,537.5,646.4,469.97
2016,9,13,10,30,194.0,380.0,1.2,29.0,531.0,601.42,436.56
2016,9,13,10,45,117.0,365.5,1.15,29.5,458.0,504.28,366.82
2016,9,13,11,0,40.0,351.0,1.1,30.0,385.0,389.51,283.79
2016,9,13,11,15,126.5,391.5,1.1,30.0,500.5,533.99,386.92
2016,9,13,11,30,213.0,432.0,1.1,30.0,616.0,658.35,470.58
2016,9,13,11,45,187.5,440.0,1.1,30.5,604.0,634.07,451.3
2016,9,13,12,0,162.0,448.0,1.1,31.0,592.0,609.4,433.24
2016,9,13,12,15,123.0,440.0,1.15,31.0,549.5,555.63,396.75
2016,9,13,12,30,84.0,432.0,1.2,31.0,507.0,491.17,352.71
2016,9,13,12,45,148.0,438.0,1.25,31.0,569.5,558.88,401.05
2016,9,13,13,0,212.0,444.0,1.3,31.0,632.0,609.58,436.27
2016,9,13,13,15,225.0,435.0,1.4,31.0,631.5,598.41,429.36
2016,9,13,13,30,238.0,426.0,1.5,31.0,631.0,585.62,421.73
2016,9,13,13,45,182.0,415.5,1.6,31.0,570.0,518.43,375.49
2016,9,13,14,0,126.0,405.0,1.7,31.0,509.0,455.92,331.96
2016,9,13,14,15,476.5,261.0,1.75,31.0,632.5,551.97,405.26
2016,9,13,14,30,827.0,117.0,1.8,31.0,756.0,604.39,443.59
2016,9,13,14,45,804.0,120.5,1.9,31.0,716.5,547.77,401.39
2016,9,13,15,0,781.0,124.0,2.0,31.0,677.0,491.17,358.58
2016,9,13,15,15,764.5,121.0,2.05,31.0,634.5,432.62,312.8
2016,9,13,15,30,748.0,118.0,2.1,31.0,592.0,374.74,266.08
2016,9,13,15,45,724.0,114.5,2.2,31.0,543.5,311.31,214.37
2016,9,13,16,0,700.0,111.0,2.3,31.0,495.0,253.26,166.27
2016,9,13,16,15,671.0,106.0,2.25,30.5,443.5,195.56,120.07
2016,9,13,16,30,642.0,101.0,2.2,30.0,392.0,141.23,80.62
2016,9,13,16,45,597.0,95.0,2.2,29.5,338.0,89.07,52.66
2016,9,13,17,0,552.0,89.0,2.2,29.0,284.0,63.8,48.27
2016,9,13,17,15,493.5,80.0,2.0,28.5,231.0,59.22,44.59
2016,9,13,17,30,435.0,71.0,1.8,28.0,178.0,53.0,39.32
2016,9,13,17,45,343.0,58.5,1.65,27.5,129.0,44.4,31.79
2016,9,13,18,0,251.0,46.0,1.5,27.0,80.0,35.53,23.7
2016,9,13,18,15,125.5,28.0,1.5,26.5,45.0,21.93,9.06
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.1,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,36.79,0.0
2016,9,14,6,45,172.5,31.5,1.2,23.5,54.0,147.83,103.95
2016,9,14,7,0,288.0,49.0,1.4,24.0,92.0,238.95,185.56
2016,9,14,7,15,369.5,61.5,1.45,24.5,141.5,316.14,250.37
2016,9,14,7,30,451.0,74.0,1.5,25.0,191.0,406.41,322.65
2016,9,14,7,45,510.0,82.0,1.55,25.5,244.5,479.89,379.23
2016,9,14,8,0,569.0,90.0,1.6,26.0,298.0,557.11,436.22
2016,9,14,8,15,607.5,97.0,1.7,26.5,351.0,620.33,480.27
2016,9,14,8,30,646.0,104.0,1.8,27.0,404.0,684.51,523.38
2016,9,14,8,45,457.0,171.0,1.95,27.5,396.0,615.7,470.2
2016,9,14,9,0,268.0,238.0,2.1,28.0,388.0,521.6,397.03
2016,9,14,9,15,502.5,181.5,2.2,28.0,493.5,695.73,526.16
2016,9,14,9,30,737.0,125.0,2.3,28.0,599.0,872.55,645.43
2016,9,14,9,45,750.5,129.5,2.45,28.5,640.0,899.76,660.08
2016,9,14,10,0,764.0,134.0,2.6,29.0,681.0,929.6,677.79
2016,9,14,10,15,775.5,136.5,2.65,29.0,716.0,952.15,691.23
2016,9,14,10,30,787.0,139.0,2.7,29.0,751.0,971.41,702.68
2016,9,14,10,45,793.0,142.5,2.8,29.5,778.5,982.73,708.16
2016,9,14,11,0,799.0,146.0,2.9,30.0,806.0,990.41,711.48
2016,9,14,11,15,805.0,147.5,2.95,30.0,826.5,992.22,712.22
2016,9,14,11,30,811.0,149.0,3.0,30.0,847.0,990.3,710.77
2016,9,14,11,45,493.5,297.5,3.1,30.5,724.5,819.16,593.91
2016,9,14,12,0,176.0,446.0,3.2,31.0,602.0,621.25,450.75
2016,9,14,12,15,502.5,295.0,3.25,31.0,741.5,796.59,580.59
2016,9,14,12,30,829.0,144.0,3.3,31.0,881.0,928.28,670.64
2016,9,14,12,45,826.0,145.0,3.35,31.5,875.5,899.4,649.81
2016,9,14,13,0,823.0,146.0,3.4,32.0,870.0,867.5,628.26
2016,9,14,13,15,819.5,145.0,3.4,31.5,856.5,830.4,605.44
2016,9,14,13,30,816.0,144.0,3.4,31.0,843.0,790.73,580.68
2016,9,14,13,45,561.5,264.0,3.4,31.0,739.5,674.02,496.31
2016,9,14,14,0,307.0,384.0,3.4,31.0,636.0,567.57,417.2
2016,9,14,14,15,547.0,260.0,3.4,31.0,688.5,596.21,441.52
2016,9,14,14,30,787.0,136.0,3.4,31.0,741.0,597.44,443.86
2016,9,14,14,45,776.5,132.5,3.45,31.0,705.0,542.58,402.25
2016,9,14,15,0,766.0,129.0,3.5,31.0,669.0,487.2,359.25
2016,9,14,15,15,750.0,125.5,3.45,31.0,626.5,429.24,312.91
2016,9,14,15,30,734.0,122.0,3.4,31.0,584.0,368.61,263.42
2016,9,14,15,45,717.5,115.5,3.35,31.0,537.5,308.97,213.68
2016,9,14,16,0,701.0,109.0,3.3,31.0,491.0,250.64,164.69
2016,9,14,16,15,672.0,104.0,3.15,30.5,439.5,192.93,118.25
2016,9,14,16,30,643.0,99.0,3.0,30.0,388.0,138.57,78.8
2016,9,14,16,45,611.0,90.5,2.9,29.5,335.5,84.98,49.76
2016,9,14,17,0,579.0,82.0,2.8,29.0,283.0,58.67,43.99
2016,9,14,17,15,521.5,73.5,2.45,28.5,230.0,54.24,40.4
2016,9,14,17,30,464.0,65.0,2.1,28.0,177.0,49.63,36.46
2016,9,14,17,45,383.5,52.5,1.8,27.5,128.0,41.2,29.06
2016,9,14,18,0,303.0,40.0,1.5,27.0,79.0,32.37,21.01
2016,9,14,18,15,151.5,20.0,1.45,26.5,39.5,15.66,3.99
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,20.1,0.0
2016,9,15,6,45,90.5,33.5,1.25,23.5,45.5,101.67,69.4
2016,9,15,7,0,155.0,57.0,1.5,24.0,80.0,169.19,130.49
2016,9,15,7,15,219.5,79.5,1.4,24.5,127.5,240.94,190.5
2016,9,15,7,30,284.0,102.0,1.3,25.0,175.0,318.83,253.29
2016,9,15,7,45,334.5,119.5,1.2,25.5,225.5,386.0,305.24
2016,9,15,8,0,385.0,137.0,1.1,26.0,276.0,471.29,367.97
2016,9,15,8,15,425.0,150.5,1.1,26.5,327.5,534.3,412.4
2016,9,15,8,30,465.0,164.0,1.1,27.0,379.0,599.12,456.65
2016,9,15,8,45,499.0,173.0,1.1,28.0,429.0,654.84,492.16
2016,9,15,9,0,533.0,182.0,1.1,29.0,479.0,710.93,526.76
2016,9,15,9,15,406.5,232.5,1.2,29.0,471.0,665.36,491.57
2016,9,15,9,30,280.0,283.0,1.3,29.0,463.0,594.76,439.86
2016,9,15,9,45,445.0,249.0,1.45,29.5,556.5,736.88,539.93
2016,9,15,10,0,610.0,215.0,1.6,30.0,650.0,873.97,631.01
2016,9,15,10,15,624.0,220.0,1.7,30.0,685.0,899.55,645.96
2016,9,15,10,30,638.0,225.0,1.8,30.0,720.0,922.28,660.23
2016,9,15,10,45,645.0,231.0,1.95,30.5,746.5,935.9,667.94
2016,9,15,11,0,652.0,237.0,2.1,31.0,773.0,946.27,673.73
2016,9,15,11,15,658.5,239.5,2.15,31.0,793.0,949.24,675.3
2016,9,15,11,30,665.0,242.0,2.2,31.0,813.0,948.88,674.94
2016,9,15,11,45,663.0,247.5,2.3,31.5,823.5,939.73,668.06
2016,9,15,12,0,661.0,253.0,2.4,32.0,834.0,927.39,659.25
2016,9,15,12,15,662.0,253.5,2.45,32.0,837.5,909.97,648.31
2016,9,15,12,30,663.0,254.0,2.5,32.0,841.0,889.57,635.46
2016,9,15,12,45,658.0,255.5,2.55,32.0,835.0,861.87,617.72
2016,9,15,13,0,653.0,257.0,2.6,32.0,829.0,831.8,598.31
2016,9,15,13,15,648.5,255.0,2.6,32.0,815.5,796.76,575.16
2016,9,15,13,30,644.0,253.0,2.6,32.0,802.0,759.8,550.45
2016,9,15,13,45,624.0,257.5,2.6,32.0,778.5,715.4,520.07
2016,9,15,14,0,604.0,262.0,2.6,32.0,755.0,670.72,489.03
2016,9,15,14,15,593.0,257.5,2.6,32.0,726.0,623.09,455.63
2016,9,15,14,30,582.0,253.0,2.6,32.0,697.0,576.19,421.97
2016,9,15,14,45,428.5,286.5,2.65,32.0,605.0,484.52,355.38
2016,9,15,15,0,275.0,320.0,2.7,32.0,513.0,407.19,298.89
2016,9,15,15,15,434.0,252.5,2.7,31.5,534.5,397.34,290.37
2016,9,15,15,30,593.0,185.0,2.7,31.0,556.0,369.74,265.54
2016,9,15,15,45,572.5,175.5,2.75,31.0,510.0,312.95,219.61
2016,9,15,16,0,552.0,166.0,2.8,31.0,464.0,259.69,176.24
2016,9,15,16,15,519.5,156.5,2.65,30.5,414.0,206.64,134.83
2016,9,15,16,30,487.0,147.0,2.5,30.0,364.0,157.52,99.86
2016,9,15,16,45,454.0,132.0,2.45,30.0,313.0,108.53,72.05
2016,9,15,17,0,421.0,117.0,2.4,30.0,262.0,83.27,64.29
2016,9,15,17,15,364.0,102.0,2.1,29.5,211.0,74.17,56.88
2016,9,15,17,30,307.0,87.0,1.8,29.0,160.0,64.64,48.83
2016,9,15,17,45,239.5,66.5,1.55,28.5,114.0,51.8,37.69
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,36.43,24.08
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,18.73,4.38
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,35.96,0.0
2016,9,16,6,45,175.5,30.0,0.95,23.5,52.0,148.45,102.14
2016,9,16,7,0,292.0,48.0,1.1,24.0,90.0,241.19,186.67
2016,9,16,7,15,374.5,60.5,0.9,24.5,139.5,319.23,251.46
2016,9,16,7,30,457.0,73.0,0.7,25.0,189.0,410.44,322.64
2016,9,16,7,45,513.5,81.5,0.5,26.0,242.5,483.1,374.99
2016,9,16,8,0,570.0,90.0,0.3,27.0,296.0,559.28,426.13
2016,9,16,8,15,609.0,96.5,0.4,27.5,349.0,622.33,468.49
2016,9,16,8,30,648.0,103.0,0.5,28.0,402.0,686.35,510.05
2016,9,16,8,45,674.0,109.5,0.6,28.5,453.0,739.64,543.38
2016,9,16,9,0,700.0,116.0,0.7,29.0,504.0,792.06,575.58
2016,9,16,9,15,721.0,120.0,0.7,29.5,551.0,835.54,599.87
2016,9,16,9,30,742.0,124.0,0.7,30.0,598.0,877.11,622.58
2016,9,16,9,45,757.5,127.5,0.7,30.5,639.5,905.11,636.53
2016,9,16,10,0,773.0,131.0,0.7,31.0,681.0,935.81,652.18
2016,9,16,10,15,410.5,233.0,0.7,31.0,527.0,694.05,494.95
2016,9,16,10,30,48.0,335.0,0.7,31.0,373.0,386.92,279.13
2016,9,16,10,45,41.5,337.0,0.7,31.5,370.5,379.7,275.03
2016,9,16,11,0,35.0,339.0,0.7,32.0,368.0,372.47,268.87
2016,9,16,11,15,428.0,242.0,0.7,32.0,607.5,713.3,509.28
2016,9,16,11,30,821.0,145.0,0.7,32.0,847.0,995.74,682.5
2016,9,16,11,45,840.0,135.5,0.75,32.5,863.0,979.94,668.32
2016,9,16,12,0,859.0,126.0,0.8,33.0,879.0,972.13,663.24
2016,9,16,12,15,487.0,283.5,0.85,33.0,710.5,770.14,536.73
2016,9,16,12,30,115.0,441.0,0.9,33.0,542.0,541.75,381.11
2016,9,16,12,45,486.0,283.5,1.0,33.0,708.5,732.22,518.68
2016,9,16,13,0,857.0,126.0,1.1,33.0,875.0,868.66,608.47
2016,9,16,13,15,854.0,125.5,1.15,33.0,861.5,832.32,585.16
2016,9,16,13,30,851.0,125.0,1.2,33.0,848.0,793.26,561.85
2016,9,16,13,45,846.5,123.0,1.25,33.0,826.0,749.18,534.98
2016,9,16,14,0,842.0,121.0,1.3,33.0,804.0,702.89,504.94
2016,9,16,14,15,834.0,119.0,1.4,33.0,774.5,652.33,471.02
2016,9,16,14,30,826.0,117.0,1.5,33.0,745.0,600.98,435.27
2016,9,16,14,45,809.5,117.0,1.6,33.0,707.5,544.06,394.28
2016,9,16,15,0,793.0,117.0,1.7,33.0,670.0,487.14,351.75
2016,9,16,15,15,777.5,114.0,1.75,33.0,627.0,428.29,306.13
2016,9,16,15,30,762.0,111.0,1.8,33.0,584.0,369.98,259.41
2016,9,16,15,45,742.0,106.5,1.85,33.0,536.0,309.85,210.33
2016,9,16,16,0,722.0,102.0,1.9,33.0,488.0,247.31,159.11
2016,9,16,16,15,693.0,97.0,1.85,32.5,436.5,188.38,112.51
2016,9,16,16,30,664.0,92.0,1.8,32.0,385.0,132.78,73.04
2016,9,16,16,45,624.5,85.5,1.75,32.0,331.0,79.24,45.68
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,56.82,41.87
2016,9,16,17,15,525.5,71.0,1.55,31.0,223.5,52.67,38.63
2016,9,16,17,30,466.0,63.0,1.4,30.0,170.0,48.39,35.06
2016,9,16,17,45,378.0,50.5,1.25,29.5,121.5,39.86,27.59
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,30.95,19.41
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,14.93,0.68
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,47.1,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,161.94,110.52
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,261.58,203.25
2016,9,17,7,15,420.5,53.5,1.85,24.5,141.5,342.58,271.56
2016,9,17,7,30,504.0,64.0,1.7,25.0,192.0,431.33,342.63
2016,9,17,7,45,556.0,72.5,1.55,26.0,245.5,502.74,396.11
2016,9,17,8,0,608.0,81.0,1.4,27.0,299.0,577.34,448.42
2016,9,17,8,15,645.5,86.5,1.15,27.5,352.5,639.4,488.05
2016,9,17,8,30,683.0,92.0,0.9,28.0,406.0,702.26,525.75
2016,9,17,8,45,706.0,98.0,0.65,29.0,456.5,753.56,552.12
2016,9,17,9,0,729.0,104.0,0.4,30.0,507.0,803.72,575.79
2016,9,17,9,15,749.0,108.0,0.45,30.5,554.0,842.57,597.5
2016,9,17,9,30,769.0,112.0,0.5,31.0,601.0,883.93,620.63
2016,9,17,9,45,779.0,117.5,0.55,31.5,641.5,914.91,637.11
2016,9,17,10,0,789.0,123.0,0.6,32.0,682.0,942.8,651.78
2016,9,17,10,15,460.0,248.5,0.7,32.0,578.5,761.12,536.33
2016,9,17,10,30,131.0,374.0,0.8,32.0,475.0,532.95,379.95
2016,9,17,10,45,94.5,372.0,0.9,32.5,446.5,472.14,339.18
2016,9,17,11,0,58.0,370.0,1.0,33.0,418.0,429.5,308.56
2016,9,17,11,15,444.5,254.0,1.05,33.0,632.5,743.02,529.51
2016,9,17,11,30,831.0,138.0,1.1,33.0,847.0,997.95,688.07
2016,9,17,11,45,831.0,140.5,1.15,33.0,858.0,987.06,678.68
2016,9,17,12,0,831.0,143.0,1.2,33.0,869.0,972.49,670.56
2016,9,17,12,15,832.0,143.5,1.2,33.0,872.5,953.2,658.89
2016,9,17,12,30,833.0,144.0,1.2,33.0,876.0,930.42,645.21
2016,9,17,12,45,832.0,143.5,1.3,33.5,870.5,901.46,627.89
2016,9,17,13,0,831.0,143.0,1.4,34.0,865.0,869.39,608.52
2016,9,17,13,15,827.0,142.0,1.45,34.0,851.0,831.39,585.86
2016,9,17,13,30,823.0,141.0,1.5,34.0,837.0,790.84,561.34
2016,9,17,13,45,507.0,270.0,1.55,34.0,695.5,637.8,456.58
2016,9,17,14,0,191.0,399.0,1.6,34.0,554.0,495.88,355.71
2016,9,17,14,15,492.5,266.0,1.6,33.5,644.0,564.79,409.16
2016,9,17,14,30,794.0,133.0,1.6,33.0,734.0,595.61,432.51
2016,9,17,14,45,768.0,137.0,1.65,33.0,694.5,538.7,390.54
2016,9,17,15,0,742.0,141.0,1.7,33.0,655.0,480.72,347.21
2016,9,17,15,15,724.5,137.0,1.7,33.0,612.0,422.24,302.01
2016,9,17,15,30,707.0,133.0,1.7,33.0,569.0,364.67,256.16
2016,9,17,15,45,684.0,127.5,1.75,33.0,521.0,305.43,208.3
2016,9,17,16,0,661.0,122.0,1.8,33.0,473.0,248.37,161.82
2016,9,17,16,15,629.5,116.0,1.75,32.5,422.0,191.95,117.74
2016,9,17,16,30,598.0,110.0,1.7,32.0,371.0,139.34,80.87
2016,9,17,16,45,556.0,101.5,1.65,32.0,317.5,88.45,54.82
2016,9,17,17,0,514.0,93.0,1.6,32.0,264.0,67.98,51.11
2016,9,17,17,15,452.0,82.0,1.45,31.0,212.0,60.31,44.97
2016,9,17,17,30,390.0,71.0,1.3,30.0,160.0,53.23,39.06
2016,9,17,17,45,301.0,56.0,1.2,29.5,112.5,42.73,29.91
2016,9,17,18,0,212.0,41.0,1.1,29.0,65.0,31.85,19.97
2016,9,17,18,15,106.0,20.5,1.15,28.5,32.5,16.12,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,25.37,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,131.81,87.42
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,217.91,168.09
2016,9,18,7,15,324.0,64.5,2.0,25.0,132.5,296.05,234.43
2016,9,18,7,30,407.0,79.0,2.0,25.0,181.0,382.84,305.36
2016,9,18,7,45,465.0,89.5,2.0,25.5,233.5,454.62,361.41
2016,9,18,8,0,523.0,100.0,2.0,26.0,286.0,536.94,422.76
2016,9,18,8,15,563.5,107.5,2.0,26.5,339.0,600.67,468.03
2016,9,18,8,30,604.0,115.0,2.0,27.0,392.0,665.47,511.63
2016,9,18,8,45,633.0,121.5,2.0,27.5,442.0,719.81,546.52
2016,9,18,9,0,662.0,128.0,2.0,28.0,492.0,773.54,580.12
2016,9,18,9,15,684.0,133.0,1.9,28.5,538.5,817.99,605.84
2016,9,18,9,30,706.0,138.0,1.8,29.0,585.0,860.67,629.77
2016,9,18,9,45,720.0,143.0,1.75,29.5,625.5,893.46,647.24
2016,9,18,10,0,734.0,148.0,1.7,30.0,666.0,923.53,662.8
2016,9,18,10,15,746.5,151.0,1.6,30.0,701.0,946.79,674.62
2016,9,18,10,30,759.0,154.0,1.5,30.0,736.0,960.13,680.17
2016,9,18,10,45,767.0,156.5,1.4,30.5,763.5,971.85,683.45
2016,9,18,11,0,775.0,159.0,1.3,31.0,791.0,980.03,684.56
2016,9,18,11,15,781.0,160.5,1.15,31.0,811.0,981.5,682.19
2016,9,18,11,30,787.0,162.0,1.0,31.0,831.0,979.32,677.65
2016,9,18,11,45,824.0,141.5,0.85,31.5,850.5,980.88,674.01
2016,9,18,12,0,861.0,121.0,0.7,32.0,870.0,968.09,661.75
2016,9,18,12,15,862.0,121.5,0.6,32.0,873.5,949.0,648.37
2016,9,18,12,30,863.0,122.0,0.5,32.0,877.0,926.41,633.1
2016,9,18,12,45,602.5,265.5,0.4,32.0,791.0,820.62,565.26
2016,9,18,13,0,342.0,409.0,0.3,32.0,705.0,697.59,481.7
2016,9,18,13,15,599.0,264.0,0.35,32.0,772.0,762.84,531.18
2016,9,18,13,30,856.0,119.0,0.4,32.0,839.0,789.68,551.52
2016,9,18,13,45,851.5,117.0,0.45,32.5,817.5,745.29,523.56
2016,9,18,14,0,847.0,115.0,0.5,33.0,796.0,698.69,493.49
2016,9,18,14,15,715.5,180.5,0.55,33.0,741.0,632.55,448.21
2016,9,18,14,30,584.0,246.0,0.6,33.0,686.0,569.15,404.31
2016,9,18,14,45,536.5,246.0,0.7,33.0,634.0,506.39,361.63
2016,9,18,15,0,489.0,246.0,0.8,33.0,582.0,447.68,320.38
2016,9,18,15,15,538.0,211.5,0.85,32.5,559.0,405.22,289.1
2016,9,18,15,30,587.0,177.0,0.9,32.0,536.0,358.23,252.37
2016,9,18,15,45,655.0,138.0,0.95,32.0,507.5,304.58,207.77
2016,9,18,16,0,723.0,99.0,1.0,32.0,479.0,242.48,155.02
2016,9,18,16,15,693.5,94.0,1.0,31.5,427.5,183.49,108.75
2016,9,18,16,30,664.0,89.0,1.0,31.0,376.0,127.92,69.83
2016,9,18,16,45,624.0,82.5,1.0,31.0,322.5,74.51,43.5
2016,9,18,17,0,584.0,76.0,1.0,31.0,269.0,54.9,40.46
2016,9,18,17,15,522.0,68.0,0.95,30.5,215.5,50.64,37.0
2016,9,18,17,30,460.0,60.0,0.9,30.0,162.0,46.25,33.21
2016,9,18,17,45,366.0,48.0,0.85,29.5,114.0,38.04,25.98
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,28.1,16.8
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,14.19,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,32.26,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,150.32,98.63
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,256.53,198.45
2016,9,19,7,15,415.0,53.5,2.55,25.5,138.5,340.46,269.6
2016,9,19,7,30,504.0,64.0,2.6,26.0,189.0,432.63,344.31
2016,9,19,7,45,566.5,70.0,2.65,27.0,244.0,508.33,402.59
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,588.05,460.35
2016,9,19,8,15,667.0,81.5,2.6,28.5,353.0,651.28,503.3
2016,9,19,8,30,705.0,87.0,2.5,29.0,407.0,715.32,545.2
2016,9,19,8,45,732.0,91.0,2.45,30.0,459.0,764.23,574.29
2016,9,19,9,0,759.0,95.0,2.4,31.0,511.0,816.34,604.7
2016,9,19,9,15,778.5,98.5,2.25,31.0,558.0,859.46,629.94
2016,9,19,9,30,798.0,102.0,2.1,31.0,605.0,900.36,653.18
2016,9,19,9,45,812.5,104.5,2.0,31.5,647.0,932.68,669.55
2016,9,19,10,0,827.0,107.0,1.9,32.0,689.0,962.01,683.78
2016,9,19,10,15,837.5,109.0,1.85,32.5,724.0,972.89,686.9
2016,9,19,10,30,848.0,111.0,1.8,33.0,759.0,990.8,694.65
2016,9,19,10,45,856.5,112.0,1.8,33.5,787.5,1001.97,698.83
2016,9,19,11,0,865.0,113.0,1.8,34.0,816.0,1009.43,700.93
2016,9,19,11,15,870.0,114.0,1.9,34.0,836.0,1009.53,701.42
2016,9,19,11,30,875.0,115.0,2.0,34.0,856.0,1005.78,699.72
2016,9,19,11,45,880.0,114.0,2.1,34.5,868.0,996.08,693.06
