Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,12,0,885.0,113.0,2.2,35.0,880.0,982.56,684.18
2016,9,19,12,15,885.5,113.0,2.25,35.0,883.0,962.01,671.93
2016,9,19,12,30,886.0,113.0,2.3,35.0,886.0,937.9,657.53
2016,9,19,12,45,885.5,112.5,2.4,35.0,880.5,908.94,640.5
2016,9,19,13,0,885.0,112.0,2.5,35.0,875.0,876.7,621.27
2016,9,19,13,15,881.5,111.0,2.55,35.0,860.5,838.38,597.58
2016,9,19,13,30,878.0,110.0,2.6,35.0,846.0,797.31,571.91
2016,9,19,13,45,872.0,109.0,2.7,35.0,823.5,751.82,543.31
2016,9,19,14,0,866.0,108.0,2.8,35.0,801.0,704.18,511.73
2016,9,19,14,15,857.5,106.5,2.85,35.0,771.0,652.53,475.45
2016,9,19,14,30,849.0,105.0,2.9,35.0,741.0,599.43,437.08
2016,9,19,14,45,837.5,103.0,2.95,35.0,703.5,543.07,395.21
2016,9,19,15,0,826.0,101.0,3.0,35.0,666.0,484.57,350.44
2016,9,19,15,15,810.5,98.0,3.0,34.5,622.5,423.9,303.2
2016,9,19,15,30,795.0,95.0,3.0,34.0,579.0,363.7,254.72
2016,9,19,15,45,773.0,92.0,3.0,34.0,530.0,302.38,203.93
2016,9,19,16,0,751.0,89.0,3.0,34.0,481.0,242.92,154.49
2016,9,19,16,15,722.0,85.0,2.85,33.5,429.0,183.62,107.53
2016,9,19,16,30,693.0,81.0,2.7,33.0,377.0,123.16,64.97
2016,9,19,16,45,652.0,75.0,2.55,32.5,322.5,68.37,38.73
2016,9,19,17,0,611.0,69.0,2.4,32.0,268.0,49.8,36.06
2016,9,19,17,15,549.0,62.0,2.2,31.0,214.0,46.07,33.1
2016,9,19,17,30,487.0,55.0,2.0,30.0,160.0,42.26,29.86
2016,9,19,17,45,387.5,44.0,1.8,29.5,111.5,34.73,23.18
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,26.93,15.65
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,13.44,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,39.62,0.0
2016,9,20,6,45,211.0,26.0,1.85,23.5,51.0,161.17,104.17
2016,9,20,7,0,353.0,41.0,2.1,24.0,89.0,269.67,208.95
2016,9,20,7,15,441.5,51.0,2.0,24.5,140.5,354.0,280.43
2016,9,20,7,30,530.0,61.0,1.9,25.0,192.0,446.55,354.85
2016,9,20,7,45,591.5,67.0,1.85,26.0,247.5,522.67,412.59
2016,9,20,8,0,653.0,73.0,1.8,27.0,303.0,602.72,469.06
2016,9,20,8,15,690.0,78.0,1.7,27.5,357.5,665.49,510.58
2016,9,20,8,30,727.0,83.0,1.6,28.0,412.0,725.05,548.17
2016,9,20,8,45,755.0,86.5,1.5,29.0,464.0,779.17,579.44
2016,9,20,9,0,783.0,90.0,1.4,30.0,516.0,832.23,608.72
2016,9,20,9,15,802.0,93.0,1.45,30.5,564.0,874.89,633.28
2016,9,20,9,30,821.0,96.0,1.5,31.0,612.0,915.24,656.12
2016,9,20,9,45,834.5,98.5,1.55,31.5,654.0,937.01,667.03
2016,9,20,10,0,848.0,101.0,1.6,32.0,696.0,965.47,682.33
2016,9,20,10,15,858.5,103.0,1.65,32.0,731.5,987.08,694.68
2016,9,20,10,30,869.0,105.0,1.7,32.0,767.0,1005.17,705.01
2016,9,20,10,45,876.0,106.5,1.8,32.5,795.0,1015.46,709.94
2016,9,20,11,0,883.0,108.0,1.9,33.0,823.0,1021.93,712.7
2016,9,20,11,15,888.0,109.0,1.9,33.0,843.0,1021.93,711.87
2016,9,20,11,30,893.0,110.0,1.9,33.0,863.0,1018.01,708.87
2016,9,20,11,45,895.5,110.5,1.95,33.5,875.0,1007.16,700.99
2016,9,20,12,0,898.0,111.0,2.0,34.0,887.0,992.46,690.94
2016,9,20,12,15,898.5,111.0,2.0,34.0,890.0,971.57,678.05
2016,9,20,12,30,899.0,111.0,2.0,34.0,893.0,947.07,663.04
2016,9,20,12,45,897.5,111.0,2.0,34.5,887.0,917.28,643.45
2016,9,20,13,0,896.0,111.0,2.0,35.0,881.0,884.21,621.88
2016,9,20,13,15,892.5,110.5,2.0,35.0,866.5,845.9,598.23
2016,9,20,13,30,889.0,110.0,2.0,35.0,852.0,804.79,572.64
2016,9,20,13,45,531.0,251.5,2.05,35.0,691.5,636.95,457.84
2016,9,20,14,0,173.0,393.0,2.1,35.0,531.0,478.09,343.77
2016,9,20,14,15,516.5,248.5,2.05,35.0,638.0,562.97,408.05
2016,9,20,14,30,860.0,104.0,2.0,35.0,745.0,603.63,437.11
2016,9,20,14,45,831.5,110.0,2.0,35.0,703.5,544.32,392.92
2016,9,20,15,0,803.0,116.0,2.0,35.0,662.0,485.88,348.73
2016,9,20,15,15,786.5,112.5,2.0,34.5,618.0,425.51,302.48
2016,9,20,15,30,770.0,109.0,2.0,34.0,574.0,365.8,255.11
2016,9,20,15,45,747.0,105.0,2.0,34.0,525.0,304.76,205.27
2016,9,20,16,0,724.0,101.0,2.0,34.0,476.0,241.69,153.84
2016,9,20,16,15,693.0,96.0,1.9,33.5,423.5,182.42,107.5
2016,9,20,16,30,662.0,91.0,1.8,33.0,371.0,126.78,69.09
2016,9,20,16,45,617.5,84.5,1.7,33.0,316.5,73.48,43.91
2016,9,20,17,0,573.0,78.0,1.6,33.0,262.0,56.88,41.75
2016,9,20,17,15,508.5,69.0,1.45,32.0,208.0,51.87,37.75
2016,9,20,17,30,444.0,60.0,1.3,31.0,154.0,46.67,33.35
2016,9,20,17,45,343.5,47.0,1.15,30.0,106.5,37.55,25.39
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,26.59,15.13
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,13.45,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,14.97,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.0,105.7,64.99
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,201.26,154.38
2016,9,21,7,15,284.0,69.0,0.95,24.5,127.0,280.08,220.34
2016,9,21,7,30,364.0,87.0,1.0,25.0,176.0,367.16,290.21
2016,9,21,7,45,432.0,97.5,1.1,26.0,230.0,443.74,348.92
2016,9,21,8,0,500.0,108.0,1.2,27.0,284.0,525.71,408.99
2016,9,21,8,15,542.5,117.5,1.2,27.5,337.5,590.89,454.43
2016,9,21,8,30,585.0,127.0,1.2,28.0,391.0,664.75,503.77
2016,9,21,8,45,620.0,133.0,1.25,28.5,442.5,723.23,540.93
2016,9,21,9,0,655.0,139.0,1.3,29.0,494.0,781.37,577.03
2016,9,21,9,15,356.5,204.0,1.35,29.5,399.5,571.22,427.15
2016,9,21,9,30,58.0,269.0,1.4,30.0,305.0,334.57,249.61
2016,9,21,9,45,409.5,207.5,1.45,30.5,491.5,658.14,488.21
2016,9,21,10,0,761.0,146.0,1.5,31.0,678.0,948.48,676.45
2016,9,21,10,15,424.0,251.5,1.55,31.0,550.5,729.49,527.38
2016,9,21,10,30,87.0,357.0,1.6,31.0,423.0,452.74,330.33
2016,9,21,10,45,148.0,377.0,1.65,31.5,495.0,551.56,401.09
2016,9,21,11,0,209.0,397.0,1.7,32.0,567.0,631.07,454.62
2016,9,21,11,15,268.0,395.0,1.8,32.0,618.0,700.04,501.36
2016,9,21,11,30,327.0,393.0,1.9,32.0,669.0,749.31,534.86
2016,9,21,11,45,288.5,409.0,2.0,32.5,655.0,718.69,512.38
2016,9,21,12,0,250.0,425.0,2.1,33.0,641.0,687.35,490.01
2016,9,21,12,15,565.0,276.5,2.2,33.0,765.0,835.88,596.98
2016,9,21,12,30,880.0,128.0,2.3,33.0,889.0,945.81,669.37
2016,9,21,12,45,880.0,126.5,2.4,33.5,883.5,916.13,649.21
2016,9,21,13,0,880.0,125.0,2.5,34.0,878.0,883.19,628.17
2016,9,21,13,15,877.0,124.0,2.55,34.0,864.0,845.14,604.62
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,804.32,579.06
2016,9,21,13,45,869.0,121.5,2.65,34.0,827.0,758.97,550.23
2016,9,21,14,0,864.0,120.0,2.7,34.0,804.0,711.4,517.97
2016,9,21,14,15,855.5,118.0,2.75,34.0,773.5,659.14,481.25
2016,9,21,14,30,847.0,116.0,2.8,34.0,743.0,606.16,442.92
2016,9,21,14,45,836.5,113.0,2.85,34.0,705.5,548.37,400.01
2016,9,21,15,0,826.0,110.0,2.9,34.0,668.0,489.96,355.21
2016,9,21,15,15,810.5,107.0,2.9,33.5,624.5,429.12,307.73
2016,9,21,15,30,795.0,104.0,2.9,33.0,581.0,368.78,259.02
2016,9,21,15,45,775.0,99.5,2.9,33.0,532.0,306.64,207.47
2016,9,21,16,0,755.0,95.0,2.9,33.0,483.0,246.16,157.14
2016,9,21,16,15,725.5,90.5,2.8,32.5,429.5,181.79,106.4
2016,9,21,16,30,696.0,86.0,2.7,32.0,376.0,124.66,66.84
2016,9,21,16,45,655.5,79.5,2.6,31.5,321.5,69.35,41.23
2016,9,21,17,0,615.0,73.0,2.5,31.0,267.0,53.35,39.2
2016,9,21,17,15,551.5,64.5,2.2,30.0,212.0,48.54,35.3
2016,9,21,17,30,488.0,56.0,1.9,29.0,157.0,43.56,31.02
2016,9,21,17,45,387.5,43.5,1.65,28.0,108.0,34.71,23.21
2016,9,21,18,0,287.0,31.0,1.4,27.0,59.0,25.48,14.09
2016,9,21,18,15,143.5,15.5,1.4,26.5,29.5,14.1,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,62.0,9.0,1.1,21.0,10.0,34.93,0.0
2016,9,22,6,45,186.5,26.0,1.35,21.5,47.0,147.11,90.28
2016,9,22,7,0,311.0,43.0,1.6,22.0,84.0,248.68,193.26
2016,9,22,7,15,397.5,55.5,1.5,22.5,134.5,333.64,265.46
2016,9,22,7,30,484.0,68.0,1.4,23.0,185.0,425.88,339.81
2016,9,22,7,45,535.0,78.5,1.3,24.0,239.0,498.28,394.48
2016,9,22,8,0,586.0,89.0,1.2,25.0,293.0,573.71,448.17
2016,9,22,8,15,625.5,96.0,1.3,26.0,347.0,638.39,491.81
2016,9,22,8,30,665.0,103.0,1.4,27.0,401.0,703.94,534.43
2016,9,22,8,45,689.0,110.0,1.5,28.0,451.5,756.49,566.77
2016,9,22,9,0,713.0,117.0,1.6,29.0,502.0,807.93,597.62
2016,9,22,9,15,734.0,121.5,1.7,29.5,549.5,852.05,624.19
2016,9,22,9,30,755.0,126.0,1.8,30.0,597.0,894.15,649.17
2016,9,22,9,45,769.0,130.0,1.95,30.5,638.0,920.59,664.37
2016,9,22,10,0,783.0,134.0,2.1,31.0,679.0,950.12,681.66
2016,9,22,10,15,794.5,137.0,2.15,31.0,714.0,972.86,694.93
2016,9,22,10,30,806.0,140.0,2.2,31.0,749.0,992.19,706.19
2016,9,22,10,45,812.0,143.0,2.25,31.5,776.5,1002.38,710.41
2016,9,22,11,0,818.0,146.0,2.3,32.0,804.0,1008.84,712.52
2016,9,22,11,15,823.0,147.5,2.35,32.0,823.0,1008.88,712.24
2016,9,22,11,30,828.0,149.0,2.4,32.0,842.0,1005.12,709.79
2016,9,22,11,45,821.5,155.5,2.5,32.5,851.0,991.51,700.4
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,974.32,688.92
2016,9,22,12,15,815.0,162.0,2.65,33.0,862.5,953.27,676.04
2016,9,22,12,30,815.0,162.0,2.7,33.0,865.0,928.85,661.06
2016,9,22,12,45,808.5,164.0,2.8,33.5,857.5,897.39,640.61
2016,9,22,13,0,802.0,166.0,2.9,34.0,850.0,863.17,618.33
2016,9,22,13,15,797.5,165.0,2.95,34.0,835.0,825.19,594.42
2016,9,22,13,30,793.0,164.0,3.0,34.0,820.0,784.8,568.69
2016,9,22,13,45,780.0,165.0,3.1,34.0,795.5,737.84,537.06
2016,9,22,14,0,767.0,166.0,3.2,34.0,771.0,689.62,503.83
2016,9,22,14,15,756.5,163.5,3.25,33.5,740.5,639.13,469.04
2016,9,22,14,30,746.0,161.0,3.3,33.0,710.0,586.69,431.78
2016,9,22,14,45,711.0,167.0,3.35,33.0,668.5,528.32,388.13
2016,9,22,15,0,676.0,173.0,3.4,33.0,627.0,472.1,344.99
2016,9,22,15,15,460.0,219.0,3.4,32.5,518.5,376.34,274.4
2016,9,22,15,30,244.0,265.0,3.4,32.0,410.0,306.18,224.03
2016,9,22,15,45,161.0,241.0,3.45,32.0,333.0,243.87,178.3
2016,9,22,16,0,78.0,217.0,3.5,32.0,256.0,194.87,143.45
2016,9,22,16,15,218.5,183.0,3.4,31.5,276.5,176.07,123.63
2016,9,22,16,30,359.0,149.0,3.3,31.0,297.0,144.7,95.71
2016,9,22,16,45,382.5,129.0,3.25,31.0,266.0,98.43,68.53
2016,9,22,17,0,406.0,109.0,3.2,31.0,235.0,78.72,60.33
2016,9,22,17,15,341.0,93.0,2.9,30.0,184.0,68.56,52.02
2016,9,22,17,30,276.0,77.0,2.6,29.0,133.0,57.96,43.0
2016,9,22,17,45,187.0,56.0,2.3,28.5,88.5,43.87,30.63
2016,9,22,18,0,98.0,35.0,2.0,28.0,44.0,27.89,15.39
2016,9,22,18,15,49.0,17.5,1.95,27.5,22.0,15.92,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.5,23.0,2.4,23.5,38.5,108.53,62.53
2016,9,23,7,0,237.0,46.0,2.7,24.0,77.0,213.51,164.61
2016,9,23,7,15,327.5,59.5,2.85,24.5,125.5,294.66,234.19
2016,9,23,7,30,418.0,73.0,3.0,25.0,174.0,385.4,308.96
2016,9,23,7,45,500.5,78.0,3.2,25.5,229.0,474.07,379.55
2016,9,23,8,0,583.0,83.0,3.4,26.0,284.0,564.87,449.04
2016,9,23,8,15,406.0,133.5,3.45,26.5,285.0,503.89,398.36
2016,9,23,8,30,229.0,184.0,3.5,27.0,286.0,416.98,327.33
2016,9,23,8,45,114.5,122.0,3.6,27.5,173.0,232.13,182.54
2016,9,23,9,0,0.0,60.0,3.7,28.0,60.0,53.05,36.94
2016,9,23,9,15,61.5,172.5,3.75,28.0,211.0,229.39,177.68
2016,9,23,9,30,123.0,285.0,3.8,28.0,362.0,434.04,332.49
2016,9,23,9,45,473.5,194.0,3.85,28.5,518.0,705.26,536.68
2016,9,23,10,0,824.0,103.0,3.9,29.0,674.0,954.57,705.72
2016,9,23,10,15,834.5,105.0,3.9,29.0,709.0,965.24,709.5
2016,9,23,10,30,845.0,107.0,3.9,29.0,744.0,982.84,719.78
2016,9,23,10,45,854.0,108.0,3.95,29.5,772.0,994.2,724.87
2016,9,23,11,0,863.0,109.0,4.0,30.0,800.0,1001.86,727.7
2016,9,23,11,15,546.0,261.0,4.0,30.5,702.5,852.74,624.57
2016,9,23,11,30,229.0,413.0,4.0,31.0,605.0,657.01,480.84
2016,9,23,11,45,543.0,268.5,4.0,31.5,730.5,837.14,612.52
2016,9,23,12,0,857.0,124.0,4.0,32.0,856.0,964.36,696.5
2016,9,23,12,15,858.0,124.5,4.05,32.0,859.0,944.91,682.99
2016,9,23,12,30,859.0,125.0,4.1,32.0,862.0,921.97,668.31
2016,9,23,12,45,856.5,125.0,4.15,32.0,855.5,892.05,649.04
2016,9,23,13,0,854.0,125.0,4.2,32.0,849.0,859.08,627.72
2016,9,23,13,15,588.5,255.0,4.2,32.0,750.0,743.41,546.34
2016,9,23,13,30,323.0,385.0,4.2,32.0,651.0,620.36,455.31
2016,9,23,13,45,576.5,253.5,4.25,32.5,712.5,670.28,495.15
2016,9,23,14,0,830.0,122.0,4.3,33.0,774.0,690.38,511.84
2016,9,23,14,15,821.0,120.5,4.3,32.5,743.5,638.85,474.93
2016,9,23,14,30,812.0,119.0,4.3,32.0,713.0,586.06,436.35
2016,9,23,14,45,799.0,116.5,4.35,32.0,675.5,529.26,392.9
2016,9,23,15,0,786.0,114.0,4.4,32.0,638.0,472.19,347.94
2016,9,23,15,15,531.5,185.5,4.35,31.5,529.5,376.81,276.15
2016,9,23,15,30,277.0,257.0,4.3,31.0,421.0,309.93,227.71
2016,9,23,15,45,490.5,178.5,4.3,31.0,437.5,284.44,200.96
2016,9,23,16,0,704.0,100.0,4.3,31.0,454.0,232.57,150.25
2016,9,23,16,15,671.5,94.5,4.15,30.5,402.5,174.1,103.85
2016,9,23,16,30,639.0,89.0,4.0,30.0,351.0,119.5,66.13
2016,9,23,16,45,594.0,82.0,3.85,30.0,297.5,67.57,42.6
2016,9,23,17,0,549.0,75.0,3.7,30.0,244.0,55.04,40.8
2016,9,23,17,15,480.5,66.0,3.4,29.5,191.5,49.93,36.51
2016,9,23,17,30,412.0,57.0,3.1,29.0,139.0,44.65,31.85
2016,9,23,17,45,306.0,43.5,2.8,28.5,93.5,33.59,22.08
2016,9,23,18,0,200.0,30.0,2.5,28.0,48.0,23.52,11.57
2016,9,23,18,15,100.0,15.0,2.55,27.5,24.0,13.64,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.5,106.52,58.54
2016,9,24,7,0,233.0,45.0,3.0,24.0,75.0,210.55,162.13
2016,9,24,7,15,322.5,59.0,3.1,24.0,123.0,291.6,232.28
2016,9,24,7,30,412.0,73.0,3.2,24.0,171.0,382.12,307.75
2016,9,24,7,45,475.0,82.5,3.35,24.5,223.5,461.67,371.38
2016,9,24,8,0,538.0,92.0,3.5,25.0,276.0,542.3,433.46
2016,9,24,8,15,580.0,99.0,3.6,25.5,329.0,606.98,480.63
2016,9,24,8,30,622.0,106.0,3.7,26.0,382.0,672.81,526.7
2016,9,24,8,45,415.0,170.5,3.85,26.5,364.5,584.05,456.06
2016,9,24,9,0,208.0,235.0,4.0,27.0,347.0,452.64,351.75
2016,9,24,9,15,123.0,242.5,4.0,27.5,310.5,384.59,297.03
2016,9,24,9,30,38.0,250.0,4.0,28.0,274.0,294.41,224.87
2016,9,24,9,45,410.5,185.5,4.05,28.5,467.5,634.41,486.59
2016,9,24,10,0,783.0,121.0,4.1,29.0,661.0,935.38,694.54
2016,9,24,10,15,401.0,195.0,4.05,29.0,472.5,643.22,486.33
2016,9,24,10,30,19.0,269.0,4.0,29.0,284.0,271.34,203.33
2016,9,24,10,45,14.5,246.5,4.0,29.5,258.5,243.18,182.17
2016,9,24,11,0,10.0,224.0,4.0,30.0,233.0,215.84,160.91
2016,9,24,11,15,11.5,228.5,4.0,30.0,238.5,221.04,164.75
2016,9,24,11,30,13.0,233.0,4.0,30.0,244.0,226.16,168.49
2016,9,24,11,45,130.0,327.0,4.0,30.0,437.5,461.9,345.63
2016,9,24,12,0,247.0,421.0,4.0,30.0,631.0,666.26,490.97
2016,9,24,12,15,191.0,425.0,4.0,30.0,588.0,607.31,447.11
2016,9,24,12,30,135.0,429.0,4.0,30.0,545.0,550.05,405.38
2016,9,24,12,45,176.0,425.5,4.05,30.5,575.5,573.49,422.52
2016,9,24,13,0,217.0,422.0,4.1,31.0,606.0,593.64,436.78
2016,9,24,13,15,314.0,385.0,4.05,31.0,645.5,632.31,465.96
2016,9,24,13,30,411.0,348.0,4.0,31.0,685.0,653.44,482.42
2016,9,24,13,45,610.5,239.5,4.0,31.0,724.0,683.69,507.31
2016,9,24,14,0,810.0,131.0,4.0,31.0,763.0,684.17,510.44
2016,9,24,14,15,800.0,129.0,4.0,30.5,733.0,632.37,473.23
2016,9,24,14,30,790.0,127.0,4.0,30.0,703.0,579.5,434.39
2016,9,24,14,45,743.0,140.5,4.0,30.0,659.0,519.11,387.86
2016,9,24,15,0,696.0,154.0,4.0,30.0,615.0,462.67,343.3
2016,9,24,15,15,676.0,149.0,3.95,29.5,572.0,404.79,297.31
2016,9,24,15,30,656.0,144.0,3.9,29.0,529.0,348.31,251.15
2016,9,24,15,45,626.5,139.0,3.9,29.0,480.5,290.84,203.31
2016,9,24,16,0,597.0,134.0,3.9,29.0,432.0,236.51,158.23
2016,9,24,16,15,560.5,126.5,3.7,28.5,381.0,182.51,115.9
2016,9,24,16,30,524.0,119.0,3.5,28.0,330.0,131.52,80.74
2016,9,24,16,45,471.0,109.0,3.35,28.0,277.5,84.19,58.29
2016,9,24,17,0,418.0,99.0,3.2,28.0,225.0,71.87,55.35
2016,9,24,17,15,348.5,85.0,3.0,27.5,175.0,62.94,47.81
2016,9,24,17,30,279.0,71.0,2.8,27.0,125.0,53.65,39.66
2016,9,24,17,45,187.5,51.0,2.6,26.5,82.0,40.21,27.68
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,24.84,11.91
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,14.1,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.5,2.05,23.5,17.5,15.42,3.16
2016,9,25,7,0,0.0,35.0,2.2,24.0,35.0,32.82,20.49
2016,9,25,7,15,1.5,58.0,2.3,24.0,58.5,57.89,41.63
2016,9,25,7,30,3.0,81.0,2.4,24.0,82.0,82.12,61.95
2016,9,25,7,45,14.0,103.5,2.5,24.0,108.5,112.0,86.82
2016,9,25,8,0,25.0,126.0,2.6,24.0,135.0,153.59,120.72
2016,9,25,8,15,72.0,156.5,2.6,24.0,187.5,225.23,178.98
2016,9,25,8,30,119.0,187.0,2.6,24.0,240.0,315.03,249.81
2016,9,25,8,45,134.0,212.0,2.65,24.5,278.5,358.71,282.13
2016,9,25,9,0,149.0,237.0,2.7,25.0,317.0,402.68,314.15
2016,9,25,9,15,225.0,252.0,2.65,25.0,384.5,490.99,380.84
2016,9,25,9,30,301.0,267.0,2.6,25.0,452.0,600.73,460.52
2016,9,25,9,45,232.0,297.0,2.6,25.5,445.5,553.24,421.69
2016,9,25,10,0,163.0,327.0,2.6,26.0,439.0,519.97,393.77
2016,9,25,10,15,221.5,338.0,2.6,26.0,499.0,588.87,444.07
2016,9,25,10,30,280.0,349.0,2.6,26.0,559.0,676.48,505.5
2016,9,25,10,45,339.5,345.0,2.6,26.5,609.0,728.92,540.88
2016,9,25,11,0,399.0,341.0,2.6,27.0,659.0,780.09,574.96
2016,9,25,11,15,417.5,341.0,2.55,27.0,680.5,807.43,592.07
2016,9,25,11,30,436.0,341.0,2.5,27.0,702.0,817.27,597.94
2016,9,25,11,45,355.0,377.0,2.5,27.0,673.5,750.72,550.5
2016,9,25,12,0,274.0,413.0,2.5,27.0,645.0,698.69,512.72
2016,9,25,12,15,221.0,421.5,2.45,27.0,609.0,632.06,465.61
2016,9,25,12,30,168.0,430.0,2.4,27.0,573.0,581.4,428.96
2016,9,25,12,45,245.5,413.0,2.4,27.0,620.5,622.6,460.07
2016,9,25,13,0,323.0,396.0,2.4,27.0,668.0,668.37,493.06
2016,9,25,13,15,232.0,400.5,2.3,27.0,594.0,571.75,423.34
2016,9,25,13,30,141.0,405.0,2.2,27.0,520.0,491.15,364.62
2016,9,25,13,45,151.5,393.5,2.15,27.0,514.0,476.53,354.86
2016,9,25,14,0,162.0,382.0,2.1,27.0,508.0,460.71,343.74
2016,9,25,14,15,81.0,226.5,2.0,27.0,289.5,258.36,194.93
2016,9,25,14,30,0.0,71.0,1.9,27.0,71.0,62.96,44.29
2016,9,25,14,45,0.0,84.0,1.85,27.0,84.0,74.5,53.69
2016,9,25,15,0,0.0,97.0,1.8,27.0,97.0,86.01,62.89
2016,9,25,15,15,0.0,62.0,1.8,26.5,62.0,54.87,38.45
2016,9,25,15,30,0.0,27.0,1.8,26.0,27.0,23.84,13.68
2016,9,25,15,45,0.0,18.0,1.85,26.0,18.0,15.87,7.27
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,7.93,0.82
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,7.04,0.13
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,6.16,0.0
2016,9,25,16,45,0.0,5.5,1.75,25.0,5.5,4.83,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.51,0.0
2016,9,25,17,15,0.0,3.0,1.65,24.5,3.0,2.63,0.0
2016,9,25,17,30,0.0,2.0,1.6,24.0,2.0,1.75,0.0
2016,9,25,17,45,0.0,1.0,1.6,24.0,1.0,0.88,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.5,3.7,19.0,5.5,4.82,0.0
2016,9,26,7,0,0.0,11.0,3.8,19.0,11.0,9.66,2.17
2016,9,26,7,15,0.0,18.5,3.85,19.0,18.5,16.26,7.91
2016,9,26,7,30,0.0,26.0,3.9,19.0,26.0,22.88,13.63
2016,9,26,7,45,0.0,34.0,4.0,19.0,34.0,29.95,19.66
2016,9,26,8,0,0.0,42.0,4.1,19.0,42.0,37.03,25.62
2016,9,26,8,15,0.0,51.5,4.15,19.0,51.5,45.46,32.61
2016,9,26,8,30,0.0,61.0,4.2,19.0,61.0,53.9,39.53
2016,9,26,8,45,0.0,50.0,4.3,19.0,50.0,44.16,31.27
2016,9,26,9,0,0.0,39.0,4.4,19.0,39.0,34.43,23.07
2016,9,26,9,15,0.0,51.0,4.4,19.0,51.0,45.08,31.81
2016,9,26,9,30,0.0,63.0,4.4,19.0,63.0,55.76,40.49
2016,9,26,9,45,0.0,74.0,4.4,19.5,74.0,65.56,48.31
2016,9,26,10,0,0.0,85.0,4.4,20.0,85.0,75.38,56.07
2016,9,26,10,15,2.0,132.5,4.4,20.0,134.5,121.28,93.07
2016,9,26,10,30,4.0,180.0,4.4,20.0,184.0,168.37,130.51
2016,9,26,10,45,7.5,207.0,4.4,20.5,213.5,197.56,153.16
2016,9,26,11,0,11.0,234.0,4.4,21.0,243.0,226.71,175.54
2016,9,26,11,15,10.5,231.0,4.4,21.0,240.0,222.56,172.04
2016,9,26,11,30,10.0,228.0,4.4,21.0,237.0,218.5,168.71
2016,9,26,11,45,7.0,196.5,4.4,21.5,203.0,185.12,142.13
2016,9,26,12,0,4.0,165.0,4.4,22.0,169.0,152.49,116.16
2016,9,26,12,15,7.5,201.0,4.35,22.0,208.0,188.81,144.73
2016,9,26,12,30,11.0,237.0,4.3,22.0,247.0,224.9,172.79
2016,9,26,12,45,19.0,282.0,4.25,22.0,298.5,272.96,209.99
2016,9,26,13,0,27.0,327.0,4.2,22.0,350.0,330.0,253.56
2016,9,26,13,15,17.0,263.5,4.15,22.0,278.0,251.12,193.02
2016,9,26,13,30,7.0,200.0,4.1,22.0,206.0,184.26,141.16
2016,9,26,13,45,3.5,152.5,4.1,22.0,155.5,138.35,105.24
2016,9,26,14,0,0.0,105.0,4.1,22.0,105.0,93.29,69.54
2016,9,26,14,15,17.0,198.5,4.05,22.0,211.0,186.73,144.02
2016,9,26,14,30,34.0,292.0,4.0,22.0,317.0,278.72,215.72
2016,9,26,14,45,36.5,280.0,3.95,22.0,305.5,264.86,205.02
2016,9,26,15,0,39.0,268.0,3.9,22.0,294.0,250.72,194.27
2016,9,26,15,15,19.5,206.0,3.8,22.0,219.0,187.06,144.75
2016,9,26,15,30,0.0,144.0,3.7,22.0,144.0,126.07,96.86
2016,9,26,15,45,0.0,124.0,3.65,22.0,124.0,108.6,83.17
2016,9,26,16,0,0.0,104.0,3.6,22.0,104.0,91.3,69.42
2016,9,26,16,15,0.0,91.5,3.55,21.5,91.5,80.41,60.9
2016,9,26,16,30,0.0,79.0,3.5,21.0,79.0,69.58,52.3
2016,9,26,16,45,0.0,66.5,3.45,21.0,66.5,58.78,45.64
2016,9,26,17,0,0.0,54.0,3.4,21.0,54.0,47.68,36.03
2016,9,26,17,15,0.0,41.5,3.2,20.5,41.5,36.6,26.34
2016,9,26,17,30,0.0,29.0,3.0,20.0,29.0,25.54,16.51
2016,9,26,17,45,0.0,18.5,2.85,20.0,18.5,16.27,8.11
2016,9,26,18,0,0.0,8.0,2.7,20.0,8.0,7.02,0.0
2016,9,26,18,15,0.0,4.0,2.7,19.5,4.0,3.64,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,13.5,2.95,17.0,13.5,11.88,0.36
2016,9,27,7,0,0.0,27.0,3.0,17.0,27.0,23.8,13.74
2016,9,27,7,15,0.0,46.0,3.05,17.0,46.0,42.33,29.82
2016,9,27,7,30,0.0,65.0,3.1,17.0,65.0,61.05,45.98
2016,9,27,7,45,0.0,86.0,3.2,17.5,86.0,81.76,63.46
2016,9,27,8,0,0.0,107.0,3.3,18.0,107.0,102.22,80.36
2016,9,27,8,15,2.5,126.5,3.3,18.5,128.0,122.8,97.1
2016,9,27,8,30,5.0,146.0,3.3,19.0,149.0,143.52,113.64
2016,9,27,8,45,3.0,153.0,3.35,19.5,155.0,146.95,115.7
2016,9,27,9,0,1.0,160.0,3.4,20.0,161.0,150.65,117.97
2016,9,27,9,15,26.5,209.0,3.3,20.5,225.5,239.45,189.1
2016,9,27,9,30,52.0,258.0,3.2,21.0,290.0,318.28,250.2
2016,9,27,9,45,54.5,275.5,3.1,21.5,311.5,338.3,264.11
2016,9,27,10,0,57.0,293.0,3.0,22.0,333.0,358.16,277.92
2016,9,27,10,15,57.5,311.5,2.9,22.0,353.5,376.92,291.23
2016,9,27,10,30,58.0,330.0,2.8,22.0,374.0,395.3,304.16
2016,9,27,10,45,162.0,354.0,2.7,22.5,481.0,542.05,414.11
2016,9,27,11,0,266.0,378.0,2.6,23.0,588.0,687.13,517.09
2016,9,27,11,15,286.5,383.5,2.55,23.0,614.5,707.47,529.85
2016,9,27,11,30,307.0,389.0,2.5,23.0,641.0,725.98,542.17
2016,9,27,11,45,259.0,404.5,2.45,23.0,619.5,685.97,512.14
2016,9,27,12,0,211.0,420.0,2.4,23.0,598.0,631.06,472.23
2016,9,27,12,15,163.5,419.5,2.4,23.0,557.5,576.38,432.47
2016,9,27,12,30,116.0,419.0,2.4,23.0,517.0,523.28,393.4
2016,9,27,12,45,106.0,412.5,2.4,23.0,501.5,487.91,368.07
2016,9,27,13,0,96.0,406.0,2.4,23.0,486.0,465.62,351.86
2016,9,27,13,15,73.5,382.0,2.4,23.0,443.0,416.87,315.95
2016,9,27,13,30,51.0,358.0,2.4,23.0,400.0,370.39,281.49
2016,9,27,13,45,75.5,363.0,2.4,23.0,422.5,387.2,294.87
2016,9,27,14,0,100.0,368.0,2.4,23.0,445.0,401.15,305.7
2016,9,27,14,15,154.0,354.5,2.35,23.0,468.0,417.84,318.81
2016,9,27,14,30,208.0,341.0,2.3,23.0,491.0,423.63,323.3
2016,9,27,14,45,228.5,318.5,2.3,23.0,475.0,398.42,304.21
2016,9,27,15,0,249.0,296.0,2.3,23.0,459.0,370.91,282.9
2016,9,27,15,15,221.5,277.0,2.2,22.5,414.0,324.7,247.53
2016,9,27,15,30,194.0,258.0,2.1,22.0,369.0,281.76,214.4
2016,9,27,15,45,214.5,231.5,2.05,22.0,344.5,249.69,187.85
2016,9,27,16,0,235.0,205.0,2.0,22.0,320.0,213.21,157.34
2016,9,27,16,15,227.0,181.5,1.85,22.0,281.5,173.97,126.16
2016,9,27,16,30,219.0,158.0,1.7,22.0,243.0,136.12,98.09
2016,9,27,16,45,366.5,117.0,1.55,22.0,233.0,85.91,68.66
2016,9,27,17,0,514.0,76.0,1.4,22.0,223.0,56.67,43.63
2016,9,27,17,15,441.5,65.5,1.2,21.5,172.0,50.33,38.1
2016,9,27,17,30,369.0,55.0,1.0,21.0,121.0,42.02,30.6
2016,9,27,17,45,266.5,39.5,0.85,21.0,78.0,30.65,20.06
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,18.9,4.53
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,10.91,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,38.0,128.21,52.73
2016,9,28,7,0,343.0,35.0,2.2,18.0,76.0,261.42,204.69
2016,9,28,7,15,436.0,45.5,2.2,18.5,126.5,348.31,281.74
2016,9,28,7,30,529.0,56.0,2.2,19.0,177.0,444.16,361.72
2016,9,28,7,45,589.0,62.5,2.2,19.5,231.5,519.61,422.19
2016,9,28,8,0,649.0,69.0,2.2,20.0,286.0,598.84,481.33
2016,9,28,8,15,687.5,74.0,2.1,21.0,340.0,662.23,524.36
2016,9,28,8,30,726.0,79.0,2.0,22.0,394.0,722.46,563.14
2016,9,28,8,45,754.5,83.0,1.9,23.0,446.0,777.1,596.31
2016,9,28,9,0,783.0,87.0,1.8,24.0,498.0,830.67,627.44
2016,9,28,9,15,802.5,90.0,1.7,24.5,545.0,873.2,651.28
2016,9,28,9,30,822.0,93.0,1.6,25.0,592.0,913.4,673.02
2016,9,28,9,45,836.5,95.0,1.55,25.5,633.5,944.89,689.26
2016,9,28,10,0,851.0,97.0,1.5,26.0,675.0,963.15,696.92
2016,9,28,10,15,861.5,99.0,1.45,26.0,710.0,984.14,707.83
2016,9,28,10,30,872.0,101.0,1.4,26.0,745.0,1001.59,716.49
2016,9,28,10,45,879.5,102.5,1.35,26.5,772.5,1011.74,719.27
2016,9,28,11,0,887.0,104.0,1.3,27.0,800.0,1018.05,719.85
2016,9,28,11,15,891.5,105.0,1.3,27.0,819.5,1016.88,718.28
2016,9,28,11,30,896.0,106.0,1.3,27.0,839.0,1011.79,714.56
2016,9,28,11,45,903.5,103.5,1.35,27.5,851.0,1001.93,707.52
2016,9,28,12,0,911.0,101.0,1.4,28.0,863.0,988.13,698.21
2016,9,28,12,15,911.5,101.0,1.4,28.0,865.0,966.45,684.76
2016,9,28,12,30,912.0,101.0,1.4,28.0,867.0,941.13,669.17
2016,9,28,12,45,911.0,100.0,1.45,28.5,860.5,909.91,649.29
2016,9,28,13,0,910.0,99.0,1.5,29.0,854.0,875.39,627.27
2016,9,28,13,15,906.5,98.5,1.5,29.0,839.0,836.18,602.78
2016,9,28,13,30,903.0,98.0,1.5,29.0,824.0,794.15,576.29
2016,9,28,13,45,898.5,96.5,1.5,29.0,801.0,747.79,546.67
2016,9,28,14,0,894.0,95.0,1.5,29.0,778.0,699.1,513.79
2016,9,28,14,15,886.0,93.5,1.5,29.0,747.0,646.12,476.25
2016,9,28,14,30,878.0,92.0,1.5,29.0,716.0,591.6,436.47
2016,9,28,14,45,868.0,89.0,1.5,29.0,678.5,533.39,392.74
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,474.4,346.89
2016,9,28,15,15,843.0,83.5,1.45,29.0,596.5,413.35,297.77
2016,9,28,15,30,828.0,81.0,1.4,29.0,552.0,352.62,247.43
2016,9,28,15,45,809.0,77.5,1.4,29.0,503.0,286.87,192.55
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,225.67,141.17
2016,9,28,16,15,761.0,70.0,1.3,28.5,401.5,164.37,92.85
2016,9,28,16,30,732.0,66.0,1.2,28.0,349.0,106.38,54.26
2016,9,28,16,45,691.0,61.0,1.15,27.5,294.0,51.01,37.78
2016,9,28,17,0,650.0,56.0,1.1,27.0,239.0,45.26,33.04
2016,9,28,17,15,581.5,49.0,1.05,26.5,185.0,37.19,26.11
2016,9,28,17,30,513.0,42.0,1.0,26.0,131.0,32.86,22.16
2016,9,28,17,45,394.0,31.0,0.95,25.5,84.5,24.78,14.7
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,16.4,1.16
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,9.1,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.5,138.49,49.57
2016,9,29,7,0,392.0,33.0,3.9,16.0,79.0,286.51,226.47
2016,9,29,7,15,486.0,42.5,3.95,16.5,131.0,375.16,307.28
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,472.85,390.71
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,548.85,452.27
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,624.4,509.07
2016,9,29,8,15,734.0,68.5,4.25,19.5,350.5,688.32,555.47
2016,9,29,8,30,771.0,73.0,4.3,20.0,406.0,752.57,600.56
2016,9,29,8,45,799.0,76.0,4.4,20.5,458.5,806.97,637.41
2016,9,29,9,0,827.0,79.0,4.5,21.0,511.0,860.14,672.74
2016,9,29,9,15,845.5,82.0,4.45,21.5,559.5,893.71,692.47
2016,9,29,9,30,864.0,85.0,4.4,22.0,608.0,933.67,716.62
2016,9,29,9,45,879.0,86.5,4.4,22.5,650.5,965.64,735.22
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,994.47,751.59
2016,9,29,10,15,904.5,89.5,4.4,23.5,728.5,1015.42,762.57
2016,9,29,10,30,915.0,91.0,4.4,24.0,764.0,1032.66,771.15
2016,9,29,10,45,922.5,92.0,4.4,24.5,792.5,1042.43,774.85
2016,9,29,11,0,930.0,93.0,4.4,25.0,821.0,1048.2,776.09
2016,9,29,11,15,934.5,94.0,4.4,25.0,841.0,1046.87,774.34
2016,9,29,11,30,939.0,95.0,4.4,25.0,861.0,1041.45,770.1
2016,9,29,11,45,939.5,97.0,4.45,25.5,871.5,1029.1,760.26
2016,9,29,12,0,940.0,99.0,4.5,26.0,882.0,1012.76,747.97
2016,9,29,12,15,940.5,99.0,4.5,26.0,884.5,990.39,733.01
2016,9,29,12,30,941.0,99.0,4.5,26.0,887.0,964.25,715.63
2016,9,29,12,45,940.0,99.0,4.5,26.5,880.5,933.14,693.57
2016,9,29,13,0,939.0,99.0,4.5,27.0,874.0,898.58,669.26
2016,9,29,13,15,936.0,98.5,4.45,27.0,858.5,858.62,642.35
2016,9,29,13,30,933.0,98.0,4.4,27.0,843.0,815.7,613.3
