Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,45,928.0,96.0,4.4,27.0,819.5,767.11,580.27
2016,9,29,14,0,923.0,94.0,4.4,27.0,796.0,716.17,543.87
2016,9,29,14,15,915.5,92.5,4.35,26.5,764.5,662.01,504.2
2016,9,29,14,30,908.0,91.0,4.3,26.0,733.0,606.19,462.05
2016,9,29,14,45,894.5,90.5,4.25,26.0,693.5,546.8,414.98
2016,9,29,15,0,881.0,90.0,4.2,26.0,654.0,486.9,366.1
2016,9,29,15,15,865.5,87.0,4.1,26.0,608.5,423.77,313.31
2016,9,29,15,30,850.0,84.0,4.0,26.0,563.0,358.04,257.2
2016,9,29,15,45,829.5,80.5,3.95,26.0,513.0,293.55,201.3
2016,9,29,16,0,809.0,77.0,3.9,26.0,463.0,230.7,147.13
2016,9,29,16,15,778.5,73.0,3.55,25.0,408.5,167.97,96.88
2016,9,29,16,30,748.0,69.0,3.2,24.0,354.0,108.75,57.11
2016,9,29,16,45,702.5,63.5,2.9,23.5,297.5,51.95,39.29
2016,9,29,17,0,657.0,58.0,2.6,23.0,241.0,43.17,31.82
2016,9,29,17,15,584.5,50.5,2.35,22.0,185.5,38.58,27.83
2016,9,29,17,30,512.0,43.0,2.1,21.0,130.0,33.89,23.51
2016,9,29,17,45,385.0,31.5,1.85,20.5,82.5,25.38,15.43
2016,9,29,18,0,258.0,20.0,1.6,20.0,35.0,16.54,0.0
2016,9,29,18,15,129.0,10.0,1.6,19.5,17.5,9.1,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.5,140.36,40.55
2016,9,30,7,0,401.0,33.0,2.2,14.0,79.0,291.89,230.71
2016,9,30,7,15,496.0,42.5,2.2,14.5,131.5,381.66,312.41
2016,9,30,7,30,591.0,52.0,2.2,15.0,184.0,480.51,395.96
2016,9,30,7,45,648.0,58.0,2.25,15.5,240.5,555.96,456.97
2016,9,30,8,0,705.0,64.0,2.3,16.0,297.0,630.68,513.15
2016,9,30,8,15,742.5,69.0,2.1,16.5,352.5,695.92,558.29
2016,9,30,8,30,780.0,74.0,1.9,17.0,408.0,761.48,601.35
2016,9,30,8,45,805.5,77.5,1.7,18.0,460.5,814.61,632.29
2016,9,30,9,0,831.0,81.0,1.5,19.0,513.0,866.31,660.65
2016,9,30,9,15,849.5,84.0,1.5,19.5,561.0,909.09,685.57
2016,9,30,9,30,868.0,87.0,1.5,20.0,609.0,939.77,702.15
2016,9,30,9,45,880.5,89.5,1.5,20.5,651.5,970.49,718.72
2016,9,30,10,0,893.0,92.0,1.5,21.0,694.0,997.94,733.04
2016,9,30,10,15,903.0,94.0,1.45,21.0,729.0,1018.82,743.75
2016,9,30,10,30,913.0,96.0,1.4,21.0,764.0,1035.96,752.18
2016,9,30,10,45,919.0,97.5,1.35,21.5,791.5,1044.62,753.93
2016,9,30,11,0,925.0,99.0,1.3,22.0,819.0,1049.27,753.39
2016,9,30,11,15,929.0,100.0,1.25,22.0,838.5,1047.3,750.38
2016,9,30,11,30,933.0,101.0,1.2,22.0,858.0,1041.25,745.08
2016,9,30,11,45,937.5,100.0,1.15,22.5,869.0,1029.45,735.02
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,1013.62,722.72
2016,9,30,12,15,942.0,99.0,1.1,23.0,882.0,990.67,708.5
2016,9,30,12,30,942.0,99.0,1.1,23.0,884.0,963.97,692.07
2016,9,30,12,45,940.5,98.5,1.15,23.5,877.0,931.81,671.75
2016,9,30,13,0,939.0,98.0,1.2,24.0,870.0,896.25,649.22
2016,9,30,13,15,935.5,97.0,1.2,24.0,854.0,855.35,623.61
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,811.55,595.91
2016,9,30,13,45,926.5,94.5,1.3,24.5,813.5,763.11,564.84
2016,9,30,14,0,921.0,93.0,1.4,25.0,789.0,712.36,530.22
2016,9,30,14,15,912.5,91.5,1.45,25.0,757.0,657.66,491.45
2016,9,30,14,30,904.0,90.0,1.5,25.0,725.0,601.43,450.22
2016,9,30,14,45,892.5,88.0,1.55,25.0,686.0,541.91,405.08
2016,9,30,15,0,881.0,86.0,1.6,25.0,647.0,481.72,357.69
2016,9,30,15,15,865.5,83.5,1.6,24.5,601.5,419.1,307.19
2016,9,30,15,30,850.0,81.0,1.6,24.0,556.0,356.83,255.17
2016,9,30,15,45,828.5,77.5,1.6,24.0,505.5,289.15,197.53
2016,9,30,16,0,807.0,74.0,1.6,24.0,455.0,226.24,143.77
2016,9,30,16,15,776.5,70.0,1.5,23.5,401.0,163.73,93.78
2016,9,30,16,30,746.0,66.0,1.4,23.0,347.0,104.74,54.41
2016,9,30,16,45,701.0,61.0,1.3,23.0,291.0,48.6,36.48
2016,9,30,17,0,656.0,56.0,1.2,23.0,235.0,45.62,33.94
2016,9,30,17,15,583.0,48.5,1.1,22.0,180.0,37.08,26.53
2016,9,30,17,30,510.0,41.0,1.0,21.0,125.0,32.31,22.13
2016,9,30,17,45,381.0,30.0,0.95,20.5,78.5,24.17,14.3
2016,9,30,18,0,252.0,19.0,0.9,20.0,32.0,15.75,0.0
2016,9,30,18,15,126.0,9.5,0.9,20.0,16.0,8.64,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,14.5,0.45,16.5,14.5,12.77,0.0
2016,10,1,7,0,0.0,29.0,0.4,17.0,29.0,26.21,15.53
2016,10,1,7,15,0.0,49.0,0.4,17.5,49.0,46.94,33.56
2016,10,1,7,30,0.0,69.0,0.4,18.0,69.0,66.8,50.54
2016,10,1,7,45,1.0,90.0,0.45,18.5,90.5,88.15,68.4
2016,10,1,8,0,2.0,111.0,0.5,19.0,112.0,109.31,85.68
2016,10,1,8,15,31.5,142.0,0.5,19.5,155.5,176.99,141.02
2016,10,1,8,30,61.0,173.0,0.5,20.0,199.0,236.73,188.12
2016,10,1,8,45,45.5,186.5,0.5,20.5,207.5,236.9,186.36
2016,10,1,9,0,30.0,200.0,0.5,21.0,216.0,236.31,184.32
2016,10,1,9,15,34.0,221.0,0.65,21.5,240.5,261.94,203.48
2016,10,1,9,30,38.0,242.0,0.8,22.0,265.0,287.55,222.22
2016,10,1,9,45,42.5,263.5,0.95,22.5,291.0,314.13,241.5
2016,10,1,10,0,47.0,285.0,1.1,23.0,317.0,340.54,260.44
2016,10,1,10,15,64.5,311.5,1.1,23.5,357.5,385.38,292.76
2016,10,1,10,30,82.0,338.0,1.1,24.0,398.0,429.98,324.13
2016,10,1,10,45,179.5,353.0,1.1,24.5,491.0,559.71,417.4
2016,10,1,11,0,277.0,368.0,1.1,25.0,584.0,687.9,504.58
2016,10,1,11,15,333.5,361.5,1.05,25.0,627.0,730.86,532.33
2016,10,1,11,30,390.0,355.0,1.0,25.0,670.0,771.57,558.95
2016,10,1,11,45,356.5,371.5,1.0,25.5,662.5,746.23,539.31
2016,10,1,12,0,323.0,388.0,1.0,26.0,655.0,719.81,519.79
2016,10,1,12,15,328.0,387.5,0.95,26.0,659.0,711.1,513.64
2016,10,1,12,30,333.0,387.0,0.9,26.0,663.0,700.68,506.21
2016,10,1,12,45,298.0,392.5,0.9,26.0,638.0,659.56,478.05
2016,10,1,13,0,263.0,398.0,0.9,26.0,613.0,619.25,450.5
2016,10,1,13,15,175.0,387.5,0.9,26.0,529.5,513.3,376.78
2016,10,1,13,30,87.0,377.0,0.9,26.0,446.0,416.41,307.84
2016,10,1,13,45,274.0,334.5,0.95,26.0,542.0,516.41,383.3
2016,10,1,14,0,461.0,292.0,1.0,26.0,638.0,589.4,435.78
2016,10,1,14,15,368.5,306.5,1.1,26.0,576.0,511.55,379.81
2016,10,1,14,30,276.0,321.0,1.2,26.0,514.0,447.19,333.57
2016,10,1,14,45,205.5,307.5,1.3,26.0,446.5,376.39,282.26
2016,10,1,15,0,135.0,294.0,1.4,26.0,379.0,316.6,238.36
2016,10,1,15,15,128.0,271.5,1.45,25.5,347.5,282.48,213.27
2016,10,1,15,30,121.0,249.0,1.5,25.0,316.0,249.46,188.41
2016,10,1,15,45,150.0,225.0,1.55,25.0,300.5,225.97,169.09
2016,10,1,16,0,179.0,201.0,1.6,25.0,285.0,199.1,146.54
2016,10,1,16,15,170.0,178.0,1.55,24.5,250.0,164.31,119.8
2016,10,1,16,30,161.0,155.0,1.5,24.0,215.0,130.98,95.68
2016,10,1,16,45,150.0,130.5,1.45,24.0,179.0,98.58,78.86
2016,10,1,17,0,139.0,106.0,1.4,24.0,143.0,81.61,64.46
2016,10,1,17,15,116.5,82.5,1.25,23.0,108.5,64.67,49.95
2016,10,1,17,30,94.0,59.0,1.1,22.0,74.0,47.23,34.62
2016,10,1,17,45,47.0,38.0,1.0,21.0,45.5,30.99,19.6
2016,10,1,18,0,0.0,17.0,0.9,20.0,17.0,14.79,0.0
2016,10,1,18,15,0.0,8.5,0.95,19.5,8.5,7.73,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.5,106.64,8.81
2016,10,2,7,0,264.0,38.0,0.6,16.0,67.0,222.47,171.75
2016,10,2,7,15,358.5,52.5,0.55,16.5,116.5,308.83,248.01
2016,10,2,7,30,453.0,67.0,0.5,17.0,166.0,408.06,328.94
2016,10,2,7,45,514.0,77.0,0.5,18.0,220.0,485.66,388.76
2016,10,2,8,0,575.0,87.0,0.5,19.0,274.0,566.93,448.01
2016,10,2,8,15,618.0,95.0,0.6,20.0,328.0,634.82,494.59
2016,10,2,8,30,661.0,103.0,0.7,21.0,382.0,703.77,540.18
2016,10,2,8,45,690.0,109.5,0.8,22.0,434.0,759.37,575.06
2016,10,2,9,0,719.0,116.0,0.9,23.0,486.0,814.09,608.53
2016,10,2,9,15,741.5,120.5,1.0,23.5,533.5,859.07,636.02
2016,10,2,9,30,764.0,125.0,1.1,24.0,581.0,902.02,661.93
2016,10,2,9,45,778.5,129.5,1.2,24.5,622.5,934.87,681.08
2016,10,2,10,0,793.0,134.0,1.3,25.0,664.0,958.37,694.3
2016,10,2,10,15,805.5,137.0,1.35,25.0,699.0,981.44,707.98
2016,10,2,10,30,818.0,140.0,1.4,25.0,734.0,1001.04,719.56
2016,10,2,10,45,824.5,143.0,1.45,25.5,761.0,1010.97,723.82
2016,10,2,11,0,831.0,146.0,1.5,26.0,788.0,1017.12,725.95
2016,10,2,11,15,837.0,147.5,1.55,26.0,807.5,1017.3,725.98
2016,10,2,11,30,843.0,149.0,1.6,26.0,827.0,1013.61,723.81
2016,10,2,11,45,882.0,128.5,1.65,26.5,846.0,1003.92,716.65
2016,10,2,12,0,921.0,108.0,1.7,27.0,865.0,1001.04,713.96
2016,10,2,12,15,921.5,108.0,1.7,27.0,867.0,978.76,699.85
2016,10,2,12,30,922.0,108.0,1.7,27.0,869.0,952.79,683.68
2016,10,2,12,45,920.5,107.5,1.75,27.5,862.0,920.99,663.1
2016,10,2,13,0,919.0,107.0,1.8,28.0,855.0,885.89,640.39
2016,10,2,13,15,915.0,106.0,1.8,28.0,839.0,845.12,614.62
2016,10,2,13,30,911.0,105.0,1.8,28.0,823.0,801.58,586.84
2016,10,2,13,45,904.5,104.0,1.85,28.0,798.5,753.65,556.25
2016,10,2,14,0,898.0,103.0,1.9,28.0,774.0,703.57,521.79
2016,10,2,14,15,889.0,101.0,1.9,28.0,742.0,649.08,482.63
2016,10,2,14,30,880.0,99.0,1.9,28.0,710.0,593.18,441.29
2016,10,2,14,45,860.0,100.0,1.95,28.0,669.0,533.27,395.86
2016,10,2,15,0,840.0,101.0,2.0,28.0,628.0,472.52,348.27
2016,10,2,15,15,822.0,98.0,2.0,27.5,583.0,410.0,298.27
2016,10,2,15,30,804.0,95.0,2.0,27.0,538.0,348.31,247.25
2016,10,2,15,45,780.0,91.0,2.0,27.0,487.5,285.3,193.93
2016,10,2,16,0,756.0,87.0,2.0,27.0,437.0,224.5,142.76
2016,10,2,16,15,721.5,82.0,1.85,26.5,383.0,159.86,92.14
2016,10,2,16,30,687.0,77.0,1.7,26.0,329.0,102.93,55.08
2016,10,2,16,45,636.5,70.5,1.55,25.5,273.5,51.46,38.53
2016,10,2,17,0,586.0,64.0,1.4,25.0,218.0,48.2,35.82
2016,10,2,17,15,507.0,54.5,1.3,24.0,165.0,42.2,30.6
2016,10,2,17,30,428.0,45.0,1.2,23.0,112.0,36.01,24.94
2016,10,2,17,45,296.0,31.0,1.1,22.0,68.0,25.3,14.65
2016,10,2,18,0,164.0,17.0,1.0,21.0,24.0,14.08,0.0
2016,10,2,18,15,82.0,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.0,0.5,17.5,32.0,100.72,0.0
2016,10,3,7,0,241.0,38.0,0.5,18.0,64.0,210.51,160.37
2016,10,3,7,15,337.0,52.5,0.6,18.5,112.5,296.39,236.36
2016,10,3,7,30,433.0,67.0,0.7,19.0,161.0,395.11,317.49
2016,10,3,7,45,495.0,77.0,0.8,20.0,214.0,472.49,378.07
2016,10,3,8,0,557.0,87.0,0.9,21.0,267.0,553.64,438.58
2016,10,3,8,15,600.5,94.5,1.15,21.5,320.0,620.55,487.24
2016,10,3,8,30,644.0,102.0,1.4,22.0,373.0,688.58,535.19
2016,10,3,8,45,681.5,105.5,1.65,23.0,425.0,747.2,574.18
2016,10,3,9,0,719.0,109.0,1.9,24.0,477.0,805.46,612.02
2016,10,3,9,15,741.0,113.0,1.95,24.5,523.5,849.24,638.64
2016,10,3,9,30,763.0,117.0,2.0,25.0,570.0,891.01,663.62
2016,10,3,9,45,779.5,120.5,2.05,25.5,611.5,918.91,679.14
2016,10,3,10,0,796.0,124.0,2.1,26.0,653.0,949.65,696.59
2016,10,3,10,15,807.5,126.5,2.15,26.0,687.5,971.13,709.31
2016,10,3,10,30,819.0,129.0,2.2,26.0,722.0,989.15,719.99
2016,10,3,10,45,483.5,253.5,2.3,26.5,607.0,790.58,584.22
2016,10,3,11,0,148.0,378.0,2.4,27.0,492.0,552.33,410.05
2016,10,3,11,15,167.5,388.5,2.45,27.0,520.5,578.05,429.77
2016,10,3,11,30,187.0,399.0,2.5,27.0,549.0,602.46,446.92
2016,10,3,11,45,518.0,269.0,2.55,27.5,691.5,809.96,597.62
2016,10,3,12,0,849.0,139.0,2.6,28.0,834.0,974.1,706.04
2016,10,3,12,15,849.5,139.0,2.65,28.0,836.0,952.32,690.71
2016,10,3,12,30,850.0,139.0,2.7,28.0,838.0,927.06,674.88
2016,10,3,12,45,850.0,137.5,2.75,28.5,831.5,896.44,654.22
2016,10,3,13,0,850.0,136.0,2.8,29.0,825.0,862.66,631.49
2016,10,3,13,15,845.5,135.0,2.8,29.0,809.0,822.74,605.51
2016,10,3,13,30,841.0,134.0,2.8,29.0,793.0,780.3,577.68
2016,10,3,13,45,835.5,132.0,2.85,29.0,769.5,733.84,546.09
2016,10,3,14,0,830.0,130.0,2.9,29.0,746.0,685.39,511.73
2016,10,3,14,15,819.5,127.5,2.9,29.0,714.5,631.61,472.49
2016,10,3,14,30,809.0,125.0,2.9,29.0,683.0,576.82,431.43
2016,10,3,14,45,793.5,122.5,2.95,29.0,644.0,518.75,386.89
2016,10,3,15,0,778.0,120.0,3.0,29.0,605.0,460.78,340.99
2016,10,3,15,15,759.0,116.5,2.95,28.5,560.5,398.38,290.92
2016,10,3,15,30,740.0,113.0,2.9,28.0,516.0,339.07,241.73
2016,10,3,15,45,712.5,108.0,2.9,28.0,466.5,277.62,189.99
2016,10,3,16,0,685.0,103.0,2.9,28.0,417.0,218.94,140.98
2016,10,3,16,15,648.0,97.0,2.65,27.5,364.5,161.21,96.18
2016,10,3,16,30,611.0,91.0,2.4,27.0,312.0,108.05,61.89
2016,10,3,16,45,558.0,82.5,2.2,27.0,258.5,60.94,46.3
2016,10,3,17,0,505.0,74.0,2.0,27.0,205.0,56.54,42.54
2016,10,3,17,15,425.0,62.0,1.8,26.0,153.5,48.76,35.83
2016,10,3,17,30,345.0,50.0,1.6,25.0,102.0,38.59,26.79
2016,10,3,17,45,225.5,33.0,1.45,24.0,61.0,25.83,14.57
2016,10,3,18,0,106.0,16.0,1.3,23.0,20.0,14.55,0.0
2016,10,3,18,15,53.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.5,2.45,20.5,28.5,72.59,0.0
2016,10,4,7,0,149.0,41.0,2.7,21.0,57.0,154.25,115.55
2016,10,4,7,15,241.0,58.5,2.85,21.5,102.5,247.41,197.14
2016,10,4,7,30,333.0,76.0,3.0,22.0,148.0,339.6,274.75
2016,10,4,7,45,419.5,84.5,3.15,22.5,201.0,424.72,344.56
2016,10,4,8,0,506.0,93.0,3.3,23.0,254.0,517.02,417.3
2016,10,4,8,15,422.5,124.5,3.45,23.5,276.0,510.15,409.17
2016,10,4,8,30,339.0,156.0,3.6,24.0,298.0,477.46,381.33
2016,10,4,8,45,215.5,188.5,3.8,24.5,283.0,403.49,320.45
2016,10,4,9,0,92.0,221.0,4.0,25.0,268.0,319.2,250.61
2016,10,4,9,15,97.5,244.0,4.05,25.0,298.0,349.96,273.81
2016,10,4,9,30,103.0,267.0,4.1,25.0,328.0,380.51,296.28
2016,10,4,9,45,158.5,288.5,4.15,25.5,389.5,475.44,367.6
2016,10,4,10,0,214.0,310.0,4.2,26.0,451.0,553.58,424.66
2016,10,4,10,15,300.0,309.0,4.15,26.0,518.0,654.76,498.63
2016,10,4,10,30,386.0,308.0,4.1,26.0,585.0,737.76,558.07
2016,10,4,10,45,575.0,233.0,4.1,26.0,664.0,859.28,646.61
2016,10,4,11,0,764.0,158.0,4.1,26.0,743.0,961.59,715.62
2016,10,4,11,15,537.0,267.0,4.05,26.0,683.0,847.4,633.56
2016,10,4,11,30,310.0,376.0,4.0,26.0,623.0,715.33,534.96
2016,10,4,11,45,570.0,255.0,4.0,26.5,716.5,845.08,631.94
2016,10,4,12,0,830.0,134.0,4.0,27.0,810.0,949.67,702.31
2016,10,4,12,15,830.5,134.0,3.95,27.0,811.5,928.34,686.84
2016,10,4,12,30,831.0,134.0,3.9,27.0,813.0,903.61,670.1
2016,10,4,12,45,828.5,133.5,3.85,27.5,806.0,872.46,647.79
2016,10,4,13,0,826.0,133.0,3.8,28.0,799.0,838.36,623.6
2016,10,4,13,15,821.5,132.0,3.7,28.0,783.5,799.37,597.07
2016,10,4,13,30,817.0,131.0,3.6,28.0,768.0,757.94,568.78
2016,10,4,13,45,813.0,128.0,3.5,28.0,745.0,712.67,536.59
2016,10,4,14,0,809.0,125.0,3.4,28.0,722.0,665.36,501.85
2016,10,4,14,15,798.5,122.5,3.3,28.0,691.0,612.71,462.49
2016,10,4,14,30,788.0,120.0,3.2,28.0,660.0,559.11,421.49
2016,10,4,14,45,773.5,117.5,3.1,28.5,622.5,502.79,376.65
2016,10,4,15,0,759.0,115.0,3.0,29.0,585.0,446.5,330.78
2016,10,4,15,15,739.5,111.5,2.9,29.0,541.0,385.2,280.79
2016,10,4,15,30,720.0,108.0,2.8,29.0,497.0,327.04,232.05
2016,10,4,15,45,694.5,102.5,2.75,29.0,449.0,267.07,181.6
2016,10,4,16,0,669.0,97.0,2.7,29.0,401.0,209.65,133.74
2016,10,4,16,15,631.5,91.5,2.4,28.5,349.5,153.46,90.41
2016,10,4,16,30,594.0,86.0,2.1,28.0,298.0,101.87,57.56
2016,10,4,16,45,540.0,77.5,1.85,28.0,245.5,56.98,42.77
2016,10,4,17,0,486.0,69.0,1.6,28.0,193.0,52.4,38.85
2016,10,4,17,15,402.5,58.0,1.45,27.0,143.5,45.34,32.76
2016,10,4,17,30,319.0,47.0,1.3,26.0,94.0,36.27,24.66
2016,10,4,17,45,196.5,30.5,1.2,25.5,55.5,23.86,12.54
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,12.73,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.5,19.0,1.95,21.5,29.0,88.77,0.0
2016,10,5,7,0,195.0,38.0,2.2,22.0,58.0,186.55,139.08
2016,10,5,7,15,294.5,53.0,2.35,22.5,104.5,272.49,216.13
2016,10,5,7,30,394.0,68.0,2.5,23.0,151.0,369.25,296.98
2016,10,5,7,45,467.5,77.0,2.7,24.0,204.0,453.42,364.43
2016,10,5,8,0,541.0,86.0,2.9,25.0,257.0,540.8,431.45
2016,10,5,8,15,586.0,93.0,2.9,25.5,309.5,607.54,479.64
2016,10,5,8,30,631.0,100.0,2.9,26.0,362.0,675.52,526.76
2016,10,5,8,45,370.5,161.0,2.9,26.5,320.0,537.45,419.5
2016,10,5,9,0,110.0,222.0,2.9,27.0,278.0,337.07,261.52
2016,10,5,9,15,433.0,168.0,2.85,27.5,418.0,621.81,480.02
2016,10,5,9,30,756.0,114.0,2.8,28.0,558.0,874.6,653.71
2016,10,5,9,45,775.0,116.0,2.75,28.5,599.0,908.64,670.95
2016,10,5,10,0,794.0,118.0,2.7,29.0,640.0,939.87,687.94
2016,10,5,10,15,805.5,120.0,2.65,29.5,674.0,960.6,697.94
2016,10,5,10,30,817.0,122.0,2.6,30.0,708.0,977.91,705.81
2016,10,5,10,45,826.5,123.0,2.55,30.5,734.5,988.48,709.43
2016,10,5,11,0,836.0,124.0,2.5,31.0,761.0,995.34,710.86
2016,10,5,11,15,841.0,125.5,2.45,31.0,779.5,994.49,709.02
2016,10,5,11,30,846.0,127.0,2.4,31.0,798.0,989.82,704.99
2016,10,5,11,45,860.5,120.5,2.4,31.5,810.5,971.72,691.74
2016,10,5,12,0,875.0,114.0,2.4,32.0,823.0,960.39,683.07
2016,10,5,12,15,875.0,114.0,2.4,32.0,824.5,938.42,669.09
2016,10,5,12,30,875.0,114.0,2.4,32.0,826.0,913.0,653.05
2016,10,5,12,45,874.0,113.0,2.4,32.0,819.0,882.34,633.67
2016,10,5,13,0,873.0,112.0,2.4,32.0,812.0,848.53,612.24
2016,10,5,13,15,868.5,111.5,2.4,32.0,796.0,809.43,587.24
2016,10,5,13,30,864.0,111.0,2.4,32.0,780.0,767.74,560.37
2016,10,5,13,45,858.0,109.0,2.45,32.5,756.5,721.15,528.89
2016,10,5,14,0,852.0,107.0,2.5,33.0,733.0,672.54,493.93
2016,10,5,14,15,842.5,105.0,2.55,32.5,701.5,619.98,457.25
2016,10,5,14,30,833.0,103.0,2.6,32.0,670.0,566.73,418.74
2016,10,5,14,45,820.5,100.0,2.65,32.0,631.5,508.7,374.61
2016,10,5,15,0,808.0,97.0,2.7,32.0,593.0,450.36,328.77
2016,10,5,15,15,789.5,94.0,2.7,32.0,549.0,389.7,279.72
2016,10,5,15,30,771.0,91.0,2.7,32.0,505.0,330.0,230.14
2016,10,5,15,45,746.5,87.0,2.75,32.0,456.0,269.12,179.23
2016,10,5,16,0,722.0,83.0,2.8,32.0,407.0,210.55,130.72
2016,10,5,16,15,686.5,78.0,2.6,31.5,355.0,148.42,83.19
2016,10,5,16,30,651.0,73.0,2.4,31.0,303.0,94.0,49.18
2016,10,5,16,45,599.0,66.0,2.2,30.5,249.5,48.28,35.03
2016,10,5,17,0,547.0,59.0,2.0,30.0,196.0,44.48,31.86
2016,10,5,17,15,463.0,50.0,1.85,29.0,145.5,38.75,26.91
2016,10,5,17,30,379.0,41.0,1.7,28.0,95.0,32.87,21.55
2016,10,5,17,45,240.0,27.0,1.55,27.0,55.5,22.04,10.57
2016,10,5,18,0,101.0,13.0,1.4,26.0,16.0,11.82,0.0
2016,10,5,18,15,50.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,29.0,91.8,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,58.0,195.09,144.06
2016,10,6,7,15,317.5,49.5,2.05,23.5,104.5,281.77,222.29
2016,10,6,7,30,420.0,63.0,2.2,24.0,151.0,382.94,306.11
2016,10,6,7,45,510.5,68.0,2.4,24.5,206.0,473.69,379.12
2016,10,6,8,0,601.0,73.0,2.6,25.0,261.0,570.27,452.9
2016,10,6,8,15,644.0,78.5,2.6,25.5,314.5,635.52,499.02
2016,10,6,8,30,687.0,84.0,2.6,26.0,368.0,701.85,544.28
2016,10,6,8,45,725.0,86.0,2.65,26.5,420.0,755.33,579.23
2016,10,6,9,0,763.0,88.0,2.7,27.0,472.0,813.47,616.59
2016,10,6,9,15,784.0,91.0,2.7,27.5,518.5,856.2,642.22
2016,10,6,9,30,805.0,94.0,2.7,28.0,565.0,896.72,666.02
2016,10,6,9,45,500.0,201.0,2.7,28.5,500.5,739.85,554.6
2016,10,6,10,0,195.0,308.0,2.7,29.0,436.0,533.23,399.95
2016,10,6,10,15,200.0,321.5,2.7,29.0,459.0,551.86,413.5
2016,10,6,10,30,205.0,335.0,2.7,29.0,482.0,569.63,425.18
2016,10,6,10,45,550.5,215.0,2.7,29.5,628.0,813.8,601.53
2016,10,6,11,0,896.0,95.0,2.7,30.0,774.0,1010.67,727.19
2016,10,6,11,15,901.0,95.5,2.75,30.5,793.0,1008.88,722.44
2016,10,6,11,30,906.0,96.0,2.8,31.0,812.0,1003.16,717.21
2016,10,6,11,45,599.0,241.5,2.85,31.5,717.5,862.76,623.87
2016,10,6,12,0,292.0,387.0,2.9,32.0,623.0,689.11,499.15
2016,10,6,12,15,255.0,394.5,2.9,32.0,601.0,650.43,472.75
2016,10,6,12,30,218.0,402.0,2.9,32.0,579.0,599.34,436.97
2016,10,6,12,45,565.0,247.5,2.95,32.0,700.0,756.91,554.01
2016,10,6,13,0,912.0,93.0,3.0,32.0,821.0,860.31,625.19
2016,10,6,13,15,609.5,226.5,2.95,32.0,709.0,724.55,530.6
2016,10,6,13,30,307.0,360.0,2.9,32.0,597.0,582.27,426.55
2016,10,6,13,45,282.0,353.0,2.9,32.0,565.5,538.44,396.18
2016,10,6,14,0,257.0,346.0,2.9,32.0,534.0,496.18,366.04
2016,10,6,14,15,565.5,216.0,2.9,32.0,605.5,552.49,409.85
2016,10,6,14,30,874.0,86.0,2.9,32.0,677.0,571.62,423.8
2016,10,6,14,45,849.0,89.0,2.9,32.0,636.0,511.74,377.4
2016,10,6,15,0,824.0,92.0,2.9,32.0,595.0,451.39,329.73
2016,10,6,15,15,805.5,89.5,2.9,31.5,550.0,390.33,280.72
2016,10,6,15,30,787.0,87.0,2.9,31.0,505.0,330.2,230.95
2016,10,6,15,45,760.5,83.5,2.9,31.0,455.5,268.35,178.91
2016,10,6,16,0,734.0,80.0,2.9,31.0,406.0,209.03,129.59
2016,10,6,16,15,697.5,75.0,2.65,30.5,353.5,149.96,84.4
2016,10,6,16,30,661.0,70.0,2.4,30.0,301.0,91.16,47.21
2016,10,6,16,45,604.0,64.5,2.2,30.0,247.0,47.31,34.29
2016,10,6,17,0,547.0,59.0,2.0,30.0,193.0,44.67,32.0
2016,10,6,17,15,460.5,49.5,1.85,29.0,142.5,38.5,26.67
2016,10,6,17,30,374.0,40.0,1.7,28.0,92.0,32.15,20.88
2016,10,6,17,45,228.5,26.0,1.55,27.0,53.0,21.26,9.39
2016,10,6,18,0,83.0,12.0,1.4,26.0,14.0,10.91,0.0
2016,10,6,18,15,41.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.5,16.0,0.5,22.5,29.0,98.59,0.0
2016,10,7,7,0,257.0,32.0,0.6,23.0,58.0,213.4,155.85
2016,10,7,7,15,361.5,44.0,0.75,23.5,105.0,304.32,237.65
2016,10,7,7,30,466.0,56.0,0.9,24.0,152.0,405.64,320.2
2016,10,7,7,45,550.0,59.5,1.1,24.5,206.5,491.06,387.84
2016,10,7,8,0,634.0,63.0,1.3,25.0,261.0,581.95,455.35
2016,10,7,8,15,674.0,68.0,1.55,25.5,313.5,641.14,497.47
2016,10,7,8,30,714.0,73.0,1.8,26.0,366.0,705.65,542.25
2016,10,7,8,45,744.5,76.0,2.05,26.5,416.5,759.63,578.47
2016,10,7,9,0,775.0,79.0,2.3,27.0,467.0,812.67,613.4
2016,10,7,9,15,387.5,51.5,2.5,27.0,245.5,437.83,342.71
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,21.18,11.36
2016,10,7,9,45,0.0,45.5,2.95,27.5,45.5,40.23,26.65
2016,10,7,10,0,0.0,67.0,3.2,28.0,67.0,59.34,41.67
2016,10,7,10,15,0.0,71.0,3.4,28.0,71.0,62.92,44.39
2016,10,7,10,30,0.0,75.0,3.6,28.0,75.0,66.51,47.13
2016,10,7,10,45,158.0,211.5,3.8,28.5,331.0,397.8,305.5
2016,10,7,11,0,316.0,348.0,4.0,29.0,587.0,705.15,526.2
2016,10,7,11,15,163.5,294.0,4.2,29.0,418.0,470.91,355.03
2016,10,7,11,30,11.0,240.0,4.4,29.0,249.0,231.74,173.41
2016,10,7,11,45,120.0,318.0,4.6,29.0,414.5,444.36,335.54
2016,10,7,12,0,229.0,396.0,4.8,29.0,580.0,624.01,466.5
2016,10,7,12,15,520.5,270.0,4.95,28.5,689.5,780.48,585.53
2016,10,7,12,30,812.0,144.0,5.1,28.0,799.0,893.64,668.66
2016,10,7,12,45,800.5,149.0,5.25,28.0,789.5,860.64,646.28
2016,10,7,13,0,789.0,154.0,5.4,28.0,780.0,825.19,622.83
2016,10,7,13,15,784.0,153.0,5.45,27.5,764.5,786.84,597.88
2016,10,7,13,30,779.0,152.0,5.5,27.0,749.0,746.23,570.45
2016,10,7,13,45,529.0,245.5,5.55,27.0,645.5,618.97,473.41
2016,10,7,14,0,279.0,339.0,5.6,27.0,542.0,504.07,384.44
2016,10,7,14,15,260.5,325.5,5.55,26.5,508.5,460.79,352.73
2016,10,7,14,30,242.0,312.0,5.5,26.0,475.0,415.38,318.75
2016,10,7,14,45,139.0,278.0,5.5,26.0,370.5,316.91,243.25
2016,10,7,15,0,36.0,244.0,5.5,26.0,266.0,229.17,175.77
2016,10,7,15,15,209.0,223.5,5.4,25.5,335.5,273.21,208.43
2016,10,7,15,30,382.0,203.0,5.3,25.0,405.0,294.31,219.78
2016,10,7,15,45,284.5,194.5,5.25,25.0,337.0,234.14,172.85
2016,10,7,16,0,187.0,186.0,5.2,25.0,269.0,187.31,138.14
2016,10,7,16,15,172.5,164.0,5.1,24.5,233.0,152.26,111.07
2016,10,7,16,30,158.0,142.0,5.0,24.0,197.0,119.33,87.43
2016,10,7,16,45,142.5,118.5,4.9,23.5,161.0,90.25,72.14
2016,10,7,17,0,127.0,95.0,4.8,23.0,125.0,73.64,57.87
2016,10,7,17,15,97.5,71.5,4.6,22.5,91.0,56.47,42.77
2016,10,7,17,30,68.0,48.0,4.4,22.0,57.0,38.81,26.97
2016,10,7,17,45,34.0,28.0,4.2,21.5,32.5,23.14,10.16
2016,10,7,18,0,0.0,8.0,4.0,21.0,8.0,7.28,0.0
2016,10,7,18,15,0.0,4.0,3.9,20.5,4.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.5,3.5,14.5,28.5,78.88,0.0
2016,10,8,7,0,257.0,33.0,3.6,15.0,57.0,214.73,161.95
2016,10,8,7,15,360.0,45.5,3.65,15.5,104.5,305.1,248.93
2016,10,8,7,30,463.0,58.0,3.7,16.0,152.0,406.05,336.28
2016,10,8,7,45,528.5,66.5,3.75,16.5,205.0,484.82,402.42
2016,10,8,8,0,594.0,75.0,3.8,17.0,258.0,567.72,468.29
2016,10,8,8,15,637.0,81.5,3.7,17.5,311.5,633.9,517.38
2016,10,8,8,30,680.0,88.0,3.6,18.0,365.0,701.15,565.35
2016,10,8,8,45,710.5,92.5,3.55,18.5,415.5,755.59,602.35
2016,10,8,9,0,741.0,97.0,3.5,19.0,466.0,809.24,637.79
2016,10,8,9,15,443.0,180.5,3.4,19.5,407.0,645.89,512.01
2016,10,8,9,30,145.0,264.0,3.3,20.0,348.0,436.03,344.16
2016,10,8,9,45,241.5,271.5,3.25,21.0,423.0,536.25,421.11
2016,10,8,10,0,338.0,279.0,3.2,22.0,498.0,657.93,509.0
2016,10,8,10,15,342.5,292.5,3.15,22.5,524.5,678.11,520.39
2016,10,8,10,30,347.0,306.0,3.1,23.0,551.0,696.63,531.14
2016,10,8,10,45,605.5,210.5,3.1,23.5,657.5,870.02,656.99
2016,10,8,11,0,864.0,115.0,3.1,24.0,764.0,999.55,740.59
2016,10,8,11,15,869.5,116.0,3.0,24.5,782.5,998.57,735.73
2016,10,8,11,30,875.0,117.0,2.9,25.0,801.0,993.78,729.7
2016,10,8,11,45,879.0,116.5,2.85,25.5,811.5,982.08,719.8
2016,10,8,12,0,883.0,116.0,2.8,26.0,822.0,966.63,707.69
2016,10,8,12,15,883.5,116.0,2.8,26.0,823.5,944.76,693.34
2016,10,8,12,30,884.0,116.0,2.8,26.0,825.0,919.38,676.79
2016,10,8,12,45,884.0,114.5,2.8,26.5,818.0,888.63,655.43
2016,10,8,13,0,884.0,113.0,2.8,27.0,811.0,854.67,631.99
2016,10,8,13,15,880.0,112.5,2.8,27.0,795.0,815.44,606.21
2016,10,8,13,30,876.0,112.0,2.8,27.0,779.0,773.55,578.46
2016,10,8,13,45,871.0,109.0,2.85,27.5,755.5,726.09,545.32
2016,10,8,14,0,866.0,106.0,2.9,28.0,732.0,676.51,508.7
2016,10,8,14,15,856.5,104.5,2.9,28.0,700.0,623.71,469.61
2016,10,8,14,30,847.0,103.0,2.9,28.0,668.0,570.26,428.91
2016,10,8,14,45,829.5,102.0,2.9,28.0,628.5,510.9,382.67
2016,10,8,15,0,812.0,101.0,2.9,28.0,589.0,451.74,335.16
2016,10,8,15,15,793.0,97.5,2.9,27.5,544.0,390.24,285.09
2016,10,8,15,30,774.0,94.0,2.9,27.0,499.0,329.79,234.38
2016,10,8,15,45,752.5,88.5,2.9,27.0,450.0,268.27,181.77
2016,10,8,16,0,731.0,83.0,2.9,27.0,401.0,208.72,131.47
2016,10,8,16,15,694.0,77.5,2.7,26.5,348.0,145.61,82.67
2016,10,8,16,30,657.0,72.0,2.5,26.0,295.0,90.44,48.38
2016,10,8,16,45,607.0,64.5,2.3,25.5,242.0,47.68,35.31
2016,10,8,17,0,557.0,57.0,2.1,25.0,189.0,43.42,31.63
2016,10,8,17,15,468.5,47.5,1.95,24.0,138.0,37.16,26.08
2016,10,8,17,30,380.0,38.0,1.8,23.0,87.0,30.73,20.03
2016,10,8,17,45,234.0,23.5,1.65,22.0,49.0,19.27,6.5
2016,10,8,18,0,88.0,9.0,1.5,21.0,11.0,8.19,0.0
2016,10,8,18,15,44.0,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.5,109.03,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,63.0,281.66,211.91
2016,10,9,7,15,495.0,36.0,2.25,13.5,114.5,375.77,306.45
2016,10,9,7,30,601.0,45.0,2.3,14.0,166.0,475.15,392.49
2016,10,9,7,45,661.5,51.0,2.4,15.0,222.0,553.8,456.18
2016,10,9,8,0,722.0,57.0,2.5,16.0,278.0,635.71,518.07
2016,10,9,8,15,761.0,61.0,2.6,17.0,333.5,700.8,564.33
2016,10,9,8,30,800.0,65.0,2.7,18.0,389.0,766.25,608.98
2016,10,9,8,45,650.5,112.0,2.85,19.0,398.0,727.81,577.13
2016,10,9,9,0,501.0,159.0,3.0,20.0,407.0,661.81,524.83
2016,10,9,9,15,503.0,176.0,2.9,20.5,445.0,695.71,546.88
2016,10,9,9,30,505.0,193.0,2.8,21.0,483.0,727.31,566.11
2016,10,9,9,45,711.0,137.5,2.75,21.5,578.5,876.94,669.73
2016,10,9,10,0,917.0,82.0,2.7,22.0,674.0,1004.12,751.12
2016,10,9,10,15,927.0,83.5,2.7,22.5,709.0,1023.99,759.97
2016,10,9,10,30,937.0,85.0,2.7,23.0,744.0,1040.07,767.44
2016,10,9,10,45,944.0,86.0,2.7,23.5,771.0,1048.61,770.15
2016,10,9,11,0,951.0,87.0,2.7,24.0,798.0,1053.07,770.45
2016,10,9,11,15,955.5,88.0,2.7,24.0,817.5,1050.91,768.2
2016,10,9,11,30,960.0,89.0,2.7,24.0,837.0,1044.6,763.5
2016,10,9,11,45,959.0,91.5,2.75,24.5,846.5,1030.49,752.99
2016,10,9,12,0,958.0,94.0,2.8,25.0,856.0,1012.39,740.1
2016,10,9,12,15,958.0,94.0,2.85,25.0,857.0,988.59,725.07
2016,10,9,12,30,958.0,94.0,2.9,25.0,858.0,961.02,707.62
2016,10,9,12,45,956.0,93.5,2.95,25.0,850.5,927.55,686.24
2016,10,9,13,0,954.0,93.0,3.0,25.0,843.0,890.69,662.51
2016,10,9,13,15,950.5,92.5,3.05,25.0,826.5,849.43,635.63
2016,10,9,13,30,947.0,92.0,3.1,25.0,810.0,805.25,606.51
2016,10,9,13,45,939.5,91.5,3.15,25.0,784.5,755.53,573.2
2016,10,9,14,0,932.0,91.0,3.2,25.0,759.0,703.67,535.71
2016,10,9,14,15,923.0,89.5,3.2,24.5,726.5,648.03,494.97
2016,10,9,14,30,914.0,88.0,3.2,24.0,694.0,590.92,451.74
2016,10,9,14,45,753.0,130.0,3.2,24.0,609.5,496.55,378.54
