Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,0,592.0,172.0,3.2,24.0,525.0,416.88,316.02
2016,10,9,15,15,721.0,126.0,3.05,23.5,523.0,385.17,286.92
2016,10,9,15,30,850.0,80.0,2.9,23.0,521.0,339.68,243.81
2016,10,9,15,45,798.5,76.0,2.75,23.0,457.5,267.44,182.28
2016,10,9,16,0,747.0,72.0,2.6,23.0,394.0,200.88,126.56
2016,10,9,16,15,695.0,73.5,2.3,22.5,342.5,141.39,80.61
2016,10,9,16,30,643.0,75.0,2.0,22.0,291.0,91.1,50.55
2016,10,9,16,45,590.5,67.5,1.75,21.5,237.5,50.2,38.11
2016,10,9,17,0,538.0,60.0,1.5,21.0,184.0,46.06,34.48
2016,10,9,17,15,454.0,49.0,1.5,20.0,134.0,38.62,27.79
2016,10,9,17,30,370.0,38.0,1.5,19.0,84.0,30.91,20.47
2016,10,9,17,45,185.0,19.0,1.5,18.5,42.0,15.2,2.99
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.5,0.85,12.5,29.0,94.31,0.0
2016,10,10,7,0,326.0,29.0,0.8,13.0,58.0,249.23,184.01
2016,10,10,7,15,434.0,40.0,0.8,13.5,108.5,344.16,277.61
2016,10,10,7,30,542.0,51.0,0.8,14.0,159.0,449.88,366.2
2016,10,10,7,45,607.0,59.0,0.8,15.0,215.0,530.84,430.16
2016,10,10,8,0,672.0,67.0,0.8,16.0,271.0,615.89,491.92
2016,10,10,8,15,714.5,72.5,0.75,17.0,326.5,683.26,536.77
2016,10,10,8,30,757.0,78.0,0.7,18.0,382.0,746.8,576.61
2016,10,10,8,45,786.5,82.0,0.65,19.0,434.5,802.54,609.22
2016,10,10,9,0,816.0,86.0,0.6,20.0,487.0,857.05,639.66
2016,10,10,9,15,837.0,89.5,0.7,21.0,535.5,901.49,665.37
2016,10,10,9,30,858.0,93.0,0.8,22.0,584.0,943.5,689.2
2016,10,10,9,45,873.0,96.0,0.9,23.0,626.5,976.36,706.91
2016,10,10,10,0,888.0,99.0,1.0,24.0,669.0,995.66,716.1
2016,10,10,10,15,899.0,101.0,1.0,24.0,704.0,1016.46,727.29
2016,10,10,10,30,910.0,103.0,1.0,24.0,739.0,1033.57,736.25
2016,10,10,10,45,918.0,104.5,1.0,24.5,766.5,1043.27,739.39
2016,10,10,11,0,926.0,106.0,1.0,25.0,794.0,1048.99,740.34
2016,10,10,11,15,930.5,107.0,1.0,25.0,813.5,1046.62,738.03
2016,10,10,11,30,935.0,108.0,1.0,25.0,833.0,1040.2,733.54
2016,10,10,11,45,941.0,106.5,1.05,25.5,844.0,1028.44,725.58
2016,10,10,12,0,947.0,105.0,1.1,26.0,855.0,1012.63,715.32
2016,10,10,12,15,947.5,105.0,1.1,26.0,856.0,989.33,701.05
2016,10,10,12,30,948.0,105.0,1.1,26.0,857.0,962.28,684.59
2016,10,10,12,45,946.0,104.5,1.15,26.5,849.0,928.93,663.72
2016,10,10,13,0,944.0,104.0,1.2,27.0,841.0,892.23,640.68
2016,10,10,13,15,939.5,103.0,1.2,27.0,824.0,849.89,614.4
2016,10,10,13,30,935.0,102.0,1.2,27.0,807.0,804.75,586.1
2016,10,10,13,45,928.0,101.0,1.3,27.5,781.5,755.28,554.42
2016,10,10,14,0,921.0,100.0,1.4,28.0,756.0,703.66,518.51
2016,10,10,14,15,911.0,98.0,1.4,28.0,722.5,647.39,478.42
2016,10,10,14,30,901.0,96.0,1.4,28.0,689.0,589.79,436.1
2016,10,10,14,45,889.0,93.0,1.45,28.0,649.0,529.22,390.44
2016,10,10,15,0,877.0,90.0,1.5,28.0,609.0,468.11,342.59
2016,10,10,15,15,858.5,87.0,1.55,27.5,562.5,402.43,290.26
2016,10,10,15,30,840.0,84.0,1.6,27.0,516.0,338.79,237.62
2016,10,10,15,45,814.5,80.0,1.7,27.0,464.5,273.69,182.69
2016,10,10,16,0,789.0,76.0,1.8,27.0,413.0,210.96,130.31
2016,10,10,16,15,752.0,71.5,1.6,26.0,358.0,149.08,83.16
2016,10,10,16,30,715.0,67.0,1.4,25.0,303.0,91.65,48.63
2016,10,10,16,45,659.0,60.0,1.25,24.5,247.0,44.7,32.89
2016,10,10,17,0,603.0,53.0,1.1,24.0,191.0,40.61,29.35
2016,10,10,17,15,510.0,44.0,1.1,23.0,138.0,34.59,23.95
2016,10,10,17,30,417.0,35.0,1.1,22.0,85.0,28.43,18.01
2016,10,10,17,45,208.5,17.5,1.15,21.0,42.5,13.99,0.88
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.95,14.5,28.0,91.15,0.0
2016,10,11,7,0,315.0,28.0,0.9,15.0,56.0,242.36,175.18
2016,10,11,7,15,425.0,39.0,1.0,16.0,106.0,337.68,270.26
2016,10,11,7,30,535.0,50.0,1.1,17.0,156.0,444.15,359.1
2016,10,11,7,45,598.5,58.0,1.25,18.0,210.5,523.61,422.91
2016,10,11,8,0,662.0,66.0,1.4,19.0,265.0,607.07,485.04
2016,10,11,8,15,704.5,71.0,1.4,20.0,319.5,673.25,530.38
2016,10,11,8,30,747.0,76.0,1.4,21.0,374.0,735.84,571.08
2016,10,11,8,45,776.5,80.0,1.45,22.0,426.0,791.11,605.56
2016,10,11,9,0,806.0,84.0,1.5,23.0,478.0,845.2,638.18
2016,10,11,9,15,826.5,87.5,1.55,23.5,525.5,888.83,664.21
2016,10,11,9,30,847.0,91.0,1.6,24.0,573.0,930.04,688.34
2016,10,11,9,45,863.0,93.0,1.7,25.0,614.5,962.32,705.67
2016,10,11,10,0,879.0,95.0,1.8,26.0,656.0,981.29,714.38
2016,10,11,10,15,889.5,97.0,1.8,26.5,691.0,1001.48,724.15
2016,10,11,10,30,900.0,99.0,1.8,27.0,726.0,1018.02,731.64
2016,10,11,10,45,908.5,100.0,1.8,27.5,753.0,1027.6,734.88
2016,10,11,11,0,917.0,101.0,1.8,28.0,780.0,1033.26,735.89
2016,10,11,11,15,921.5,102.0,1.85,28.0,798.5,1030.97,734.3
2016,10,11,11,30,926.0,103.0,1.9,28.0,817.0,1024.67,730.44
2016,10,11,11,45,931.0,102.0,2.0,28.5,827.5,1012.62,722.34
2016,10,11,12,0,936.0,101.0,2.1,29.0,838.0,996.6,711.85
2016,10,11,12,15,936.0,101.0,2.1,29.0,839.5,973.12,697.04
2016,10,11,12,30,936.0,101.0,2.1,29.0,841.0,945.97,680.0
2016,10,11,12,45,935.0,100.5,2.15,29.5,833.0,913.87,658.98
2016,10,11,13,0,934.0,100.0,2.2,30.0,825.0,878.41,635.78
2016,10,11,13,15,929.5,99.0,2.25,30.0,808.5,836.48,609.47
2016,10,11,13,30,925.0,98.0,2.3,30.0,792.0,791.81,581.08
2016,10,11,13,45,919.5,96.0,2.35,30.0,767.0,742.9,549.32
2016,10,11,14,0,914.0,94.0,2.4,30.0,742.0,691.76,513.36
2016,10,11,14,15,904.5,92.5,2.4,30.0,709.0,636.71,473.3
2016,10,11,14,30,895.0,91.0,2.4,30.0,676.0,580.3,431.05
2016,10,11,14,45,878.0,90.0,2.4,30.0,635.5,519.57,384.3
2016,10,11,15,0,861.0,89.0,2.4,30.0,595.0,457.66,335.18
2016,10,11,15,15,842.0,86.5,2.35,29.5,549.0,394.45,284.06
2016,10,11,15,30,823.0,84.0,2.3,29.0,503.0,332.19,232.17
2016,10,11,15,45,798.0,80.0,2.3,29.0,452.5,268.34,178.15
2016,10,11,16,0,773.0,76.0,2.3,29.0,402.0,206.82,126.88
2016,10,11,16,15,735.5,71.0,2.0,28.0,348.0,145.57,80.59
2016,10,11,16,30,698.0,66.0,1.7,27.0,294.0,88.85,46.9
2016,10,11,16,45,642.5,59.5,1.45,26.5,239.0,44.38,32.32
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,40.71,29.14
2016,10,11,17,15,492.5,43.5,1.2,25.0,132.0,34.26,23.4
2016,10,11,17,30,398.0,34.0,1.2,24.0,80.0,27.65,17.06
2016,10,11,17,45,199.0,17.0,1.25,23.0,40.0,13.64,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,18.0,25.5,73.36,0.0
2016,10,12,7,0,238.0,31.0,2.0,19.0,51.0,202.88,142.14
2016,10,12,7,15,349.5,44.0,2.2,19.5,99.0,297.35,236.64
2016,10,12,7,30,461.0,57.0,2.4,20.0,147.0,403.71,326.84
2016,10,12,7,45,538.0,64.5,2.6,21.0,201.0,489.21,396.5
2016,10,12,8,0,615.0,72.0,2.8,22.0,255.0,579.6,465.83
2016,10,12,8,15,659.5,78.0,2.9,22.5,308.5,646.86,514.79
2016,10,12,8,30,704.0,84.0,3.0,23.0,362.0,715.2,562.82
2016,10,12,8,45,742.0,86.0,3.2,24.0,414.5,768.31,597.73
2016,10,12,9,0,780.0,88.0,3.4,25.0,467.0,826.49,635.36
2016,10,12,9,15,801.0,91.5,3.45,25.5,513.5,869.82,662.21
2016,10,12,9,30,822.0,95.0,3.5,26.0,560.0,910.83,687.15
2016,10,12,9,45,840.0,96.5,3.55,26.5,601.5,943.87,706.39
2016,10,12,10,0,858.0,98.0,3.6,27.0,643.0,973.87,723.51
2016,10,12,10,15,869.0,100.0,3.6,27.5,677.0,983.97,727.05
2016,10,12,10,30,880.0,102.0,3.6,28.0,711.0,1000.75,735.28
2016,10,12,10,45,888.0,103.0,3.6,28.5,737.5,1009.68,738.39
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,1014.78,739.21
2016,10,12,11,15,900.5,105.0,3.55,29.5,782.5,1012.52,735.08
2016,10,12,11,30,905.0,106.0,3.5,30.0,801.0,1006.34,728.66
2016,10,12,11,45,908.0,106.0,3.5,30.5,810.5,993.7,718.62
2016,10,12,12,0,911.0,106.0,3.5,31.0,820.0,977.22,706.32
2016,10,12,12,15,911.0,106.0,3.45,31.0,821.0,954.21,691.03
2016,10,12,12,30,911.0,106.0,3.4,31.0,822.0,927.63,673.54
2016,10,12,12,45,909.5,105.5,3.4,31.5,814.0,895.78,651.62
2016,10,12,13,0,908.0,105.0,3.4,32.0,806.0,860.7,627.64
2016,10,12,13,15,903.5,104.0,3.3,32.0,789.5,819.69,600.42
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,776.02,571.32
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.0,727.66,538.6
2016,10,12,14,0,885.0,100.0,3.1,32.0,723.0,677.29,502.34
2016,10,12,14,15,874.5,98.5,3.05,32.0,690.5,623.04,462.45
2016,10,12,14,30,864.0,97.0,3.0,32.0,658.0,567.61,420.6
2016,10,12,14,45,848.5,95.0,2.95,32.0,618.5,508.08,374.56
2016,10,12,15,0,833.0,93.0,2.9,32.0,579.0,448.01,326.75
2016,10,12,15,15,813.5,90.0,2.8,31.5,533.5,385.82,276.51
2016,10,12,15,30,794.0,87.0,2.7,31.0,488.0,324.69,225.75
2016,10,12,15,45,766.0,83.0,2.6,31.0,437.5,261.96,173.04
2016,10,12,16,0,738.0,79.0,2.5,31.0,387.0,201.98,123.55
2016,10,12,16,15,698.5,74.0,2.15,30.0,334.0,139.09,76.47
2016,10,12,16,30,659.0,69.0,1.8,29.0,281.0,84.28,44.32
2016,10,12,16,45,598.5,62.0,1.5,28.5,227.0,46.33,33.67
2016,10,12,17,0,538.0,55.0,1.2,28.0,173.0,42.38,30.25
2016,10,12,17,15,441.0,45.0,1.15,27.0,123.0,35.61,24.25
2016,10,12,17,30,344.0,35.0,1.1,26.0,73.0,28.66,17.55
2016,10,12,17,45,172.0,17.5,1.1,25.5,36.5,14.19,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,13.0,1.65,18.5,13.0,11.82,0.0
2016,10,13,7,0,0.0,26.0,1.9,19.0,26.0,25.71,12.71
2016,10,13,7,15,21.0,48.5,1.95,19.0,52.5,70.35,52.19
2016,10,13,7,30,42.0,71.0,2.0,19.0,79.0,110.13,86.71
2016,10,13,7,45,57.5,94.5,2.05,19.5,109.5,148.49,119.31
2016,10,13,8,0,73.0,118.0,2.1,20.0,140.0,187.48,151.65
2016,10,13,8,15,84.5,140.5,2.0,20.5,170.5,222.68,179.89
2016,10,13,8,30,96.0,163.0,1.9,21.0,201.0,258.38,207.75
2016,10,13,8,45,97.0,187.5,1.85,21.5,230.0,288.11,229.88
2016,10,13,9,0,98.0,212.0,1.8,22.0,259.0,317.37,251.14
2016,10,13,9,15,101.0,233.0,1.55,22.5,286.0,343.5,269.29
2016,10,13,9,30,104.0,254.0,1.3,23.0,313.0,369.37,286.72
2016,10,13,9,45,272.0,249.0,1.1,24.0,417.5,557.92,425.8
2016,10,13,10,0,440.0,244.0,0.9,25.0,522.0,733.92,544.16
2016,10,13,10,15,452.5,251.0,0.8,25.5,550.5,756.08,553.43
2016,10,13,10,30,465.0,258.0,0.7,26.0,579.0,776.15,562.88
2016,10,13,10,45,465.5,270.5,0.65,26.5,602.0,788.05,567.29
2016,10,13,11,0,466.0,283.0,0.6,27.0,625.0,797.41,570.18
2016,10,13,11,15,445.0,300.5,0.75,27.5,633.5,788.35,564.01
2016,10,13,11,30,424.0,318.0,0.9,28.0,642.0,776.96,556.46
2016,10,13,11,45,628.0,226.0,1.1,28.5,712.5,869.77,622.8
2016,10,13,12,0,832.0,134.0,1.3,29.0,783.0,941.56,668.87
2016,10,13,12,15,831.5,134.0,1.5,29.0,783.5,918.89,656.39
2016,10,13,12,30,831.0,134.0,1.7,29.0,784.0,892.9,642.51
2016,10,13,12,45,589.0,241.5,1.9,29.5,700.0,770.01,560.67
2016,10,13,13,0,347.0,349.0,2.1,30.0,616.0,638.67,467.34
2016,10,13,13,15,457.5,300.0,2.15,30.0,644.0,667.31,490.44
2016,10,13,13,30,568.0,251.0,2.2,30.0,672.0,677.63,499.5
2016,10,13,13,45,429.5,286.5,2.3,30.0,599.0,583.8,432.21
2016,10,13,14,0,291.0,322.0,2.4,30.0,526.0,494.99,367.86
2016,10,13,14,15,475.0,247.0,2.4,29.5,561.5,521.23,389.55
2016,10,13,14,30,659.0,172.0,2.4,29.0,597.0,525.59,393.1
2016,10,13,14,45,683.5,150.5,2.4,29.0,568.0,477.02,355.36
2016,10,13,15,0,708.0,129.0,2.4,29.0,539.0,424.61,313.5
2016,10,13,15,15,590.5,149.5,2.35,28.5,473.0,353.71,258.58
2016,10,13,15,30,473.0,170.0,2.3,28.0,407.0,292.35,211.24
2016,10,13,15,45,537.5,138.0,2.25,28.0,381.0,247.56,171.42
2016,10,13,16,0,602.0,106.0,2.2,28.0,355.0,196.17,125.92
2016,10,13,16,15,557.5,98.0,2.0,27.5,304.0,142.07,85.56
2016,10,13,16,30,513.0,90.0,1.8,27.0,253.0,93.67,56.61
2016,10,13,16,45,449.0,79.5,1.65,27.0,202.5,58.82,44.47
2016,10,13,17,0,385.0,69.0,1.5,27.0,152.0,51.98,38.45
2016,10,13,17,15,291.5,54.0,1.45,26.0,106.0,41.35,29.12
2016,10,13,17,30,198.0,39.0,1.4,25.0,60.0,30.37,18.82
2016,10,13,17,45,99.0,19.5,1.35,24.5,30.0,15.38,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,11.0,0.9,19.5,11.0,10.01,0.0
2016,10,14,7,0,0.0,22.0,1.0,20.0,22.0,19.82,8.13
2016,10,14,7,15,4.5,44.0,1.1,20.5,44.5,47.46,33.0
2016,10,14,7,30,9.0,66.0,1.2,21.0,67.0,73.48,55.24
2016,10,14,7,45,21.0,88.0,1.35,21.5,93.5,113.66,88.94
2016,10,14,8,0,33.0,110.0,1.5,22.0,120.0,146.68,116.2
2016,10,14,8,15,16.5,80.5,1.6,22.5,85.5,92.62,71.52
2016,10,14,8,30,0.0,51.0,1.7,23.0,51.0,45.01,31.66
2016,10,14,8,45,0.0,61.0,1.8,23.5,61.0,53.9,38.8
2016,10,14,9,0,0.0,71.0,1.9,24.0,71.0,62.79,45.81
2016,10,14,9,15,6.0,132.5,1.9,24.5,136.0,127.39,97.66
2016,10,14,9,30,12.0,194.0,1.9,25.0,201.0,196.09,151.18
2016,10,14,9,45,7.0,185.0,1.95,25.5,189.0,180.16,137.74
2016,10,14,10,0,2.0,176.0,2.0,26.0,177.0,164.98,125.19
2016,10,14,10,15,28.5,238.0,2.0,26.5,257.5,269.83,205.96
2016,10,14,10,30,55.0,300.0,2.0,27.0,338.0,364.07,275.7
2016,10,14,10,45,134.0,326.5,2.0,27.5,423.5,487.46,366.14
2016,10,14,11,0,213.0,353.0,2.0,28.0,509.0,591.19,439.27
2016,10,14,11,15,348.5,321.5,1.95,28.0,583.5,700.59,516.8
2016,10,14,11,30,484.0,290.0,1.9,28.0,658.0,805.56,588.55
2016,10,14,11,45,485.0,294.0,1.9,28.5,666.5,798.85,581.42
2016,10,14,12,0,486.0,298.0,1.9,29.0,675.0,789.74,573.84
2016,10,14,12,15,669.5,208.5,1.9,29.0,728.5,853.75,620.6
2016,10,14,12,30,853.0,119.0,1.9,29.0,782.0,887.14,641.75
2016,10,14,12,45,853.0,117.5,1.9,29.0,775.0,857.13,622.08
2016,10,14,13,0,853.0,116.0,1.9,29.0,768.0,824.03,600.96
2016,10,14,13,15,848.5,115.5,1.9,29.0,752.0,785.47,576.12
2016,10,14,13,30,844.0,115.0,1.9,29.0,736.0,748.91,552.5
2016,10,14,13,45,837.5,113.0,1.9,29.5,712.5,701.8,519.18
2016,10,14,14,0,831.0,111.0,1.9,30.0,689.0,652.83,483.49
2016,10,14,14,15,820.5,108.5,1.9,30.0,657.0,599.36,444.73
2016,10,14,14,30,810.0,106.0,1.9,30.0,625.0,544.92,404.12
2016,10,14,14,45,794.5,103.5,1.9,30.0,587.0,487.35,359.96
2016,10,14,15,0,779.0,101.0,1.9,30.0,549.0,429.89,314.45
2016,10,14,15,15,758.5,97.5,1.9,29.5,504.5,370.1,266.43
2016,10,14,15,30,738.0,94.0,1.9,29.0,460.0,311.61,218.04
2016,10,14,15,45,708.0,90.0,1.95,29.0,411.5,248.84,165.75
2016,10,14,16,0,678.0,86.0,2.0,29.0,363.0,191.81,118.85
2016,10,14,16,15,636.0,80.0,1.85,28.5,311.5,135.07,76.51
2016,10,14,16,30,594.0,74.0,1.7,28.0,260.0,83.49,46.38
2016,10,14,16,45,529.5,66.0,1.55,27.5,208.0,49.67,36.64
2016,10,14,17,0,465.0,58.0,1.4,27.0,156.0,45.1,32.62
2016,10,14,17,15,364.0,46.5,1.3,26.0,109.0,37.14,25.54
2016,10,14,17,30,263.0,35.0,1.2,25.0,62.0,27.39,16.21
2016,10,14,17,45,131.5,17.5,1.1,24.5,31.0,13.83,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,53.05,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,154.55,98.52
2016,10,15,7,15,271.5,44.0,3.25,21.5,86.0,249.9,196.85
2016,10,15,7,30,383.0,59.0,3.4,22.0,130.0,352.75,284.66
2016,10,15,7,45,459.5,68.5,3.6,22.5,181.5,438.38,355.76
2016,10,15,8,0,536.0,78.0,3.8,23.0,233.0,527.43,426.8
2016,10,15,8,15,291.0,115.5,3.95,23.5,202.0,380.4,308.11
2016,10,15,8,30,46.0,153.0,4.1,24.0,171.0,204.69,162.02
2016,10,15,8,45,27.0,158.0,4.35,25.0,169.0,190.66,149.5
2016,10,15,9,0,8.0,163.0,4.6,26.0,167.0,163.42,126.2
2016,10,15,9,15,78.5,208.0,4.6,26.5,251.0,292.27,228.94
2016,10,15,9,30,149.0,253.0,4.6,27.0,335.0,428.82,333.4
2016,10,15,9,45,79.5,229.5,4.65,27.5,273.5,314.28,243.04
2016,10,15,10,0,10.0,206.0,4.7,28.0,212.0,203.66,154.86
2016,10,15,10,15,211.5,244.0,4.65,28.0,388.0,492.71,379.77
2016,10,15,10,30,413.0,282.0,4.6,28.0,564.0,733.53,555.74
2016,10,15,10,45,323.5,315.5,4.6,28.5,541.0,680.61,512.37
2016,10,15,11,0,234.0,349.0,4.6,29.0,518.0,607.44,456.35
2016,10,15,11,15,125.5,308.0,4.6,29.5,399.0,449.76,339.0
2016,10,15,11,30,17.0,267.0,4.6,30.0,280.0,264.95,198.31
2016,10,15,11,45,222.5,294.0,4.6,30.5,466.0,532.92,401.36
2016,10,15,12,0,428.0,321.0,4.6,31.0,652.0,758.42,561.52
2016,10,15,12,15,366.0,343.0,4.55,31.0,626.0,697.17,516.07
2016,10,15,12,30,304.0,365.0,4.5,31.0,600.0,650.25,481.54
2016,10,15,12,45,196.5,363.5,4.5,31.5,515.0,530.35,393.79
2016,10,15,13,0,89.0,362.0,4.5,32.0,430.0,419.14,310.89
2016,10,15,13,15,477.0,234.0,4.5,32.0,585.0,617.61,462.75
2016,10,15,13,30,865.0,106.0,4.5,32.0,740.0,749.62,559.84
2016,10,15,13,45,860.5,103.0,4.5,32.0,716.0,703.02,526.39
2016,10,15,14,0,856.0,100.0,4.5,32.0,692.0,654.32,490.71
2016,10,15,14,15,845.5,98.5,4.45,32.0,660.0,601.61,451.1
2016,10,15,14,30,835.0,97.0,4.4,32.0,628.0,548.39,410.06
2016,10,15,14,45,815.0,96.0,4.4,32.0,588.5,488.87,363.37
2016,10,15,15,0,795.0,95.0,4.4,32.0,549.0,429.89,315.78
2016,10,15,15,15,774.0,92.0,4.3,31.5,504.0,369.55,266.42
2016,10,15,15,30,753.0,89.0,4.2,31.0,459.0,310.54,216.92
2016,10,15,15,45,721.5,85.5,4.15,31.0,410.0,247.19,163.69
2016,10,15,16,0,690.0,82.0,4.1,31.0,361.0,189.62,116.2
2016,10,15,16,15,648.0,76.0,3.75,30.5,309.0,132.25,73.49
2016,10,15,16,30,606.0,70.0,3.4,30.0,257.0,80.03,43.31
2016,10,15,16,45,541.5,62.5,3.1,29.5,205.0,47.01,34.07
2016,10,15,17,0,477.0,55.0,2.8,29.0,153.0,42.72,30.3
2016,10,15,17,15,372.5,44.0,2.55,28.0,106.0,35.09,23.53
2016,10,15,17,30,268.0,33.0,2.3,27.0,59.0,27.24,15.63
2016,10,15,17,45,134.0,16.5,2.05,26.5,29.5,13.06,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,70.0,15.0,3.9,22.5,20.0,48.52,0.0
2016,10,16,7,0,140.0,30.0,4.0,23.0,40.0,144.53,87.48
2016,10,16,7,15,252.0,46.0,4.2,23.0,84.5,241.67,188.98
2016,10,16,7,30,364.0,62.0,4.4,23.0,129.0,344.88,277.68
2016,10,16,7,45,453.0,70.5,4.65,23.5,181.5,435.73,353.54
2016,10,16,8,0,542.0,79.0,4.9,24.0,234.0,532.8,431.6
2016,10,16,8,15,591.5,86.0,5.0,24.5,286.5,602.37,484.15
2016,10,16,8,30,641.0,93.0,5.1,25.0,339.0,673.39,535.94
2016,10,16,8,45,690.5,93.5,5.25,26.0,391.5,737.26,579.9
2016,10,16,9,0,740.0,94.0,5.4,27.0,444.0,801.3,622.74
2016,10,16,9,15,763.5,98.0,5.35,27.5,490.5,840.79,647.32
2016,10,16,9,30,787.0,102.0,5.3,28.0,537.0,883.59,673.88
2016,10,16,9,45,815.5,100.0,5.3,28.5,579.5,921.51,696.89
2016,10,16,10,0,844.0,98.0,5.3,29.0,622.0,956.72,717.81
2016,10,16,10,15,855.5,99.5,5.2,29.5,656.0,976.6,727.45
2016,10,16,10,30,867.0,101.0,5.1,30.0,690.0,982.62,727.84
2016,10,16,10,45,880.5,100.0,5.1,30.5,717.0,994.36,733.02
2016,10,16,11,0,894.0,99.0,5.1,31.0,744.0,1002.37,735.8
2016,10,16,11,15,899.0,100.0,5.05,31.0,762.5,1000.46,733.32
2016,10,16,11,30,904.0,101.0,5.0,31.0,781.0,994.66,728.49
2016,10,16,11,45,912.0,98.5,5.0,31.5,791.5,983.9,719.46
2016,10,16,12,0,920.0,96.0,5.0,32.0,802.0,969.19,708.03
2016,10,16,12,15,920.0,96.0,4.95,32.0,803.0,945.99,692.23
2016,10,16,12,30,920.0,96.0,4.9,32.0,804.0,919.21,674.18
2016,10,16,12,45,918.5,95.5,4.85,32.5,796.0,887.14,651.31
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,851.83,626.38
2016,10,16,13,15,912.5,94.5,4.7,33.0,771.5,811.1,598.8
2016,10,16,13,30,908.0,94.0,4.6,33.0,755.0,767.69,569.46
2016,10,16,13,45,900.5,93.0,4.6,33.0,730.0,719.23,536.27
2016,10,16,14,0,893.0,92.0,4.6,33.0,705.0,668.79,499.44
2016,10,16,14,15,883.0,90.0,4.55,33.0,672.5,614.15,458.59
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,558.3,415.76
2016,10,16,14,45,859.5,85.5,4.45,33.0,600.5,499.32,369.41
2016,10,16,15,0,846.0,83.0,4.4,33.0,561.0,438.9,320.62
2016,10,16,15,15,826.0,80.5,4.25,32.5,516.0,376.59,269.61
2016,10,16,15,30,806.0,78.0,4.1,32.0,471.0,315.39,218.22
2016,10,16,15,45,777.5,74.5,4.0,32.0,420.5,252.64,165.16
2016,10,16,16,0,749.0,71.0,3.9,32.0,370.0,192.68,115.65
2016,10,16,16,15,708.5,66.5,3.5,31.0,317.5,133.59,72.03
2016,10,16,16,30,668.0,62.0,3.1,30.0,265.0,75.61,38.57
2016,10,16,16,45,604.5,55.5,2.75,29.5,211.5,41.74,29.63
2016,10,16,17,0,541.0,49.0,2.4,29.0,158.0,37.96,26.29
2016,10,16,17,15,435.0,39.0,2.2,28.0,109.0,30.95,20.05
2016,10,16,17,30,329.0,29.0,2.0,27.0,60.0,23.74,12.61
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.0,13.19,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,66.0,14.5,3.6,21.5,19.5,46.07,0.0
2016,10,17,7,0,132.0,29.0,3.8,22.0,39.0,137.79,79.38
2016,10,17,7,15,243.0,45.5,4.05,22.5,82.5,235.94,184.32
2016,10,17,7,30,354.0,62.0,4.3,23.0,126.0,338.59,272.3
2016,10,17,7,45,447.0,70.5,4.6,23.5,179.0,431.27,349.79
2016,10,17,8,0,540.0,79.0,4.9,24.0,232.0,531.03,430.18
2016,10,17,8,15,589.5,86.0,5.0,24.5,284.0,600.48,482.75
2016,10,17,8,30,639.0,93.0,5.1,25.0,336.0,671.36,534.5
2016,10,17,8,45,693.0,92.5,5.2,26.0,389.0,737.66,580.12
2016,10,17,9,0,747.0,92.0,5.3,27.0,442.0,804.32,624.59
2016,10,17,9,15,770.0,95.5,5.3,27.5,488.0,843.03,648.79
2016,10,17,9,30,793.0,99.0,5.3,28.0,534.0,884.82,674.89
2016,10,17,9,45,819.5,97.5,5.35,28.5,576.5,921.39,697.29
2016,10,17,10,0,846.0,96.0,5.4,29.0,619.0,955.22,717.61
2016,10,17,10,15,857.5,98.0,5.35,29.5,652.5,975.67,728.05
2016,10,17,10,30,869.0,100.0,5.3,30.0,686.0,982.3,729.25
2016,10,17,10,45,881.5,99.0,5.3,30.5,713.0,993.0,733.75
2016,10,17,11,0,894.0,98.0,5.3,31.0,740.0,999.97,735.87
2016,10,17,11,15,899.0,99.0,5.25,31.0,758.0,998.03,733.39
2016,10,17,11,30,904.0,100.0,5.2,31.0,776.0,992.2,728.54
2016,10,17,11,45,906.0,100.5,5.2,31.5,785.5,979.05,717.88
2016,10,17,12,0,908.0,101.0,5.2,32.0,795.0,962.11,704.93
2016,10,17,12,15,908.0,101.0,5.15,32.0,795.5,939.1,689.2
2016,10,17,12,30,908.0,101.0,5.1,32.0,796.0,912.55,671.23
2016,10,17,12,45,906.0,100.5,5.05,32.5,788.0,880.35,648.17
2016,10,17,13,0,904.0,100.0,5.0,33.0,780.0,844.99,623.09
2016,10,17,13,15,605.5,217.5,4.95,33.0,668.5,703.48,522.58
2016,10,17,13,30,307.0,335.0,4.9,33.0,557.0,556.01,412.54
2016,10,17,13,45,593.5,215.5,4.85,33.0,626.5,630.96,471.11
2016,10,17,14,0,880.0,96.0,4.8,33.0,696.0,662.98,496.36
2016,10,17,14,15,869.0,94.0,4.7,33.0,663.5,608.39,454.83
2016,10,17,14,30,858.0,92.0,4.6,33.0,631.0,552.72,411.88
2016,10,17,14,45,841.5,90.5,4.55,33.0,591.5,493.8,365.54
2016,10,17,15,0,825.0,89.0,4.5,33.0,552.0,434.5,317.6
2016,10,17,15,15,804.5,86.0,4.4,32.5,507.0,372.76,267.13
2016,10,17,15,30,784.0,83.0,4.3,32.0,462.0,312.25,216.4
2016,10,17,15,45,755.0,79.0,4.2,32.0,412.0,250.32,164.12
2016,10,17,16,0,726.0,75.0,4.1,32.0,362.0,191.29,115.51
2016,10,17,16,15,684.0,70.0,3.7,31.0,309.5,129.58,69.98
2016,10,17,16,30,642.0,65.0,3.3,30.0,257.0,76.1,39.98
2016,10,17,16,45,578.0,57.5,2.95,29.5,204.5,43.4,31.01
2016,10,17,17,0,514.0,50.0,2.6,29.0,152.0,38.88,27.03
2016,10,17,17,15,406.0,39.5,2.4,28.0,104.0,31.48,20.43
2016,10,17,17,30,298.0,29.0,2.2,27.0,56.0,23.86,12.33
2016,10,17,17,45,149.0,14.5,2.05,26.5,28.0,13.19,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,11.0,3.55,22.5,11.0,10.01,0.0
2016,10,18,7,0,0.0,22.0,3.7,23.0,22.0,21.16,6.5
2016,10,18,7,15,24.0,44.5,3.95,23.5,48.5,68.85,49.51
2016,10,18,7,30,48.0,67.0,4.2,24.0,75.0,111.07,85.66
2016,10,18,7,45,74.0,88.5,4.5,24.5,107.0,165.93,131.59
2016,10,18,8,0,100.0,110.0,4.8,25.0,139.0,211.69,169.48
2016,10,18,8,15,79.0,131.0,4.8,25.5,156.5,207.72,165.46
2016,10,18,8,30,58.0,152.0,4.8,26.0,174.0,214.73,169.73
2016,10,18,8,45,247.0,157.5,4.85,26.5,270.0,411.21,327.99
2016,10,18,9,0,436.0,163.0,4.9,27.0,366.0,607.54,478.11
2016,10,18,9,15,434.5,183.0,4.85,27.5,402.5,639.53,498.01
2016,10,18,9,30,433.0,203.0,4.8,28.0,439.0,669.24,516.54
2016,10,18,9,45,462.5,210.5,4.8,28.5,479.5,711.85,545.17
2016,10,18,10,0,492.0,218.0,4.8,29.0,520.0,753.23,572.41
2016,10,18,10,15,655.5,168.5,4.7,29.5,594.0,866.54,650.52
2016,10,18,10,30,819.0,119.0,4.6,30.0,668.0,965.0,713.45
2016,10,18,10,45,829.5,119.5,4.55,30.5,694.0,975.13,716.74
2016,10,18,11,0,840.0,120.0,4.5,31.0,720.0,981.57,718.29
2016,10,18,11,15,845.5,121.0,4.4,31.0,737.5,979.92,715.87
2016,10,18,11,30,851.0,122.0,4.3,31.0,755.0,974.49,711.17
2016,10,18,11,45,871.0,113.0,4.25,31.5,768.0,958.3,698.41
2016,10,18,12,0,891.0,104.0,4.2,32.0,781.0,948.23,689.95
2016,10,18,12,15,891.0,104.0,4.1,32.0,782.0,925.55,674.42
2016,10,18,12,30,891.0,104.0,4.0,32.0,783.0,899.4,656.78
2016,10,18,12,45,621.5,220.5,3.95,32.0,691.5,773.04,569.86
2016,10,18,13,0,352.0,337.0,3.9,32.0,600.0,629.36,464.57
2016,10,18,13,15,298.5,340.5,3.8,32.0,560.5,572.81,424.15
2016,10,18,13,30,245.0,344.0,3.7,32.0,521.0,510.62,379.06
2016,10,18,13,45,229.5,333.5,3.6,32.0,494.5,474.58,353.03
2016,10,18,14,0,214.0,323.0,3.5,32.0,468.0,439.51,327.39
2016,10,18,14,15,170.0,307.5,3.4,32.0,419.0,384.32,286.63
2016,10,18,14,30,126.0,292.0,3.3,32.0,370.0,333.6,248.99
2016,10,18,14,45,126.0,272.5,3.25,32.0,346.5,305.14,227.86
2016,10,18,15,0,126.0,253.0,3.2,32.0,323.0,276.84,206.47
2016,10,18,15,15,395.0,181.0,3.0,31.5,374.5,304.25,222.77
2016,10,18,15,30,664.0,109.0,2.8,31.0,426.0,296.18,207.29
2016,10,18,15,45,628.5,105.0,2.65,31.0,379.5,239.48,160.12
2016,10,18,16,0,593.0,101.0,2.5,31.0,333.0,186.67,117.44
2016,10,18,16,15,560.0,90.0,2.15,30.0,284.0,132.33,77.4
2016,10,18,16,30,527.0,79.0,1.8,29.0,235.0,82.17,48.08
2016,10,18,16,45,469.0,68.0,1.5,28.5,186.0,51.97,38.34
2016,10,18,17,0,411.0,57.0,1.2,28.0,137.0,44.89,32.16
2016,10,18,17,15,315.5,43.0,1.2,27.5,92.5,34.63,23.03
2016,10,18,17,30,220.0,29.0,1.2,27.0,48.0,22.76,11.07
2016,10,18,17,45,110.0,14.5,1.2,26.5,24.0,13.19,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,34.5,12.5,2.05,22.5,15.0,28.55,0.0
2016,10,19,7,0,69.0,25.0,2.2,23.0,30.0,84.53,39.6
2016,10,19,7,15,146.0,44.5,2.4,23.5,66.5,164.37,125.86
2016,10,19,7,30,223.0,64.0,2.6,24.0,103.0,243.54,193.81
2016,10,19,7,45,282.0,80.0,2.85,24.5,147.0,325.93,261.89
2016,10,19,8,0,341.0,96.0,3.1,25.0,191.0,400.1,321.69
2016,10,19,8,15,369.0,113.0,3.3,25.0,235.0,455.2,365.0
2016,10,19,8,30,397.0,130.0,3.5,25.0,279.0,511.09,407.72
2016,10,19,8,45,419.5,145.0,3.7,25.5,322.0,560.21,443.41
2016,10,19,9,0,442.0,160.0,3.9,26.0,365.0,609.01,478.04
2016,10,19,9,15,443.5,179.0,3.95,26.5,402.5,642.75,500.07
2016,10,19,9,30,445.0,198.0,4.0,27.0,440.0,674.34,520.23
2016,10,19,9,45,411.5,224.5,4.05,27.5,461.0,678.93,519.92
2016,10,19,10,0,378.0,251.0,4.1,28.0,482.0,663.08,505.6
2016,10,19,10,15,363.0,271.0,4.1,28.0,502.5,672.38,510.52
2016,10,19,10,30,348.0,291.0,4.1,28.0,523.0,679.44,513.78
2016,10,19,10,45,430.5,273.0,4.1,28.5,571.5,753.63,565.89
2016,10,19,11,0,513.0,255.0,4.1,29.0,620.0,810.2,604.71
2016,10,19,11,15,497.0,269.0,4.1,29.0,629.5,802.57,597.76
2016,10,19,11,30,481.0,283.0,4.1,29.0,639.0,792.49,589.65
2016,10,19,11,45,433.5,309.0,4.1,29.5,633.0,762.74,566.07
2016,10,19,12,0,386.0,335.0,4.1,30.0,627.0,719.49,533.63
2016,10,19,12,15,392.0,332.0,4.05,30.0,629.0,707.86,525.53
2016,10,19,12,30,398.0,329.0,4.0,30.0,631.0,694.39,516.0
2016,10,19,12,45,445.0,304.5,4.0,30.5,638.5,702.86,521.81
