Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,0,492.0,280.0,4.0,31.0,646.0,695.84,516.84
2016,10,19,13,15,480.5,277.5,3.95,30.5,628.5,660.21,492.4
2016,10,19,13,30,469.0,275.0,3.9,30.0,611.0,623.85,467.24
2016,10,19,13,45,643.5,193.5,3.9,30.0,637.0,642.95,483.61
2016,10,19,14,0,818.0,112.0,3.9,30.0,663.0,639.11,482.3
2016,10,19,14,15,693.0,152.5,3.85,30.0,604.0,560.99,422.88
2016,10,19,14,30,568.0,193.0,3.8,30.0,545.0,487.84,366.97
2016,10,19,14,45,650.5,153.0,3.75,30.0,531.5,457.96,342.81
2016,10,19,15,0,733.0,113.0,3.7,30.0,518.0,414.46,306.46
2016,10,19,15,15,709.5,108.5,3.55,29.5,474.0,355.06,257.81
2016,10,19,15,30,686.0,104.0,3.4,29.0,430.0,297.45,209.58
2016,10,19,15,45,654.0,98.5,3.25,29.0,382.0,239.05,160.42
2016,10,19,16,0,622.0,93.0,3.1,29.0,334.0,184.07,115.33
2016,10,19,16,15,574.5,86.0,2.8,28.5,283.5,129.88,75.54
2016,10,19,16,30,527.0,79.0,2.5,28.0,233.0,81.68,48.22
2016,10,19,16,45,464.0,68.5,2.2,27.5,183.5,52.61,39.05
2016,10,19,17,0,401.0,58.0,1.9,27.0,134.0,45.99,33.2
2016,10,19,17,15,291.0,44.0,1.8,26.5,89.5,34.03,22.56
2016,10,19,17,30,181.0,30.0,1.7,26.0,45.0,23.55,11.12
2016,10,19,17,45,90.5,15.0,1.6,25.5,22.5,13.64,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,20,7,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,7,15,0.0,0.5,4.5,21.0,0.5,0.44,0.0
2016,10,20,7,30,0.0,1.0,4.8,21.0,1.0,0.88,0.0
2016,10,20,7,45,0.0,2.0,5.1,21.5,2.0,1.75,0.0
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.63,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.51,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.39,0.0
2016,10,20,8,45,0.0,6.0,6.3,22.5,6.0,5.28,0.0
2016,10,20,9,0,0.0,7.0,6.6,23.0,7.0,6.16,0.0
2016,10,20,9,15,0.0,45.0,6.7,23.0,45.0,39.73,27.06
2016,10,20,9,30,0.0,83.0,6.8,23.0,83.0,73.49,54.51
2016,10,20,9,45,0.0,56.0,6.9,23.5,56.0,49.52,34.77
2016,10,20,10,0,0.0,29.0,7.0,24.0,29.0,25.61,15.21
2016,10,20,10,15,43.5,167.5,7.0,24.5,196.5,207.65,162.54
2016,10,20,10,30,87.0,306.0,7.0,25.0,364.0,404.74,315.43
2016,10,20,10,45,94.5,321.0,7.0,25.5,386.0,425.76,330.08
2016,10,20,11,0,102.0,336.0,7.0,26.0,408.0,446.27,344.58
2016,10,20,11,15,263.0,321.0,6.95,26.0,513.0,615.99,475.79
2016,10,20,11,30,424.0,306.0,6.9,26.0,618.0,761.29,584.95
2016,10,20,11,45,410.5,316.5,6.9,26.5,622.0,734.34,563.07
2016,10,20,12,0,397.0,327.0,6.9,27.0,626.0,720.74,551.26
2016,10,20,12,15,622.5,227.0,6.9,27.0,696.0,824.13,631.62
2016,10,20,12,30,848.0,127.0,6.9,27.0,766.0,891.29,680.56
2016,10,20,12,45,853.0,123.0,6.9,27.0,759.5,862.02,659.64
2016,10,20,13,0,858.0,119.0,6.9,27.0,753.0,829.35,636.71
2016,10,20,13,15,622.0,212.0,6.9,27.0,666.5,708.32,546.12
2016,10,20,13,30,386.0,305.0,6.9,27.0,580.0,583.58,449.25
2016,10,20,13,45,294.0,311.5,6.9,27.0,517.0,504.97,389.09
2016,10,20,14,0,202.0,318.0,6.9,27.0,454.0,427.1,328.96
2016,10,20,14,15,511.5,211.5,6.85,27.0,532.0,506.0,391.91
2016,10,20,14,30,821.0,105.0,6.8,27.0,610.0,542.48,418.95
2016,10,20,14,45,806.0,102.5,6.8,27.0,572.0,484.84,371.36
2016,10,20,15,0,791.0,100.0,6.8,27.0,534.0,427.25,322.81
2016,10,20,15,15,449.5,152.0,6.7,26.5,395.0,297.87,223.42
2016,10,20,15,30,108.0,204.0,6.6,26.0,256.0,206.62,157.5
2016,10,20,15,45,409.0,141.0,6.5,26.0,303.0,215.49,153.47
2016,10,20,16,0,710.0,78.0,6.4,26.0,350.0,185.4,114.72
2016,10,20,16,15,668.0,72.5,6.1,25.5,298.5,127.69,71.23
2016,10,20,16,30,626.0,67.0,5.8,25.0,247.0,75.08,41.51
2016,10,20,16,45,570.5,58.0,5.5,24.5,195.5,44.27,32.42
2016,10,20,17,0,515.0,49.0,5.2,24.0,144.0,38.51,27.23
2016,10,20,17,15,402.5,37.5,4.85,23.0,96.5,30.15,19.6
2016,10,20,17,30,290.0,26.0,4.5,22.0,49.0,21.5,9.2
2016,10,20,17,45,145.0,13.0,4.2,21.5,24.5,11.82,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,168.5,10.0,2.4,11.5,20.5,92.99,0.0
2016,10,21,7,0,337.0,20.0,2.6,12.0,41.0,228.54,93.33
2016,10,21,7,15,463.5,30.0,2.8,12.5,90.5,342.97,275.23
2016,10,21,7,30,590.0,40.0,3.0,13.0,140.0,460.1,380.23
2016,10,21,7,45,660.5,46.0,3.2,14.0,195.5,544.3,451.23
2016,10,21,8,0,731.0,52.0,3.4,15.0,251.0,632.41,520.58
2016,10,21,8,15,773.5,56.5,3.45,15.5,306.0,700.12,571.43
2016,10,21,8,30,816.0,61.0,3.5,16.0,361.0,768.37,620.54
2016,10,21,8,45,846.0,63.5,3.6,17.0,413.5,823.3,657.13
2016,10,21,9,0,876.0,66.0,3.7,18.0,466.0,868.22,685.41
2016,10,21,9,15,895.5,68.5,3.6,18.5,513.5,910.33,711.21
2016,10,21,9,30,915.0,71.0,3.5,19.0,561.0,949.87,734.64
2016,10,21,9,45,929.5,72.5,3.4,19.5,602.5,980.5,751.46
2016,10,21,10,0,944.0,74.0,3.3,20.0,644.0,1007.79,765.84
2016,10,21,10,15,954.0,75.5,3.2,20.0,678.5,1027.12,776.22
2016,10,21,10,30,964.0,77.0,3.1,20.0,713.0,1042.58,784.11
2016,10,21,10,45,971.0,78.0,3.05,20.5,740.0,1050.46,786.02
2016,10,21,11,0,978.0,79.0,3.0,21.0,767.0,1054.22,785.42
2016,10,21,11,15,982.5,79.5,2.9,21.5,785.0,1050.75,779.8
2016,10,21,11,30,987.0,80.0,2.8,22.0,803.0,1043.08,771.68
2016,10,21,11,45,988.0,81.0,2.75,22.5,812.0,1028.48,759.77
2016,10,21,12,0,989.0,82.0,2.7,23.0,821.0,1009.81,745.45
2016,10,21,12,15,988.5,82.0,2.65,23.0,821.5,984.66,728.52
2016,10,21,12,30,988.0,82.0,2.6,23.0,822.0,955.71,709.21
2016,10,21,12,45,986.0,81.5,2.6,23.5,813.0,921.28,685.41
2016,10,21,13,0,984.0,81.0,2.6,24.0,804.0,883.41,659.36
2016,10,21,13,15,979.5,80.5,2.55,24.0,786.5,840.37,630.64
2016,10,21,13,30,975.0,80.0,2.5,24.0,769.0,794.44,599.79
2016,10,21,13,45,968.0,79.0,2.45,24.0,743.0,743.64,565.0
2016,10,21,14,0,961.0,78.0,2.4,24.0,717.0,690.63,525.88
2016,10,21,14,15,951.0,76.5,2.35,24.0,683.5,633.42,482.69
2016,10,21,14,30,941.0,75.0,2.3,24.0,650.0,574.83,437.19
2016,10,21,14,45,927.5,73.0,2.25,24.0,609.0,513.0,387.83
2016,10,21,15,0,914.0,71.0,2.2,24.0,568.0,450.75,336.51
2016,10,21,15,15,895.0,69.0,2.1,23.5,521.5,386.39,282.52
2016,10,21,15,30,876.0,67.0,2.0,23.0,475.0,322.83,227.71
2016,10,21,15,45,849.0,63.5,1.95,23.0,423.5,257.13,170.68
2016,10,21,16,0,822.0,60.0,1.9,23.0,372.0,190.6,114.54
2016,10,21,16,15,782.0,56.0,1.65,22.5,317.0,127.92,67.34
2016,10,21,16,30,742.0,52.0,1.4,22.0,262.0,69.99,35.43
2016,10,21,16,45,677.5,46.5,1.15,21.5,207.0,38.63,27.97
2016,10,21,17,0,613.0,41.0,0.9,21.0,152.0,35.0,24.61
2016,10,21,17,15,497.0,32.0,0.95,20.0,101.5,27.91,17.97
2016,10,21,17,30,381.0,23.0,1.0,19.0,51.0,20.68,7.99
2016,10,21,17,45,190.5,11.5,1.05,18.0,25.5,10.46,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,10.0,1.0,10.5,19.5,90.97,0.0
2016,10,22,7,0,329.0,20.0,1.0,11.0,39.0,222.69,72.12
2016,10,22,7,15,457.0,29.5,1.2,12.0,88.0,338.27,268.58
2016,10,22,7,30,585.0,39.0,1.4,13.0,137.0,455.38,371.86
2016,10,22,7,45,653.5,45.5,1.65,14.0,191.5,538.36,441.02
2016,10,22,8,0,722.0,52.0,1.9,15.0,246.0,625.19,508.65
2016,10,22,8,15,765.0,56.5,2.05,16.0,301.0,692.84,557.99
2016,10,22,8,30,808.0,61.0,2.2,17.0,356.0,761.08,605.6
2016,10,22,8,45,836.0,64.5,2.35,18.0,408.0,815.3,641.33
2016,10,22,9,0,864.0,68.0,2.5,19.0,460.0,859.42,668.97
2016,10,22,9,15,884.0,70.5,2.55,19.5,507.0,901.52,695.12
2016,10,22,9,30,904.0,73.0,2.6,20.0,554.0,941.15,719.13
2016,10,22,9,45,917.0,75.5,2.65,21.0,595.0,971.32,735.03
2016,10,22,10,0,930.0,78.0,2.7,22.0,636.0,998.13,748.6
2016,10,22,10,15,940.0,79.5,2.65,22.0,670.5,1017.18,758.93
2016,10,22,10,30,950.0,81.0,2.6,22.0,705.0,1032.43,766.89
2016,10,22,10,45,956.0,83.0,2.6,22.5,731.0,1040.42,769.27
2016,10,22,11,0,962.0,85.0,2.6,23.0,757.0,1044.3,769.22
2016,10,22,11,15,966.0,86.0,2.6,23.5,775.0,1040.92,764.67
2016,10,22,11,30,970.0,87.0,2.6,24.0,793.0,1033.4,757.71
2016,10,22,11,45,970.5,88.0,2.6,24.5,802.0,1018.46,746.17
2016,10,22,12,0,971.0,89.0,2.6,25.0,811.0,999.54,732.3
2016,10,22,12,15,971.0,89.0,2.6,25.0,811.5,975.15,716.45
2016,10,22,12,30,971.0,89.0,2.6,25.0,812.0,947.01,698.24
2016,10,22,12,45,967.0,89.5,2.6,25.5,803.0,912.42,674.45
2016,10,22,13,0,963.0,90.0,2.6,26.0,794.0,874.57,648.55
2016,10,22,13,15,958.5,89.0,2.6,26.0,776.5,831.7,620.45
2016,10,22,13,30,954.0,88.0,2.6,26.0,759.0,786.03,590.24
2016,10,22,13,45,945.5,87.5,2.65,26.0,732.5,735.58,555.96
2016,10,22,14,0,937.0,87.0,2.7,26.0,706.0,683.12,517.81
2016,10,22,14,15,926.5,85.5,2.7,26.0,672.5,626.75,475.53
2016,10,22,14,30,916.0,84.0,2.7,26.0,639.0,569.11,431.01
2016,10,22,14,45,899.5,82.5,2.75,26.0,598.0,507.65,382.34
2016,10,22,15,0,883.0,81.0,2.8,26.0,557.0,446.13,331.97
2016,10,22,15,15,862.5,78.0,2.8,25.5,510.5,380.43,277.42
2016,10,22,15,30,842.0,75.0,2.8,25.0,464.0,316.85,223.04
2016,10,22,15,45,812.5,71.5,2.8,25.0,412.5,252.18,167.24
2016,10,22,16,0,783.0,68.0,2.8,25.0,361.0,190.37,115.35
2016,10,22,16,15,740.0,63.0,2.45,24.0,307.0,129.01,69.74
2016,10,22,16,30,697.0,58.0,2.1,23.0,253.0,72.87,39.04
2016,10,22,16,45,629.0,51.5,1.8,22.0,198.5,39.41,28.56
2016,10,22,17,0,561.0,45.0,1.5,21.0,144.0,35.48,24.96
2016,10,22,17,15,440.5,34.5,1.5,20.0,95.0,27.81,17.8
2016,10,22,17,30,320.0,24.0,1.5,19.0,46.0,19.93,6.44
2016,10,22,17,45,160.0,12.0,1.55,18.5,23.0,10.91,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,30.0,10.5,1.8,13.5,12.5,24.47,0.0
2016,10,23,7,0,60.0,21.0,2.0,14.0,25.0,71.36,11.74
2016,10,23,7,15,129.0,40.5,2.1,14.5,59.0,149.84,116.6
2016,10,23,7,30,198.0,60.0,2.2,15.0,93.0,222.87,182.49
2016,10,23,7,45,233.0,80.5,2.35,15.5,132.5,279.71,232.02
2016,10,23,8,0,268.0,101.0,2.5,16.0,172.0,338.73,281.6
2016,10,23,8,15,303.0,116.0,2.55,16.5,212.5,391.91,324.79
2016,10,23,8,30,338.0,131.0,2.6,17.0,253.0,447.1,368.09
2016,10,23,8,45,403.0,140.0,2.65,17.5,306.0,539.2,438.82
2016,10,23,9,0,468.0,149.0,2.7,18.0,359.0,617.35,496.87
2016,10,23,9,15,444.5,173.0,2.9,18.5,389.5,635.22,507.25
2016,10,23,9,30,421.0,197.0,3.1,19.0,420.0,649.45,515.16
2016,10,23,9,45,241.5,228.5,3.35,19.5,358.5,504.63,400.8
2016,10,23,10,0,62.0,260.0,3.6,20.0,297.0,333.9,263.44
2016,10,23,10,15,226.0,265.5,3.7,20.5,411.5,513.9,405.97
2016,10,23,10,30,390.0,271.0,3.8,21.0,526.0,696.2,542.13
2016,10,23,10,45,349.0,294.0,3.95,21.5,528.5,679.73,526.23
2016,10,23,11,0,308.0,317.0,4.1,22.0,531.0,661.2,510.09
2016,10,23,11,15,189.0,325.0,4.1,22.0,458.0,531.43,411.43
2016,10,23,11,30,70.0,333.0,4.1,22.0,385.0,404.18,312.53
2016,10,23,11,45,208.5,333.5,4.15,22.5,488.0,546.33,422.56
2016,10,23,12,0,347.0,334.0,4.2,23.0,591.0,681.37,522.37
2016,10,23,12,15,601.0,229.0,4.15,23.0,674.0,804.05,615.4
2016,10,23,12,30,855.0,124.0,4.1,23.0,757.0,890.16,676.47
2016,10,23,12,45,687.0,193.0,4.1,23.5,698.0,796.01,608.37
2016,10,23,13,0,519.0,262.0,4.1,24.0,639.0,697.34,533.42
2016,10,23,13,15,523.0,253.5,4.05,24.0,626.0,667.04,511.88
2016,10,23,13,30,527.0,245.0,4.0,24.0,613.0,634.82,488.28
2016,10,23,13,45,586.5,214.5,3.95,24.0,610.5,617.21,475.96
2016,10,23,14,0,646.0,184.0,3.9,24.0,608.0,596.82,460.75
2016,10,23,14,15,579.5,194.5,3.8,24.0,561.0,527.65,407.46
2016,10,23,14,30,513.0,205.0,3.7,24.0,514.0,467.24,360.21
2016,10,23,14,45,644.0,153.0,3.6,24.0,515.0,451.77,346.22
2016,10,23,15,0,775.0,101.0,3.5,24.0,516.0,418.6,316.16
2016,10,23,15,15,477.0,149.5,3.15,23.5,398.0,304.0,228.07
2016,10,23,15,30,179.0,198.0,2.8,23.0,280.0,222.72,169.11
2016,10,23,15,45,171.0,177.0,2.5,23.0,248.5,188.78,141.45
2016,10,23,16,0,163.0,156.0,2.2,23.0,217.0,156.02,114.9
2016,10,23,16,15,152.0,133.0,2.05,22.5,183.0,122.76,89.21
2016,10,23,16,30,141.0,110.0,1.9,22.0,149.0,91.32,66.89
2016,10,23,16,45,122.5,87.5,1.75,21.5,116.0,68.29,53.47
2016,10,23,17,0,104.0,65.0,1.6,21.0,83.0,51.73,38.82
2016,10,23,17,15,63.0,44.0,1.6,20.5,54.0,35.68,24.22
2016,10,23,17,30,22.0,23.0,1.6,20.0,25.0,19.7,4.93
2016,10,23,17,45,11.0,11.5,1.6,20.0,12.5,10.46,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,14.0,36.85,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,28.0,108.33,6.31
2016,10,24,7,15,235.0,37.5,1.1,17.5,69.5,221.74,170.86
2016,10,24,7,30,362.0,53.0,1.3,18.0,111.0,332.08,267.41
2016,10,24,7,45,442.5,63.0,1.5,19.0,160.5,417.93,338.88
2016,10,24,8,0,523.0,73.0,1.7,20.0,210.0,508.92,411.17
2016,10,24,8,15,322.0,110.5,1.95,21.0,201.0,415.09,335.37
2016,10,24,8,30,121.0,148.0,2.2,22.0,192.0,278.41,223.46
2016,10,24,8,45,252.5,156.0,2.5,23.0,263.5,414.78,332.5
2016,10,24,9,0,384.0,164.0,2.8,24.0,335.0,561.4,443.45
2016,10,24,9,15,227.5,195.5,2.75,24.5,299.5,448.89,352.69
2016,10,24,9,30,71.0,227.0,2.7,25.0,264.0,309.46,240.91
2016,10,24,9,45,48.5,228.5,2.65,25.5,254.5,286.6,221.95
2016,10,24,10,0,26.0,230.0,2.6,26.0,245.0,246.47,189.46
2016,10,24,10,15,158.0,261.5,2.5,26.0,363.0,443.49,341.77
2016,10,24,10,30,290.0,293.0,2.4,26.0,481.0,624.69,473.63
2016,10,24,10,45,285.5,306.5,2.35,26.5,498.0,632.29,475.47
2016,10,24,11,0,281.0,320.0,2.3,27.0,515.0,638.33,477.45
2016,10,24,11,15,258.0,333.5,2.3,27.0,515.5,625.02,466.73
2016,10,24,11,30,235.0,347.0,2.3,27.0,516.0,593.86,443.97
2016,10,24,11,45,529.0,240.0,2.3,27.5,627.5,776.98,577.3
2016,10,24,12,0,823.0,133.0,2.3,28.0,739.0,918.24,670.84
2016,10,24,12,15,611.0,225.0,2.3,28.0,675.0,808.14,595.06
2016,10,24,12,30,399.0,317.0,2.3,28.0,611.0,680.91,504.04
2016,10,24,12,45,607.0,224.5,2.3,28.5,666.0,759.37,562.29
2016,10,24,13,0,815.0,132.0,2.3,29.0,721.0,803.26,592.76
2016,10,24,13,15,809.0,131.0,2.3,29.0,704.0,763.55,566.03
2016,10,24,13,30,803.0,130.0,2.3,29.0,687.0,721.63,537.46
2016,10,24,13,45,482.5,220.5,2.35,29.0,552.0,552.21,414.15
2016,10,24,14,0,162.0,311.0,2.4,29.0,417.0,395.34,296.77
2016,10,24,14,15,170.5,294.5,2.4,29.0,401.0,372.6,280.79
2016,10,24,14,30,179.0,278.0,2.4,29.0,385.0,348.93,263.17
2016,10,24,14,45,448.0,196.5,2.45,29.0,440.5,395.68,297.23
2016,10,24,15,0,717.0,115.0,2.5,29.0,496.0,405.32,299.41
2016,10,24,15,15,691.5,110.5,2.5,28.5,452.0,346.48,251.32
2016,10,24,15,30,666.0,106.0,2.5,28.0,408.0,289.7,204.06
2016,10,24,15,45,632.0,99.5,2.55,28.0,360.5,231.57,155.49
2016,10,24,16,0,598.0,93.0,2.6,28.0,313.0,177.18,111.22
2016,10,24,16,15,547.5,85.5,2.3,27.5,263.0,124.27,72.85
2016,10,24,16,30,497.0,78.0,2.0,27.0,213.0,77.78,47.18
2016,10,24,16,45,424.0,67.0,1.75,26.5,164.5,50.47,37.3
2016,10,24,17,0,351.0,56.0,1.5,26.0,116.0,42.89,30.53
2016,10,24,17,15,236.5,40.5,1.45,25.0,74.5,31.46,20.15
2016,10,24,17,30,122.0,25.0,1.4,24.0,33.0,19.69,3.1
2016,10,24,17,45,61.0,12.5,1.35,23.5,16.5,11.37,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,4.09,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,7.91,0.0
2016,10,25,7,15,0.0,24.0,1.4,17.5,24.0,21.15,11.14
2016,10,25,7,30,0.0,39.0,1.5,18.0,39.0,35.35,23.71
2016,10,25,7,45,0.0,57.5,1.65,18.5,57.5,54.16,39.8
2016,10,25,8,0,0.0,76.0,1.8,19.0,76.0,72.54,55.31
2016,10,25,8,15,0.0,95.0,1.95,19.5,95.0,91.25,70.79
2016,10,25,8,30,0.0,114.0,2.1,20.0,114.0,109.79,85.83
2016,10,25,8,45,163.5,143.5,2.25,20.5,216.0,306.67,249.53
2016,10,25,9,0,327.0,173.0,2.4,21.0,318.0,505.45,404.9
2016,10,25,9,15,240.0,203.5,2.45,21.5,316.0,470.46,372.97
2016,10,25,9,30,153.0,234.0,2.5,22.0,314.0,411.92,324.6
2016,10,25,9,45,162.0,253.5,2.55,22.5,344.0,442.68,346.8
2016,10,25,10,0,171.0,273.0,2.6,23.0,374.0,472.88,367.87
2016,10,25,10,15,169.0,289.5,2.65,23.0,394.0,488.11,378.07
2016,10,25,10,30,167.0,306.0,2.7,23.0,414.0,502.43,387.69
2016,10,25,10,45,200.5,316.5,2.75,23.5,450.5,543.19,417.05
2016,10,25,11,0,234.0,327.0,2.8,24.0,487.0,582.97,445.13
2016,10,25,11,15,354.0,301.0,2.85,24.0,551.0,680.48,517.41
2016,10,25,11,30,474.0,275.0,2.9,24.0,615.0,773.73,584.53
2016,10,25,11,45,423.5,298.5,2.95,24.5,605.0,739.4,557.09
2016,10,25,12,0,373.0,322.0,3.0,25.0,595.0,691.67,521.47
2016,10,25,12,15,430.0,299.5,3.0,25.0,614.5,718.2,541.43
2016,10,25,12,30,487.0,277.0,3.0,25.0,634.0,727.83,549.21
2016,10,25,12,45,447.0,291.5,3.05,25.5,616.5,688.59,519.53
2016,10,25,13,0,407.0,306.0,3.1,26.0,599.0,639.94,483.58
2016,10,25,13,15,414.0,296.0,3.05,26.0,587.5,614.99,465.94
2016,10,25,13,30,421.0,286.0,3.0,26.0,576.0,588.36,446.73
2016,10,25,13,45,339.0,293.0,2.95,26.0,521.5,516.63,393.2
2016,10,25,14,0,257.0,300.0,2.9,26.0,467.0,451.08,343.87
2016,10,25,14,15,449.5,229.5,2.85,26.0,503.5,484.12,369.97
2016,10,25,14,30,642.0,159.0,2.8,26.0,540.0,494.48,376.72
2016,10,25,14,45,468.0,191.0,2.75,26.0,459.0,399.67,303.61
2016,10,25,15,0,294.0,223.0,2.7,26.0,378.0,322.16,244.26
2016,10,25,15,15,259.0,207.0,2.45,25.5,335.0,274.38,206.96
2016,10,25,15,30,224.0,191.0,2.2,25.0,292.0,229.75,171.85
2016,10,25,15,45,213.0,171.0,1.95,25.0,258.5,193.27,142.15
2016,10,25,16,0,202.0,151.0,1.7,25.0,225.0,158.26,114.0
2016,10,25,16,15,188.0,128.5,1.5,24.5,189.0,122.69,86.94
2016,10,25,16,30,174.0,106.0,1.3,24.0,153.0,89.29,64.05
2016,10,25,16,45,151.5,84.0,1.15,23.5,118.0,63.91,49.21
2016,10,25,17,0,129.0,62.0,1.0,23.0,83.0,48.16,35.35
2016,10,25,17,15,78.5,41.5,1.0,22.5,53.0,33.76,22.16
2016,10,25,17,30,28.0,21.0,1.0,22.0,23.0,17.64,0.37
2016,10,25,17,45,14.0,10.5,1.05,21.5,11.5,9.55,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,56.0,9.5,1.25,16.5,12.5,36.44,0.0
2016,10,26,7,0,112.0,19.0,1.3,17.0,25.0,104.17,0.0
2016,10,26,7,15,238.0,34.0,1.5,17.5,65.0,218.59,166.6
2016,10,26,7,30,364.0,49.0,1.7,18.0,105.0,328.95,265.1
2016,10,26,7,45,446.5,58.5,1.95,19.0,154.0,415.01,337.58
2016,10,26,8,0,529.0,68.0,2.2,20.0,203.0,506.56,411.2
2016,10,26,8,15,581.0,74.5,2.5,21.0,253.5,575.74,463.56
2016,10,26,8,30,633.0,81.0,2.8,22.0,304.0,646.63,515.16
2016,10,26,8,45,668.0,86.0,3.1,23.0,352.0,702.45,553.9
2016,10,26,9,0,703.0,91.0,3.4,24.0,400.0,757.83,591.3
2016,10,26,9,15,481.0,157.0,3.3,24.5,379.0,647.64,506.8
2016,10,26,9,30,259.0,223.0,3.2,25.0,358.0,513.72,400.49
2016,10,26,9,45,245.5,244.5,3.15,25.5,380.0,528.25,409.3
2016,10,26,10,0,232.0,266.0,3.1,26.0,402.0,522.6,402.81
2016,10,26,10,15,193.0,285.0,3.0,26.0,402.5,505.96,388.2
2016,10,26,10,30,154.0,304.0,2.9,26.0,403.0,487.68,372.5
2016,10,26,10,45,489.5,210.0,2.8,26.5,541.5,737.43,558.87
2016,10,26,11,0,825.0,116.0,2.7,27.0,680.0,952.35,702.06
2016,10,26,11,15,830.5,117.5,2.65,27.5,697.0,951.2,696.76
2016,10,26,11,30,836.0,119.0,2.6,28.0,714.0,946.35,691.21
2016,10,26,11,45,850.0,113.5,2.55,28.5,725.5,937.78,683.45
2016,10,26,12,0,864.0,108.0,2.5,29.0,737.0,916.74,667.76
2016,10,26,12,15,864.0,108.0,2.45,29.0,737.5,894.6,652.94
2016,10,26,12,30,864.0,108.0,2.4,29.0,738.0,869.14,636.02
2016,10,26,12,45,861.5,108.0,2.4,29.0,729.5,838.39,616.04
2016,10,26,13,0,859.0,108.0,2.4,29.0,721.0,804.69,594.08
2016,10,26,13,15,853.5,107.0,2.4,29.0,704.5,764.92,567.91
2016,10,26,13,30,848.0,106.0,2.4,29.0,688.0,727.03,542.88
2016,10,26,13,45,573.0,198.0,2.4,29.5,585.0,590.04,441.6
2016,10,26,14,0,298.0,290.0,2.4,30.0,482.0,467.1,349.21
2016,10,26,14,15,552.0,194.5,2.35,29.5,528.5,509.96,383.25
2016,10,26,14,30,806.0,99.0,2.3,29.0,575.0,522.36,391.77
2016,10,26,14,45,780.5,99.5,2.3,29.0,535.5,464.02,345.65
2016,10,26,15,0,755.0,100.0,2.3,29.0,496.0,406.87,299.52
2016,10,26,15,15,731.5,96.5,2.25,28.5,452.0,346.2,250.02
2016,10,26,15,30,708.0,93.0,2.2,28.0,408.0,288.86,201.95
2016,10,26,15,45,675.5,87.5,2.2,28.0,360.5,229.71,152.24
2016,10,26,16,0,643.0,82.0,2.2,28.0,313.0,174.01,106.74
2016,10,26,16,15,594.0,75.5,1.9,27.5,262.5,119.51,67.31
2016,10,26,16,30,545.0,69.0,1.6,27.0,212.0,71.11,41.22
2016,10,26,16,45,473.5,59.0,1.35,26.5,163.0,45.78,33.29
2016,10,26,17,0,402.0,49.0,1.1,26.0,114.0,39.22,27.37
2016,10,26,17,15,278.5,35.5,1.1,25.0,72.0,29.03,17.92
2016,10,26,17,30,155.0,22.0,1.1,24.0,30.0,17.39,0.0
2016,10,26,17,45,77.5,11.0,1.1,23.5,15.0,10.01,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,37.5,9.0,1.45,17.5,11.0,8.19,0.0
2016,10,27,7,0,75.0,18.0,1.6,18.0,22.0,73.42,0.0
2016,10,27,7,15,190.0,35.5,1.75,18.5,61.0,193.14,145.06
2016,10,27,7,30,305.0,53.0,1.9,19.0,100.0,295.76,237.4
2016,10,27,7,45,392.5,64.0,2.05,20.0,148.5,381.0,309.28
2016,10,27,8,0,480.0,75.0,2.2,21.0,197.0,477.83,386.95
2016,10,27,8,15,533.5,83.0,2.05,21.5,246.5,548.49,440.52
2016,10,27,8,30,587.0,91.0,1.9,22.0,296.0,620.92,492.15
2016,10,27,8,45,629.0,96.0,1.8,23.0,345.0,681.37,531.92
2016,10,27,9,0,671.0,101.0,1.7,24.0,394.0,741.77,569.92
2016,10,27,9,15,697.5,105.5,1.5,24.5,438.0,787.14,596.13
2016,10,27,9,30,724.0,110.0,1.3,25.0,482.0,830.83,620.09
2016,10,27,9,45,744.0,113.0,1.15,26.0,521.5,864.48,635.77
2016,10,27,10,0,764.0,116.0,1.0,27.0,561.0,895.55,649.15
2016,10,27,10,15,778.0,118.5,1.05,27.0,593.5,911.64,658.45
2016,10,27,10,30,792.0,121.0,1.1,27.0,626.0,930.48,669.8
2016,10,27,10,45,801.0,123.5,1.2,27.5,651.0,941.04,675.45
2016,10,27,11,0,810.0,126.0,1.3,28.0,676.0,948.03,679.04
2016,10,27,11,15,816.0,127.0,1.4,28.0,693.5,946.8,678.92
2016,10,27,11,30,822.0,128.0,1.5,28.0,711.0,941.92,676.67
2016,10,27,11,45,845.5,118.0,1.65,28.5,724.0,937.36,674.04
2016,10,27,12,0,869.0,108.0,1.8,29.0,737.0,919.93,663.16
2016,10,27,12,15,477.5,225.0,1.85,29.0,571.0,682.24,503.24
2016,10,27,12,30,86.0,342.0,1.9,29.0,405.0,410.44,304.49
2016,10,27,12,45,476.5,224.0,1.95,29.5,563.5,643.98,480.07
2016,10,27,13,0,867.0,106.0,2.0,30.0,722.0,807.69,592.62
2016,10,27,13,15,861.5,105.5,2.0,30.0,705.5,768.19,565.21
2016,10,27,13,30,856.0,105.0,2.0,30.0,689.0,730.51,540.68
2016,10,27,13,45,849.5,102.5,2.05,30.0,664.5,682.88,507.54
2016,10,27,14,0,843.0,100.0,2.1,30.0,640.0,633.42,472.24
2016,10,27,14,15,831.0,98.0,2.1,29.5,608.0,579.72,433.47
2016,10,27,14,30,819.0,96.0,2.1,29.0,576.0,525.19,392.76
2016,10,27,14,45,797.5,95.0,2.15,29.0,536.5,466.69,347.12
2016,10,27,15,0,776.0,94.0,2.2,29.0,497.0,408.94,300.61
2016,10,27,15,15,752.5,90.5,2.2,28.5,453.0,349.24,251.8
2016,10,27,15,30,729.0,87.0,2.2,28.0,409.0,288.83,201.3
2016,10,27,15,45,695.5,82.5,2.25,28.0,361.0,229.24,151.14
2016,10,27,16,0,662.0,78.0,2.3,28.0,313.0,173.14,105.3
2016,10,27,16,15,613.0,71.5,2.05,27.5,262.5,117.58,65.1
2016,10,27,16,30,564.0,65.0,1.8,27.0,212.0,68.06,38.58
2016,10,27,16,45,493.5,55.5,1.55,26.5,162.5,42.98,30.9
2016,10,27,17,0,423.0,46.0,1.3,26.0,113.0,36.72,25.22
2016,10,27,17,15,296.5,33.0,1.25,25.0,71.0,26.87,16.02
2016,10,27,17,30,170.0,20.0,1.2,24.0,29.0,16.63,0.0
2016,10,27,17,45,85.0,10.0,1.2,23.5,14.5,9.1,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,82.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,165.0,17.0,0.9,16.0,24.0,129.4,0.0
2016,10,28,7,15,302.0,30.0,1.0,16.5,66.5,252.96,189.74
2016,10,28,7,30,439.0,43.0,1.1,17.0,109.0,370.41,296.78
2016,10,28,7,45,521.5,51.5,1.25,18.0,160.0,457.66,369.71
2016,10,28,8,0,604.0,60.0,1.4,19.0,211.0,550.56,442.43
2016,10,28,8,15,654.0,66.0,1.5,20.0,263.0,619.95,493.15
2016,10,28,8,30,704.0,72.0,1.6,21.0,315.0,690.86,542.65
2016,10,28,8,45,739.5,76.0,1.75,22.0,365.0,742.82,577.06
2016,10,28,9,0,775.0,80.0,1.9,23.0,415.0,799.6,613.86
2016,10,28,9,15,798.5,83.0,2.0,23.5,461.0,843.16,641.34
2016,10,28,9,30,822.0,86.0,2.1,24.0,507.0,884.54,666.97
2016,10,28,9,45,841.0,88.0,2.25,24.5,547.0,917.94,687.42
2016,10,28,10,0,860.0,90.0,2.4,25.0,587.0,948.37,705.82
2016,10,28,10,15,872.0,92.0,2.45,25.5,620.5,958.96,710.13
2016,10,28,10,30,884.0,94.0,2.5,26.0,654.0,975.87,718.91
2016,10,28,10,45,894.5,94.0,2.55,26.5,680.0,985.29,722.83
2016,10,28,11,0,905.0,94.0,2.6,27.0,706.0,990.96,724.51
2016,10,28,11,15,909.5,95.0,2.6,27.0,723.0,988.18,721.87
2016,10,28,11,30,914.0,96.0,2.6,27.0,740.0,981.54,716.97
2016,10,28,11,45,921.0,94.0,2.6,27.5,750.0,969.92,707.64
2016,10,28,12,0,928.0,92.0,2.6,28.0,760.0,954.42,696.0
2016,10,28,12,15,927.5,92.0,2.6,28.0,760.0,930.6,680.47
2016,10,28,12,30,927.0,92.0,2.6,28.0,760.0,903.24,662.75
2016,10,28,12,45,925.0,91.5,2.6,28.5,751.5,870.7,640.33
2016,10,28,13,0,923.0,91.0,2.6,29.0,743.0,834.97,615.85
2016,10,28,13,15,917.5,90.0,2.6,29.0,725.5,793.07,588.37
2016,10,28,13,30,912.0,89.0,2.6,29.0,708.0,748.61,558.95
2016,10,28,13,45,904.0,88.0,2.6,29.0,682.5,700.14,525.17
2016,10,28,14,0,896.0,87.0,2.6,29.0,657.0,649.77,488.38
2016,10,28,14,15,884.5,85.0,2.55,29.0,624.5,594.74,447.06
2016,10,28,14,30,873.0,83.0,2.5,29.0,592.0,538.69,403.82
2016,10,28,14,45,856.5,81.0,2.5,29.0,552.0,479.57,357.13
2016,10,28,15,0,840.0,79.0,2.5,29.0,512.0,419.68,308.4
2016,10,28,15,15,818.0,76.0,2.45,28.5,467.0,357.5,257.08
2016,10,28,15,30,796.0,73.0,2.4,28.0,422.0,296.7,205.6
2016,10,28,15,45,764.5,69.5,2.4,28.0,372.5,235.0,153.16
2016,10,28,16,0,733.0,66.0,2.4,28.0,323.0,176.44,104.95
2016,10,28,16,15,686.0,61.0,2.1,27.0,271.0,118.49,63.16
2016,10,28,16,30,639.0,56.0,1.8,26.0,219.0,62.71,33.13
2016,10,28,16,45,562.5,48.5,1.5,25.5,168.0,37.41,26.29
2016,10,28,17,0,486.0,41.0,1.2,25.0,117.0,32.56,21.82
2016,10,28,17,15,351.0,30.0,1.15,24.0,73.0,24.33,13.91
2016,10,28,17,30,216.0,19.0,1.1,23.0,29.0,15.83,0.0
2016,10,28,17,45,108.0,9.5,1.1,22.5,14.5,8.64,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.5,8.5,1.5,16.5,11.5,0.0,0.0
2016,10,29,7,0,147.0,17.0,1.6,17.0,23.0,95.25,0.0
2016,10,29,7,15,290.5,30.0,1.85,17.5,64.5,245.87,182.34
2016,10,29,7,30,434.0,43.0,2.1,18.0,106.0,366.73,294.53
2016,10,29,7,45,524.5,50.0,2.4,19.0,157.5,457.36,371.55
2016,10,29,8,0,615.0,57.0,2.7,20.0,209.0,554.06,448.68
2016,10,29,8,15,664.0,62.5,2.75,20.5,260.5,622.23,500.21
2016,10,29,8,30,713.0,68.0,2.8,21.0,312.0,686.84,546.89
2016,10,29,8,45,750.5,70.5,2.9,22.0,362.0,744.28,585.71
2016,10,29,9,0,788.0,73.0,3.0,23.0,412.0,801.01,622.7
2016,10,29,9,15,810.0,76.0,3.05,23.5,456.5,843.41,649.52
2016,10,29,9,30,832.0,79.0,3.1,24.0,501.0,883.58,674.37
2016,10,29,9,45,847.5,81.5,3.15,25.0,540.0,914.46,691.17
2016,10,29,10,0,863.0,84.0,3.2,26.0,579.0,932.63,699.23
2016,10,29,10,15,874.0,85.5,3.2,26.5,611.5,951.53,708.92
2016,10,29,10,30,885.0,87.0,3.2,27.0,644.0,966.94,716.33
2016,10,29,10,45,892.0,88.5,3.25,27.5,669.0,974.86,719.25
2016,10,29,11,0,899.0,90.0,3.3,28.0,694.0,979.01,719.9
2016,10,29,11,15,903.5,91.0,3.3,28.0,711.0,976.33,717.32
