Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,30,908.0,92.0,3.3,28.0,728.0,969.81,712.45
2016,10,29,11,45,910.0,92.5,3.35,28.5,736.5,956.55,702.27
2016,10,29,12,0,912.0,93.0,3.4,29.0,745.0,939.56,689.82
2016,10,29,12,15,911.5,93.0,3.4,29.0,745.0,916.12,674.29
2016,10,29,12,30,911.0,93.0,3.4,29.0,745.0,889.21,656.56
2016,10,29,12,45,908.5,92.5,3.45,29.5,736.0,856.77,634.13
2016,10,29,13,0,906.0,92.0,3.5,30.0,727.0,821.25,609.64
2016,10,29,13,15,900.5,91.0,3.5,30.0,710.0,780.02,582.15
2016,10,29,13,30,895.0,90.0,3.5,30.0,693.0,736.31,552.76
2016,10,29,13,45,887.5,88.5,3.55,30.0,668.0,688.45,518.96
2016,10,29,14,0,880.0,87.0,3.6,30.0,643.0,638.72,482.31
2016,10,29,14,15,868.5,85.5,3.6,30.0,611.0,585.07,441.65
2016,10,29,14,30,857.0,84.0,3.6,30.0,579.0,530.41,399.09
2016,10,29,14,45,828.5,85.5,3.6,30.0,538.0,470.03,351.07
2016,10,29,15,0,800.0,87.0,3.6,30.0,497.0,410.42,302.37
2016,10,29,15,15,776.5,84.0,3.55,29.5,452.5,350.04,252.37
2016,10,29,15,30,753.0,81.0,3.5,29.0,408.0,291.28,202.56
2016,10,29,15,45,717.5,77.0,3.45,29.0,359.0,228.23,149.39
2016,10,29,16,0,682.0,73.0,3.4,29.0,310.0,171.13,102.68
2016,10,29,16,15,632.5,67.0,3.0,28.0,259.5,114.93,62.31
2016,10,29,16,30,583.0,61.0,2.6,27.0,209.0,64.78,35.95
2016,10,29,16,45,503.5,52.5,2.25,26.5,159.0,40.73,28.95
2016,10,29,17,0,424.0,44.0,1.9,26.0,109.0,35.22,23.88
2016,10,29,17,15,288.5,31.5,1.75,25.0,67.5,25.75,14.77
2016,10,29,17,30,153.0,19.0,1.6,24.0,26.0,15.06,0.0
2016,10,29,17,45,76.5,9.5,1.5,23.5,13.0,8.64,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,26.0,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,52.0,16.0,1.5,19.0,18.0,42.73,0.0
2016,10,30,7,15,172.0,34.0,1.75,19.5,56.0,181.73,130.76
2016,10,30,7,30,292.0,52.0,2.0,20.0,94.0,286.43,228.02
2016,10,30,7,45,386.5,63.0,2.3,20.5,142.5,375.23,303.87
2016,10,30,8,0,481.0,74.0,2.6,21.0,191.0,475.57,385.89
2016,10,30,8,15,537.0,82.0,2.6,21.5,241.0,548.03,442.1
2016,10,30,8,30,593.0,90.0,2.6,22.0,291.0,622.35,496.66
2016,10,30,8,45,644.5,92.5,2.6,23.0,341.5,687.68,541.41
2016,10,30,9,0,696.0,95.0,2.6,24.0,392.0,753.31,584.65
2016,10,30,9,15,722.5,99.0,2.5,24.5,436.0,798.43,612.55
2016,10,30,9,30,749.0,103.0,2.4,25.0,480.0,841.79,638.59
2016,10,30,9,45,770.5,105.0,2.3,26.0,520.0,870.24,652.59
2016,10,30,10,0,792.0,107.0,2.2,27.0,560.0,902.05,668.59
2016,10,30,10,15,805.5,109.5,2.1,27.0,592.5,923.81,680.26
2016,10,30,10,30,819.0,112.0,2.0,27.0,625.0,942.24,689.78
2016,10,30,10,45,831.5,112.5,1.95,27.5,651.0,953.86,694.09
2016,10,30,11,0,844.0,113.0,1.9,28.0,677.0,961.83,696.21
2016,10,30,11,15,850.0,114.0,1.9,28.5,694.0,960.43,693.09
2016,10,30,11,30,856.0,115.0,1.9,29.0,711.0,955.28,687.86
2016,10,30,11,45,872.0,109.0,1.9,29.5,723.0,938.54,675.44
2016,10,30,12,0,888.0,103.0,1.9,30.0,735.0,927.56,667.0
2016,10,30,12,15,888.5,103.0,1.95,30.0,735.0,905.44,653.34
2016,10,30,12,30,889.0,103.0,2.0,30.0,735.0,879.9,637.58
2016,10,30,12,45,890.0,100.5,2.1,30.0,727.5,848.78,618.58
2016,10,30,13,0,891.0,98.0,2.2,30.0,720.0,814.47,597.31
2016,10,30,13,15,603.5,200.0,2.25,30.0,617.0,674.62,500.19
2016,10,30,13,30,316.0,302.0,2.3,30.0,514.0,527.97,393.08
2016,10,30,13,45,593.5,196.5,2.35,30.5,576.5,599.68,448.13
2016,10,30,14,0,871.0,91.0,2.4,31.0,639.0,636.1,474.7
2016,10,30,14,15,859.5,89.0,2.45,30.5,607.0,582.41,435.35
2016,10,30,14,30,848.0,87.0,2.5,30.0,575.0,528.46,394.94
2016,10,30,14,45,834.5,84.0,2.55,30.0,536.5,470.48,349.36
2016,10,30,15,0,821.0,81.0,2.6,30.0,498.0,412.35,302.15
2016,10,30,15,15,799.0,78.0,2.6,29.5,454.0,351.43,251.99
2016,10,30,15,30,777.0,75.0,2.6,29.0,410.0,291.91,201.74
2016,10,30,15,45,747.5,70.5,2.6,29.0,361.5,231.05,150.13
2016,10,30,16,0,718.0,66.0,2.6,29.0,313.0,173.13,102.6
2016,10,30,16,15,670.5,60.5,2.25,28.0,262.0,115.82,61.53
2016,10,30,16,30,623.0,55.0,1.9,27.0,211.0,60.8,32.12
2016,10,30,16,45,549.0,47.5,1.6,26.5,160.5,36.75,25.57
2016,10,30,17,0,475.0,40.0,1.3,26.0,110.0,31.9,21.07
2016,10,30,17,15,336.0,28.5,1.25,25.0,67.5,23.17,12.54
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,14.12,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.5,12.5,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,84.0,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,168.0,15.0,1.1,15.0,20.0,104.53,0.0
2016,10,31,7,15,318.5,27.0,1.35,16.0,62.5,258.96,186.64
2016,10,31,7,30,469.0,39.0,1.6,17.0,105.0,383.8,307.09
2016,10,31,7,45,558.0,46.5,1.9,18.0,157.0,474.79,384.71
2016,10,31,8,0,647.0,54.0,2.2,19.0,209.0,572.03,461.96
2016,10,31,8,15,696.0,59.0,2.25,20.0,261.5,635.3,508.62
2016,10,31,8,30,745.0,64.0,2.3,21.0,314.0,705.73,558.2
2016,10,31,8,45,781.0,67.0,2.4,22.0,364.5,763.28,596.58
2016,10,31,9,0,817.0,70.0,2.5,23.0,415.0,820.0,633.09
2016,10,31,9,15,838.5,73.0,2.6,23.5,460.5,862.55,659.97
2016,10,31,9,30,860.0,76.0,2.7,24.0,506.0,902.74,684.89
2016,10,31,9,45,876.0,77.5,2.8,24.5,545.5,923.79,696.52
2016,10,31,10,0,892.0,79.0,2.9,25.0,585.0,951.02,712.46
2016,10,31,10,15,902.0,81.0,2.9,25.5,617.5,969.86,721.9
2016,10,31,10,30,912.0,83.0,2.9,26.0,650.0,985.09,729.06
2016,10,31,10,45,918.5,84.0,2.95,26.5,674.5,991.97,731.28
2016,10,31,11,0,925.0,85.0,3.0,27.0,699.0,995.0,731.2
2016,10,31,11,15,928.5,86.0,3.05,27.0,715.5,991.25,728.33
2016,10,31,11,30,932.0,87.0,3.1,27.0,732.0,983.59,723.12
2016,10,31,11,45,930.5,88.5,3.15,27.5,739.5,967.98,711.43
2016,10,31,12,0,929.0,90.0,3.2,28.0,747.0,948.65,697.51
2016,10,31,12,15,927.5,90.0,3.2,28.0,746.5,924.03,681.24
2016,10,31,12,30,926.0,90.0,3.2,28.0,746.0,895.94,662.74
2016,10,31,12,45,922.0,90.0,3.25,28.5,736.5,862.46,639.67
2016,10,31,13,0,918.0,90.0,3.3,29.0,727.0,825.95,614.54
2016,10,31,13,15,912.0,89.0,3.3,29.0,709.5,784.02,586.58
2016,10,31,13,30,906.0,88.0,3.3,29.0,692.0,739.61,556.71
2016,10,31,13,45,896.0,87.0,3.35,29.0,666.0,690.27,521.79
2016,10,31,14,0,886.0,86.0,3.4,29.0,640.0,639.25,484.13
2016,10,31,14,15,873.5,84.5,3.4,29.0,607.0,584.88,442.85
2016,10,31,14,30,861.0,83.0,3.4,29.0,574.0,529.6,399.7
2016,10,31,14,45,842.5,81.0,3.4,29.0,534.5,470.39,352.36
2016,10,31,15,0,824.0,79.0,3.4,29.0,495.0,410.9,303.42
2016,10,31,15,15,800.5,76.0,3.3,28.5,450.0,349.4,252.17
2016,10,31,15,30,777.0,73.0,3.2,28.0,405.0,289.49,201.08
2016,10,31,15,45,742.0,69.5,3.15,28.0,356.0,228.45,149.11
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,171.01,101.91
2016,10,31,16,15,657.5,60.5,2.7,27.0,256.0,111.2,58.69
2016,10,31,16,30,608.0,55.0,2.3,26.0,205.0,60.12,32.16
2016,10,31,16,45,527.0,47.5,1.9,25.5,155.0,36.79,25.7
2016,10,31,17,0,446.0,40.0,1.5,25.0,105.0,31.94,21.17
2016,10,31,17,15,305.5,28.0,1.45,24.0,64.0,22.77,12.07
2016,10,31,17,30,165.0,16.0,1.4,23.0,23.0,14.55,0.0
2016,10,31,17,45,82.5,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,21.0,16.0,52.69,0.0
2016,11,1,7,15,208.5,29.0,2.6,21.5,53.5,193.78,133.52
2016,11,1,7,30,343.0,44.0,2.9,22.0,91.0,307.84,243.4
2016,11,1,7,45,431.0,53.5,3.2,22.5,138.5,395.81,318.86
2016,11,1,8,0,519.0,63.0,3.5,23.0,186.0,489.78,396.01
2016,11,1,8,15,573.5,69.5,3.65,23.5,235.5,559.78,450.29
2016,11,1,8,30,628.0,76.0,3.8,24.0,285.0,631.7,503.82
2016,11,1,8,45,668.0,80.5,4.0,24.5,333.0,690.31,545.75
2016,11,1,9,0,708.0,85.0,4.2,25.0,381.0,748.8,586.48
2016,11,1,9,15,441.5,153.0,4.2,25.5,344.5,604.42,475.78
2016,11,1,9,30,175.0,221.0,4.2,26.0,308.0,417.38,327.06
2016,11,1,9,45,192.0,239.0,4.25,26.5,341.5,454.11,354.31
2016,11,1,10,0,209.0,257.0,4.3,27.0,375.0,490.48,380.13
2016,11,1,10,15,519.0,177.5,4.3,27.5,493.0,726.07,558.3
2016,11,1,10,30,829.0,98.0,4.3,28.0,611.0,932.4,699.15
2016,11,1,10,45,541.0,203.5,4.3,28.5,543.5,775.45,586.03
2016,11,1,11,0,253.0,309.0,4.3,29.0,476.0,580.51,438.9
2016,11,1,11,15,260.0,313.0,4.3,29.0,488.5,603.25,455.39
2016,11,1,11,30,267.0,317.0,4.3,29.0,501.0,606.95,457.59
2016,11,1,11,45,313.0,314.5,4.3,29.5,533.0,637.95,479.47
2016,11,1,12,0,359.0,312.0,4.3,30.0,565.0,666.13,498.97
2016,11,1,12,15,622.0,202.5,4.3,30.0,640.5,788.18,590.49
2016,11,1,12,30,885.0,93.0,4.3,30.0,716.0,862.98,642.11
2016,11,1,12,45,882.0,93.0,4.3,30.5,707.5,831.59,619.13
2016,11,1,13,0,879.0,93.0,4.3,31.0,699.0,797.25,594.84
2016,11,1,13,15,577.5,199.5,4.3,31.0,594.5,653.28,491.03
2016,11,1,13,30,276.0,306.0,4.3,31.0,490.0,503.44,378.11
2016,11,1,13,45,266.0,295.5,4.3,31.0,467.0,469.5,353.72
2016,11,1,14,0,256.0,285.0,4.3,31.0,444.0,435.94,328.87
2016,11,1,14,15,144.0,255.5,4.25,31.0,344.5,321.64,243.01
2016,11,1,14,30,32.0,226.0,4.2,31.0,245.0,221.64,166.92
2016,11,1,14,45,413.5,153.0,4.2,31.0,361.5,337.72,254.65
2016,11,1,15,0,795.0,80.0,4.2,31.0,478.0,399.58,294.22
2016,11,1,15,15,771.5,77.0,4.1,30.5,434.5,339.86,244.17
2016,11,1,15,30,748.0,74.0,4.0,30.0,391.0,281.76,194.79
2016,11,1,15,45,713.0,70.5,3.95,30.0,343.0,222.57,144.64
2016,11,1,16,0,678.0,67.0,3.9,30.0,295.0,164.23,97.08
2016,11,1,16,15,627.5,61.5,3.45,29.0,245.5,108.98,57.69
2016,11,1,16,30,577.0,56.0,3.0,28.0,196.0,59.84,32.35
2016,11,1,16,45,492.0,48.5,2.65,27.5,147.0,37.64,26.14
2016,11,1,17,0,407.0,41.0,2.3,27.0,98.0,32.88,21.68
2016,11,1,17,15,268.5,28.0,2.2,26.5,59.0,22.83,11.68
2016,11,1,17,30,130.0,15.0,2.1,26.0,20.0,13.64,0.0
2016,11,1,17,45,65.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,22.77,0.0
2016,11,2,7,15,131.5,31.0,2.7,22.0,47.5,150.99,99.78
2016,11,2,7,30,241.0,50.0,2.9,22.0,82.0,251.46,197.88
2016,11,2,7,45,340.0,61.5,3.15,22.5,129.0,341.03,274.7
2016,11,2,8,0,439.0,73.0,3.4,23.0,176.0,439.35,355.74
2016,11,2,8,15,497.5,81.5,3.55,23.5,224.5,514.95,415.75
2016,11,2,8,30,556.0,90.0,3.7,24.0,273.0,590.19,472.52
2016,11,2,8,45,606.0,93.5,3.85,24.5,321.0,654.1,518.76
2016,11,2,9,0,656.0,97.0,4.0,25.0,369.0,718.36,563.93
2016,11,2,9,15,683.5,101.0,4.05,25.5,412.5,763.19,593.58
2016,11,2,9,30,711.0,105.0,4.1,26.0,456.0,806.44,621.63
2016,11,2,9,45,735.5,106.5,4.15,26.5,494.5,841.8,643.67
2016,11,2,10,0,760.0,108.0,4.2,27.0,533.0,869.27,660.03
2016,11,2,10,15,439.5,197.5,4.15,27.0,447.0,673.35,517.13
2016,11,2,10,30,119.0,287.0,4.1,27.0,361.0,435.39,333.58
2016,11,2,10,45,211.0,292.0,4.05,27.5,428.5,525.2,402.16
2016,11,2,11,0,303.0,297.0,4.0,28.0,496.0,631.96,479.42
2016,11,2,11,15,151.5,212.0,3.9,28.0,311.5,368.85,283.59
2016,11,2,11,30,0.0,127.0,3.8,28.0,127.0,114.04,84.24
2016,11,2,11,45,168.5,221.0,3.75,28.5,339.0,386.02,297.2
2016,11,2,12,0,337.0,315.0,3.7,29.0,551.0,649.37,488.43
2016,11,2,12,15,576.0,219.0,3.6,29.0,622.0,758.65,569.01
2016,11,2,12,30,815.0,123.0,3.5,29.0,693.0,842.25,627.18
2016,11,2,12,45,556.0,220.0,3.4,29.0,607.0,701.63,526.32
2016,11,2,13,0,297.0,317.0,3.3,29.0,521.0,562.43,422.18
2016,11,2,13,15,290.5,309.5,3.15,28.5,505.5,533.89,402.68
2016,11,2,13,30,284.0,302.0,3.0,28.0,490.0,505.08,382.2
2016,11,2,13,45,519.5,213.0,2.95,28.0,540.0,565.15,429.33
2016,11,2,14,0,755.0,124.0,2.9,28.0,590.0,598.18,454.47
2016,11,2,14,15,474.0,191.0,2.8,28.0,478.5,459.27,349.13
2016,11,2,14,30,193.0,258.0,2.7,28.0,367.0,337.99,256.73
2016,11,2,14,45,411.0,194.5,2.65,28.0,405.0,374.12,283.07
2016,11,2,15,0,629.0,131.0,2.6,28.0,443.0,379.33,282.21
2016,11,2,15,15,599.0,125.0,2.45,27.5,400.5,323.21,236.2
2016,11,2,15,30,569.0,119.0,2.3,27.0,358.0,269.88,191.92
2016,11,2,15,45,515.0,114.5,2.2,27.0,311.0,213.13,145.61
2016,11,2,16,0,461.0,110.0,2.1,27.0,264.0,164.96,107.67
2016,11,2,16,15,402.0,99.0,1.9,26.5,217.0,117.35,73.8
2016,11,2,16,30,343.0,88.0,1.7,26.0,170.0,77.02,50.89
2016,11,2,16,45,251.0,73.0,1.55,25.5,125.0,56.47,42.26
2016,11,2,17,0,159.0,58.0,1.4,25.0,80.0,45.1,32.0
2016,11,2,17,15,79.5,35.0,1.5,25.0,46.0,27.82,15.21
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,10.91,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.82,0.0
2016,11,3,7,15,0.0,7.0,1.2,21.0,7.0,6.14,0.0
2016,11,3,7,30,0.0,12.0,1.4,21.0,12.0,10.54,2.89
2016,11,3,7,45,0.0,19.0,1.6,21.5,19.0,16.7,8.18
2016,11,3,8,0,0.0,26.0,1.8,22.0,26.0,22.88,13.43
2016,11,3,8,15,0.0,33.5,1.85,22.0,33.5,29.51,19.03
2016,11,3,8,30,0.0,41.0,1.9,22.0,41.0,36.15,24.56
2016,11,3,8,45,0.0,88.5,1.95,22.5,88.5,80.81,61.3
2016,11,3,9,0,0.0,136.0,2.0,23.0,136.0,130.92,101.6
2016,11,3,9,15,18.0,165.5,2.0,23.0,174.5,177.39,139.11
2016,11,3,9,30,36.0,195.0,2.0,23.0,213.0,241.12,189.44
2016,11,3,9,45,40.5,213.0,2.0,23.5,235.0,263.92,206.18
2016,11,3,10,0,45.0,231.0,2.0,24.0,257.0,286.66,222.77
2016,11,3,10,15,22.5,193.5,1.9,24.0,206.5,204.13,157.78
2016,11,3,10,30,0.0,156.0,1.8,24.0,156.0,143.3,109.14
2016,11,3,10,45,138.0,228.0,1.75,24.5,318.5,380.39,295.43
2016,11,3,11,0,276.0,300.0,1.7,25.0,481.0,609.6,461.3
2016,11,3,11,15,182.5,309.5,1.6,25.0,430.5,508.63,384.44
2016,11,3,11,30,89.0,319.0,1.5,25.0,380.0,409.67,310.02
2016,11,3,11,45,44.5,224.5,1.45,25.0,255.0,261.25,199.31
2016,11,3,12,0,0.0,130.0,1.4,25.0,130.0,116.64,87.0
2016,11,3,12,15,0.0,73.0,1.3,25.0,73.0,64.71,46.27
2016,11,3,12,30,0.0,16.0,1.2,25.0,16.0,14.14,5.78
2016,11,3,12,45,0.0,47.5,1.2,25.0,47.5,42.05,28.29
2016,11,3,13,0,0.0,79.0,1.2,25.0,79.0,70.04,50.65
2016,11,3,13,15,0.0,89.5,1.25,25.0,89.5,79.38,58.09
2016,11,3,13,30,0.0,100.0,1.3,25.0,100.0,88.79,65.61
2016,11,3,13,45,0.0,58.0,1.4,25.5,58.0,51.33,35.73
2016,11,3,14,0,0.0,16.0,1.5,26.0,16.0,14.12,5.79
2016,11,3,14,15,0.0,55.5,1.55,26.0,55.5,49.08,34.05
2016,11,3,14,30,0.0,95.0,1.6,26.0,95.0,84.19,62.22
2016,11,3,14,45,0.0,52.5,1.65,26.0,52.5,46.39,32.0
2016,11,3,15,0,0.0,10.0,1.7,26.0,10.0,8.81,1.54
2016,11,3,15,15,0.0,8.5,1.65,25.5,8.5,7.48,0.49
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.16,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.27,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.39,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.51,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.63,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.75,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.88,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.64,0.0
2016,11,4,7,15,0.0,17.5,3.25,18.0,17.5,15.41,4.39
2016,11,4,7,30,0.0,31.0,3.3,18.0,31.0,27.59,16.85
2016,11,4,7,45,0.0,49.0,3.4,18.5,49.0,46.33,32.96
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,64.43,48.39
2016,11,4,8,15,0.0,85.5,3.55,19.0,85.5,82.8,63.93
2016,11,4,8,30,0.0,104.0,3.6,19.0,104.0,100.96,79.04
2016,11,4,8,45,0.0,118.0,3.7,19.0,118.0,113.74,89.47
2016,11,4,9,0,0.0,132.0,3.8,19.0,132.0,126.63,99.86
2016,11,4,9,15,0.0,120.5,3.8,19.5,120.5,111.9,87.29
2016,11,4,9,30,0.0,109.0,3.8,20.0,109.0,98.97,76.3
2016,11,4,9,45,0.0,105.0,3.8,20.5,105.0,94.45,72.26
2016,11,4,10,0,0.0,101.0,3.8,21.0,101.0,90.26,68.53
2016,11,4,10,15,0.0,57.0,3.75,21.0,57.0,50.41,35.86
2016,11,4,10,30,0.0,13.0,3.7,21.0,13.0,11.47,3.81
2016,11,4,10,45,0.0,88.5,3.65,21.5,89.0,78.45,58.48
2016,11,4,11,0,0.0,164.0,3.6,22.0,165.0,150.17,115.67
2016,11,4,11,15,4.5,189.5,3.55,22.0,193.5,179.03,138.46
2016,11,4,11,30,9.0,215.0,3.5,22.0,222.0,207.83,161.08
2016,11,4,11,45,4.5,174.0,3.5,22.0,177.5,162.75,125.3
2016,11,4,12,0,0.0,133.0,3.5,22.0,133.0,119.46,90.79
2016,11,4,12,15,0.0,112.5,3.45,22.0,112.5,100.35,75.57
2016,11,4,12,30,0.0,92.0,3.4,22.0,92.0,81.63,60.57
2016,11,4,12,45,0.5,129.0,3.35,22.5,129.0,115.82,87.84
2016,11,4,13,0,1.0,166.0,3.3,23.0,166.0,150.33,115.04
2016,11,4,13,15,14.0,210.5,3.25,23.0,219.5,201.32,155.51
2016,11,4,13,30,27.0,255.0,3.2,23.0,273.0,251.3,194.66
2016,11,4,13,45,13.5,178.0,3.2,23.0,187.0,168.66,129.95
2016,11,4,14,0,0.0,101.0,3.2,23.0,101.0,89.62,67.06
2016,11,4,14,15,5.0,146.5,3.15,23.0,149.5,133.28,102.32
2016,11,4,14,30,10.0,192.0,3.1,23.0,198.0,176.14,136.55
2016,11,4,14,45,5.0,129.0,3.1,23.0,132.0,116.57,89.21
2016,11,4,15,0,0.0,66.0,3.1,23.0,66.0,58.35,42.31
2016,11,4,15,15,0.0,72.5,3.0,22.5,72.5,64.12,47.29
2016,11,4,15,30,0.0,79.0,2.9,22.0,79.0,69.84,52.24
2016,11,4,15,45,0.0,68.5,2.85,22.0,68.5,60.55,44.7
2016,11,4,16,0,0.0,58.0,2.8,22.0,58.0,51.22,37.06
2016,11,4,16,15,0.0,47.5,2.6,21.5,47.5,41.91,29.4
2016,11,4,16,30,0.0,37.0,2.4,21.0,37.0,32.61,21.61
2016,11,4,16,45,0.0,27.5,2.25,21.0,27.5,24.21,15.3
2016,11,4,17,0,0.0,18.0,2.1,21.0,18.0,15.83,7.76
2016,11,4,17,15,0.0,10.0,2.0,20.5,10.0,8.78,0.76
2016,11,4,17,30,0.0,2.0,1.9,20.0,2.0,1.82,0.0
2016,11,4,17,45,0.0,1.0,1.85,20.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.91,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,7.46,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,14.06,5.84
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,22.89,13.51
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,31.73,21.14
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,41.47,29.48
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,51.23,37.72
2016,11,5,8,45,0.0,36.0,3.4,18.5,36.0,31.73,21.17
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,12.32,4.74
2016,11,5,9,15,0.0,38.5,3.3,19.0,38.5,33.96,22.88
2016,11,5,9,30,0.0,63.0,3.2,19.0,63.0,55.69,40.89
2016,11,5,9,45,0.0,68.5,3.15,19.5,68.5,60.59,44.73
2016,11,5,10,0,0.0,74.0,3.1,20.0,74.0,65.49,48.54
2016,11,5,10,15,0.0,75.5,3.0,20.5,75.5,66.84,49.43
2016,11,5,10,30,0.0,77.0,2.9,21.0,77.0,68.19,50.32
2016,11,5,10,45,0.0,108.5,2.85,21.5,108.5,96.98,73.41
2016,11,5,11,0,0.0,140.0,2.8,22.0,140.0,126.86,97.04
2016,11,5,11,15,0.0,103.0,2.75,22.0,103.0,91.71,68.77
2016,11,5,11,30,0.0,66.0,2.7,22.0,66.0,58.47,41.96
2016,11,5,11,45,9.5,159.5,2.65,22.5,166.0,153.43,118.09
2016,11,5,12,0,19.0,253.0,2.6,23.0,266.0,252.85,195.25
2016,11,5,12,15,12.5,225.5,2.55,23.0,234.0,218.63,168.28
2016,11,5,12,30,6.0,198.0,2.5,23.0,202.0,185.6,142.45
2016,11,5,12,45,14.5,228.5,2.5,23.0,238.5,221.13,170.46
2016,11,5,13,0,23.0,259.0,2.5,23.0,275.0,256.0,197.56
2016,11,5,13,15,12.5,216.5,2.5,23.0,225.5,205.94,158.61
2016,11,5,13,30,2.0,174.0,2.5,23.0,176.0,157.87,120.97
2016,11,5,13,45,116.0,227.0,2.55,23.0,298.0,295.94,231.05
2016,11,5,14,0,230.0,280.0,2.6,23.0,420.0,408.18,316.95
2016,11,5,14,15,174.0,266.0,2.6,23.0,368.5,348.6,270.48
2016,11,5,14,30,118.0,252.0,2.6,23.0,317.0,294.58,228.71
2016,11,5,14,45,108.0,233.0,2.65,23.0,289.0,259.02,201.16
2016,11,5,15,0,98.0,214.0,2.7,23.0,261.0,229.52,177.99
2016,11,5,15,15,286.5,172.5,2.7,22.5,293.5,253.25,193.09
2016,11,5,15,30,475.0,131.0,2.7,22.0,326.0,250.98,184.01
2016,11,5,15,45,415.0,128.0,2.7,22.0,283.0,202.43,143.98
2016,11,5,16,0,355.0,125.0,2.7,22.0,240.0,160.43,110.92
2016,11,5,16,15,309.0,109.0,2.55,21.5,196.5,117.14,78.98
2016,11,5,16,30,263.0,93.0,2.4,21.0,153.0,79.53,55.6
2016,11,5,16,45,200.0,73.0,2.3,21.0,111.5,56.2,42.74
2016,11,5,17,0,137.0,53.0,2.2,21.0,70.0,41.42,29.26
2016,11,5,17,15,68.5,31.0,2.15,20.5,39.5,25.37,12.31
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,8.19,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,22.0,2.05,16.0,36.5,125.3,67.5
2016,11,6,7,30,244.0,44.0,2.2,16.0,73.0,245.11,195.04
2016,11,6,7,45,332.5,57.0,2.4,16.5,118.0,329.09,269.58
2016,11,6,8,0,421.0,70.0,2.6,17.0,163.0,420.9,347.17
2016,11,6,8,15,226.0,95.0,2.7,17.0,146.5,304.5,252.28
2016,11,6,8,30,31.0,120.0,2.8,17.0,130.0,158.56,128.26
2016,11,6,8,45,15.5,123.0,2.9,17.5,128.0,133.05,106.54
2016,11,6,9,0,0.0,126.0,3.0,18.0,126.0,120.34,95.02
2016,11,6,9,15,1.0,141.0,3.05,18.5,141.5,135.41,107.0
2016,11,6,9,30,2.0,156.0,3.1,19.0,157.0,150.54,118.83
2016,11,6,9,45,1.0,137.5,3.2,19.5,138.0,128.28,100.17
2016,11,6,10,0,0.0,119.0,3.3,20.0,119.0,107.88,83.16
2016,11,6,10,15,0.0,126.5,3.35,20.5,126.5,114.81,88.45
2016,11,6,10,30,0.0,134.0,3.4,21.0,134.0,121.75,93.68
2016,11,6,10,45,24.5,205.0,3.5,21.5,221.0,229.72,180.12
2016,11,6,11,0,49.0,276.0,3.6,22.0,308.0,331.33,258.8
2016,11,6,11,15,24.5,189.5,3.55,22.0,205.5,209.51,163.08
2016,11,6,11,30,0.0,103.0,3.5,22.0,103.0,91.69,68.67
2016,11,6,11,45,1.0,139.0,3.5,22.0,140.0,126.2,96.38
2016,11,6,12,0,2.0,175.0,3.5,22.0,177.0,161.12,124.05
2016,11,6,12,15,1.0,117.0,3.4,21.5,118.0,105.39,79.79
2016,11,6,12,30,0.0,59.0,3.3,21.0,59.0,52.26,37.05
2016,11,6,12,45,0.0,37.0,3.25,21.0,37.0,32.73,21.18
2016,11,6,13,0,0.0,15.0,3.2,21.0,15.0,13.25,5.23
2016,11,6,13,15,0.0,24.5,3.1,21.0,24.5,21.65,12.15
2016,11,6,13,30,0.0,34.0,3.0,21.0,34.0,30.06,19.06
2016,11,6,13,45,0.0,42.5,2.95,21.0,42.5,37.58,25.26
2016,11,6,14,0,0.0,51.0,2.9,21.0,51.0,45.1,31.48
2016,11,6,14,15,0.0,49.0,2.9,21.0,49.0,43.31,30.07
2016,11,6,14,30,0.0,47.0,2.9,21.0,47.0,41.53,28.68
2016,11,6,14,45,0.0,46.0,2.9,21.0,46.0,40.62,28.02
2016,11,6,15,0,0.0,45.0,2.9,21.0,45.0,39.73,27.36
2016,11,6,15,15,0.0,25.5,2.9,20.5,25.5,22.47,13.13
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.28,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,4.83,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.39,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.51,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.63,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.75,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.88,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.44,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,129.0,21.0,1.7,17.0,36.0,126.68,61.02
2016,11,7,7,30,258.0,42.0,1.9,17.0,72.0,250.99,198.18
2016,11,7,7,45,352.5,53.5,2.15,17.5,117.0,337.25,274.71
2016,11,7,8,0,447.0,65.0,2.4,18.0,162.0,435.68,357.22
2016,11,7,8,15,223.5,46.0,2.45,18.5,94.5,247.6,205.47
2016,11,7,8,30,0.0,27.0,2.5,19.0,27.0,23.77,14.39
2016,11,7,8,45,0.0,32.0,2.6,19.5,32.0,28.19,18.13
2016,11,7,9,0,0.0,37.0,2.7,20.0,37.0,32.62,21.74
2016,11,7,9,15,0.0,54.0,2.7,20.0,54.0,47.68,34.22
2016,11,7,9,30,0.0,71.0,2.7,20.0,71.0,62.79,46.62
2016,11,7,9,45,0.0,77.5,2.75,20.5,77.5,68.58,51.14
2016,11,7,10,0,0.0,84.0,2.8,21.0,84.0,74.38,55.63
2016,11,7,10,15,0.0,99.5,2.8,21.0,99.5,88.71,67.16
2016,11,7,10,30,0.0,115.0,2.8,21.0,115.0,103.36,78.87
2016,11,7,10,45,0.5,143.5,2.85,21.5,144.0,131.17,100.9
2016,11,7,11,0,1.0,172.0,2.9,22.0,173.0,159.26,122.86
2016,11,7,11,15,0.5,149.0,2.85,22.0,149.5,135.8,104.03
2016,11,7,11,30,0.0,126.0,2.8,22.0,126.0,113.19,85.93
2016,11,7,11,45,1.0,148.0,2.8,22.5,149.0,134.76,102.92
2016,11,7,12,0,2.0,170.0,2.8,23.0,172.0,156.38,119.73
2016,11,7,12,15,2.0,171.5,2.75,23.0,173.0,157.44,120.5
2016,11,7,12,30,2.0,173.0,2.7,23.0,174.0,158.5,121.33
2016,11,7,12,45,5.0,191.5,2.7,23.0,195.0,178.1,136.85
2016,11,7,13,0,8.0,210.0,2.7,23.0,216.0,197.42,152.07
2016,11,7,13,15,4.5,191.0,2.65,23.0,194.5,176.11,135.35
2016,11,7,13,30,1.0,172.0,2.6,23.0,173.0,155.41,119.14
2016,11,7,13,45,0.5,141.5,2.55,23.0,142.0,126.74,96.62
2016,11,7,14,0,0.0,111.0,2.5,23.0,111.0,98.63,74.35
2016,11,7,14,15,20.0,167.5,2.4,23.0,178.5,160.73,124.31
2016,11,7,14,30,40.0,224.0,2.3,23.0,246.0,224.63,174.63
2016,11,7,14,45,20.0,179.5,2.25,23.0,190.5,168.34,130.32
2016,11,7,15,0,0.0,135.0,2.2,23.0,135.0,119.32,91.64
2016,11,7,15,15,0.0,129.5,2.1,22.5,129.5,114.01,87.86
2016,11,7,15,30,0.0,124.0,2.0,22.0,124.0,108.61,83.88
2016,11,7,15,45,0.0,107.5,1.9,22.0,107.5,93.82,72.0
2016,11,7,16,0,0.0,91.0,1.8,22.0,91.0,79.19,60.12
2016,11,7,16,15,214.0,81.0,1.6,21.5,129.0,86.79,57.92
2016,11,7,16,30,428.0,71.0,1.4,21.0,167.0,66.48,41.87
2016,11,7,16,45,338.5,58.0,1.25,21.0,122.0,44.26,32.47
2016,11,7,17,0,249.0,45.0,1.1,21.0,77.0,34.87,23.67
2016,11,7,17,15,138.0,27.5,1.1,20.5,43.5,21.58,8.51
2016,11,7,17,30,27.0,10.0,1.1,20.0,10.0,9.1,0.0
2016,11,7,17,45,13.5,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,3.15,17.0,10.0,8.78,0.0
2016,11,8,7,30,0.0,20.0,3.3,17.0,20.0,17.6,8.58
2016,11,8,7,45,0.0,33.0,3.45,17.5,33.0,29.09,18.62
2016,11,8,8,0,0.0,46.0,3.6,18.0,46.0,40.61,28.55
2016,11,8,8,15,0.0,60.0,3.6,18.0,60.0,54.01,40.01
2016,11,8,8,30,0.0,74.0,3.6,18.0,74.0,67.49,51.39
2016,11,8,8,45,0.0,56.0,3.65,18.0,56.0,49.45,36.17
2016,11,8,9,0,0.0,38.0,3.7,18.0,38.0,33.5,22.68
2016,11,8,9,15,0.0,61.0,3.7,18.0,61.0,53.9,39.72
2016,11,8,9,30,0.0,84.0,3.7,18.0,84.0,74.46,56.73
2016,11,8,9,45,0.0,95.0,3.7,18.5,95.0,84.84,65.02
2016,11,8,10,0,0.0,106.0,3.7,19.0,106.0,95.22,73.24
2016,11,8,10,15,0.0,126.5,3.75,19.0,126.5,114.92,89.15
2016,11,8,10,30,0.0,147.0,3.8,19.0,147.0,134.72,105.02
2016,11,8,10,45,4.5,176.5,3.9,19.0,179.5,167.91,131.77
2016,11,8,11,0,9.0,206.0,4.0,19.0,212.0,201.25,158.38
2016,11,8,11,15,7.0,199.5,4.1,19.0,204.5,191.77,150.52
2016,11,8,11,30,5.0,193.0,4.2,19.0,197.0,182.63,143.05
2016,11,8,11,45,15.0,228.0,4.3,19.0,238.5,225.81,177.72
2016,11,8,12,0,25.0,263.0,4.4,19.0,280.0,268.74,211.79
2016,11,8,12,15,23.0,259.0,4.4,19.0,275.0,261.3,205.71
2016,11,8,12,30,21.0,255.0,4.4,19.0,270.0,254.05,199.93
2016,11,8,12,45,29.0,265.5,4.45,19.0,285.5,281.17,221.57
2016,11,8,13,0,37.0,276.0,4.5,19.0,301.0,295.27,232.88
2016,11,8,13,15,24.5,247.5,4.5,19.0,264.0,244.64,192.81
2016,11,8,13,30,12.0,219.0,4.5,19.0,227.0,207.1,162.93
2016,11,8,13,45,7.0,197.5,4.5,19.5,202.0,182.64,143.22
2016,11,8,14,0,2.0,176.0,4.5,20.0,177.0,158.99,124.14
2016,11,8,14,15,1.0,156.5,4.45,20.0,157.0,140.2,109.22
2016,11,8,14,30,0.0,137.0,4.4,20.0,137.0,121.77,94.52
2016,11,8,14,45,0.0,102.5,4.35,20.0,102.5,90.8,69.47
2016,11,8,15,0,0.0,68.0,4.3,20.0,68.0,60.13,44.38
2016,11,8,15,15,0.0,37.5,4.15,19.5,37.5,33.07,22.07
2016,11,8,15,30,0.0,7.0,4.0,19.0,7.0,6.16,0.0
2016,11,8,15,45,0.0,6.0,3.85,19.0,6.0,5.27,0.0
2016,11,8,16,0,0.0,5.0,3.7,19.0,5.0,4.39,0.0
2016,11,8,16,15,0.0,4.0,3.6,18.5,4.0,3.51,0.0
2016,11,8,16,30,0.0,3.0,3.5,18.0,3.0,2.63,0.0
2016,11,8,16,45,0.0,2.0,3.4,18.0,2.0,1.75,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.88,0.0
