Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.44,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.31,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.63,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,4.82,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,7.02,0.33
2016,11,9,8,15,0.0,10.0,3.6,15.0,10.0,8.78,1.88
2016,11,9,8,30,0.0,12.0,3.7,15.0,12.0,10.54,3.4
2016,11,9,8,45,0.0,12.5,3.8,15.5,12.5,10.99,3.76
2016,11,9,9,0,0.0,13.0,3.9,16.0,13.0,11.44,4.11
2016,11,9,9,15,0.0,24.0,3.95,16.0,24.0,21.14,12.34
2016,11,9,9,30,0.0,35.0,4.0,16.0,35.0,30.87,20.53
2016,11,9,9,45,0.0,39.0,4.05,16.0,39.0,34.42,23.45
2016,11,9,10,0,0.0,43.0,4.1,16.0,43.0,37.98,26.37
2016,11,9,10,15,0.0,27.0,4.1,16.0,27.0,23.83,14.42
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,9.7,2.51
2016,11,9,10,45,0.0,41.0,4.15,16.5,41.0,36.24,24.69
2016,11,9,11,0,0.0,71.0,4.2,17.0,71.0,62.88,46.68
2016,11,9,11,15,0.0,73.0,4.2,17.0,73.0,64.67,48.08
2016,11,9,11,30,0.0,75.0,4.2,17.0,75.0,66.46,49.51
2016,11,9,11,45,0.0,81.0,4.25,17.5,81.0,71.81,53.77
2016,11,9,12,0,0.0,87.0,4.3,18.0,87.0,77.15,58.02
2016,11,9,12,15,0.0,87.0,4.2,18.0,87.0,77.16,58.01
2016,11,9,12,30,0.0,87.0,4.1,18.0,87.0,77.15,58.01
2016,11,9,12,45,0.0,81.5,4.1,18.0,81.5,72.25,54.02
2016,11,9,13,0,0.0,76.0,4.1,18.0,76.0,67.35,50.03
2016,11,9,13,15,0.0,82.0,4.05,18.0,82.0,72.68,54.46
2016,11,9,13,30,0.0,88.0,4.0,18.0,88.0,78.01,58.89
2016,11,9,13,45,0.0,68.5,4.0,18.5,68.5,60.64,44.59
2016,11,9,14,0,0.0,49.0,4.0,19.0,49.0,43.32,30.29
2016,11,9,14,15,0.0,60.0,4.0,19.0,60.0,53.06,38.43
2016,11,9,14,30,0.0,71.0,4.0,19.0,71.0,62.82,46.58
2016,11,9,14,45,0.0,44.0,4.0,19.0,44.0,38.85,26.8
2016,11,9,15,0,0.0,17.0,4.0,19.0,17.0,14.98,6.91
2016,11,9,15,15,0.0,15.0,3.9,18.5,15.0,13.21,5.48
2016,11,9,15,30,0.0,13.0,3.8,18.0,13.0,11.44,4.03
2016,11,9,15,45,0.0,11.5,3.7,18.0,11.5,10.11,2.93
2016,11,9,16,0,0.0,10.0,3.6,18.0,10.0,8.79,1.81
2016,11,9,16,15,0.0,8.0,3.3,17.5,8.0,7.02,0.32
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,5.26,0.0
2016,11,9,16,45,0.0,4.0,2.7,17.0,4.0,3.51,0.0
2016,11,9,17,0,0.0,2.0,2.4,17.0,2.0,1.75,0.0
2016,11,9,17,15,0.0,1.0,2.35,16.5,1.0,0.87,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,37.5,19.5,2.3,13.0,23.5,50.22,7.87
2016,11,10,7,30,75.0,39.0,2.3,13.0,47.0,106.9,82.16
2016,11,10,7,45,110.0,59.5,2.35,13.5,79.0,157.9,128.81
2016,11,10,8,0,145.0,80.0,2.4,14.0,111.0,210.46,174.98
2016,11,10,8,15,170.5,99.5,2.35,14.0,144.5,270.23,225.82
2016,11,10,8,30,196.0,119.0,2.3,14.0,178.0,318.12,265.74
2016,11,10,8,45,276.0,130.5,2.25,14.5,229.0,400.46,333.07
2016,11,10,9,0,356.0,142.0,2.2,15.0,280.0,487.18,401.34
2016,11,10,9,15,193.5,162.0,2.2,15.0,238.5,359.42,295.62
2016,11,10,9,30,31.0,182.0,2.2,15.0,197.0,222.98,180.42
2016,11,10,9,45,15.5,152.5,2.25,15.5,160.0,157.91,126.6
2016,11,10,10,0,0.0,123.0,2.3,16.0,123.0,112.11,87.96
2016,11,10,10,15,122.5,194.5,2.25,16.5,266.0,331.37,268.65
2016,11,10,10,30,245.0,266.0,2.2,17.0,409.0,530.51,421.9
2016,11,10,10,45,249.0,277.5,2.2,17.5,428.5,544.31,429.28
2016,11,10,11,0,253.0,289.0,2.2,18.0,448.0,557.0,437.05
2016,11,10,11,15,223.5,301.0,2.2,18.0,444.5,537.84,421.23
2016,11,10,11,30,194.0,313.0,2.2,18.0,441.0,518.11,405.25
2016,11,10,11,45,193.0,318.0,2.2,18.5,446.0,515.99,402.58
2016,11,10,12,0,192.0,323.0,2.2,19.0,451.0,513.1,399.3
2016,11,10,12,15,297.5,302.0,2.3,19.0,501.5,587.42,456.87
2016,11,10,12,30,403.0,281.0,2.4,19.0,552.0,640.85,497.97
2016,11,10,12,45,397.0,279.0,2.5,19.5,543.0,617.53,479.79
2016,11,10,13,0,391.0,277.0,2.6,20.0,534.0,593.21,461.3
2016,11,10,13,15,342.0,280.5,2.7,20.0,501.5,542.0,422.87
2016,11,10,13,30,293.0,284.0,2.8,20.0,469.0,493.29,385.95
2016,11,10,13,45,230.0,279.5,2.9,20.0,421.5,422.18,331.59
2016,11,10,14,0,167.0,275.0,3.0,20.0,374.0,365.61,287.6
2016,11,10,14,15,213.0,255.0,2.95,20.0,374.0,360.38,283.97
2016,11,10,14,30,259.0,235.0,2.9,20.0,374.0,355.82,279.95
2016,11,10,14,45,285.5,213.0,2.9,20.0,356.0,329.42,258.33
2016,11,10,15,0,312.0,191.0,2.9,20.0,338.0,300.11,233.6
2016,11,10,15,15,193.5,177.5,2.75,19.5,266.0,224.23,174.01
2016,11,10,15,30,75.0,164.0,2.6,19.0,194.0,163.88,127.81
2016,11,10,15,45,68.5,144.0,2.5,19.0,168.5,138.76,107.25
2016,11,10,16,0,62.0,124.0,2.4,19.0,143.0,114.68,87.51
2016,11,10,16,15,53.0,103.0,2.05,18.5,117.0,90.7,68.33
2016,11,10,16,30,44.0,82.0,1.7,18.0,91.0,68.24,50.81
2016,11,10,16,45,29.0,61.0,1.4,17.5,66.5,49.97,37.82
2016,11,10,17,0,14.0,40.0,1.1,17.0,42.0,33.56,22.77
2016,11,10,17,15,7.0,20.0,1.05,16.0,21.0,17.45,4.08
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,6.0,1.75,11.5,6.0,5.26,0.0
2016,11,11,7,30,0.0,12.0,2.0,12.0,12.0,10.54,2.9
2016,11,11,7,45,0.0,20.0,2.25,13.0,20.0,17.59,9.23
2016,11,11,8,0,0.0,28.0,2.5,14.0,28.0,24.65,15.42
2016,11,11,8,15,0.0,37.0,2.35,14.5,37.0,32.61,22.33
2016,11,11,8,30,0.0,46.0,2.2,15.0,46.0,40.58,29.14
2016,11,11,8,45,0.0,51.5,2.05,15.5,51.5,45.45,33.2
2016,11,11,9,0,0.0,57.0,1.9,16.0,57.0,50.33,37.19
2016,11,11,9,15,0.0,62.5,1.95,16.5,62.5,55.22,41.13
2016,11,11,9,30,0.0,68.0,2.0,17.0,68.0,60.12,45.02
2016,11,11,9,45,0.0,75.0,2.05,18.0,75.0,66.35,49.88
2016,11,11,10,0,0.0,82.0,2.1,19.0,82.0,72.6,54.68
2016,11,11,10,15,17.5,159.0,2.1,19.0,169.5,164.36,129.93
2016,11,11,10,30,35.0,236.0,2.1,19.0,257.0,279.27,220.96
2016,11,11,10,45,17.5,164.5,2.15,19.5,175.0,168.3,131.89
2016,11,11,11,0,0.0,93.0,2.2,20.0,93.0,82.46,61.95
2016,11,11,11,15,20.0,183.0,2.2,20.0,196.5,187.61,147.16
2016,11,11,11,30,40.0,273.0,2.2,20.0,300.0,314.36,246.07
2016,11,11,11,45,167.0,289.5,2.2,20.5,401.0,460.33,359.33
2016,11,11,12,0,294.0,306.0,2.2,21.0,502.0,599.85,462.57
2016,11,11,12,15,237.5,314.0,2.2,21.0,472.0,534.25,412.4
2016,11,11,12,30,181.0,322.0,2.2,21.0,442.0,485.66,375.37
2016,11,11,12,45,533.5,204.0,2.25,21.5,553.5,661.77,511.78
2016,11,11,13,0,886.0,86.0,2.3,22.0,665.0,784.45,599.81
2016,11,11,13,15,881.0,85.5,2.3,22.0,649.0,745.81,572.13
2016,11,11,13,30,876.0,85.0,2.3,22.0,633.0,704.73,543.94
2016,11,11,13,45,868.5,83.5,2.3,22.5,609.5,658.72,508.87
2016,11,11,14,0,861.0,82.0,2.3,23.0,586.0,610.91,471.74
2016,11,11,14,15,522.0,162.0,2.25,22.5,462.5,456.14,354.01
2016,11,11,14,30,183.0,242.0,2.2,22.0,339.0,318.89,248.04
2016,11,11,14,45,224.0,219.5,2.2,22.0,330.0,303.5,235.97
2016,11,11,15,0,265.0,197.0,2.2,22.0,321.0,287.12,221.71
2016,11,11,15,15,257.0,179.0,2.05,22.0,290.0,249.35,190.5
2016,11,11,15,30,249.0,161.0,1.9,22.0,259.0,212.51,159.74
2016,11,11,15,45,444.0,114.5,1.8,22.0,262.0,197.51,138.73
2016,11,11,16,0,639.0,68.0,1.7,22.0,265.0,158.41,96.91
2016,11,11,16,15,582.5,61.5,1.45,21.5,216.5,104.85,57.95
2016,11,11,16,30,526.0,55.0,1.2,21.0,168.0,58.13,33.02
2016,11,11,16,45,438.5,45.5,0.95,20.5,122.0,35.96,25.33
2016,11,11,17,0,351.0,36.0,0.7,20.0,76.0,29.32,18.88
2016,11,11,17,15,175.5,18.0,0.7,19.5,38.0,14.37,1.58
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,12.0,34.0,143.33,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,68.0,294.97,232.35
2016,11,12,7,45,449.5,40.0,3.45,12.5,114.0,385.72,319.49
2016,11,12,8,0,547.0,49.0,3.6,13.0,160.0,484.16,404.73
2016,11,12,8,15,605.0,55.5,3.6,13.5,209.0,556.11,463.76
2016,11,12,8,30,663.0,62.0,3.6,14.0,258.0,630.44,521.87
2016,11,12,8,45,700.0,66.5,3.65,15.0,305.0,681.57,558.83
2016,11,12,9,0,737.0,71.0,3.7,16.0,352.0,737.85,598.27
2016,11,12,9,15,763.0,74.5,3.65,16.5,395.5,782.38,628.36
2016,11,12,9,30,789.0,78.0,3.6,17.0,439.0,825.06,656.37
2016,11,12,9,45,805.5,81.0,3.55,17.5,477.0,856.26,675.51
2016,11,12,10,0,822.0,84.0,3.5,18.0,515.0,884.64,692.43
2016,11,12,10,15,835.0,86.0,3.4,18.0,546.5,905.44,704.85
2016,11,12,10,30,848.0,88.0,3.3,18.0,578.0,922.92,714.97
2016,11,12,10,45,854.5,90.5,3.2,18.5,602.5,931.44,717.54
2016,11,12,11,0,861.0,93.0,3.1,19.0,627.0,926.98,711.3
2016,11,12,11,15,866.5,94.0,3.0,19.0,643.5,925.65,708.87
2016,11,12,11,30,872.0,95.0,2.9,19.0,660.0,920.69,704.08
2016,11,12,11,45,878.5,94.0,2.85,19.5,669.5,910.68,695.07
2016,11,12,12,0,885.0,93.0,2.8,20.0,679.0,897.02,683.79
2016,11,12,12,15,885.0,93.0,2.7,20.0,679.5,875.25,668.04
2016,11,12,12,30,885.0,93.0,2.6,20.0,680.0,850.16,650.16
2016,11,12,12,45,881.5,93.0,2.55,20.5,671.5,819.02,627.35
2016,11,12,13,0,878.0,93.0,2.5,21.0,663.0,785.01,602.64
2016,11,12,13,15,872.5,92.0,2.45,21.0,647.0,745.75,575.37
2016,11,12,13,30,867.0,91.0,2.4,21.0,631.0,704.12,546.06
2016,11,12,13,45,556.0,178.0,2.4,21.0,519.5,551.07,429.53
2016,11,12,14,0,245.0,265.0,2.4,21.0,408.0,403.2,314.79
2016,11,12,14,15,122.5,167.5,2.4,21.0,239.0,227.27,178.62
2016,11,12,14,30,0.0,70.0,2.4,21.0,70.0,61.93,45.36
2016,11,12,14,45,120.0,134.5,2.4,21.0,190.0,179.11,140.41
2016,11,12,15,0,240.0,199.0,2.4,21.0,310.0,279.23,217.32
2016,11,12,15,15,451.0,145.5,2.3,20.5,330.0,287.76,218.27
2016,11,12,15,30,662.0,92.0,2.2,20.0,350.0,270.37,195.03
2016,11,12,15,45,618.5,86.5,2.1,20.0,303.0,212.97,145.65
2016,11,12,16,0,575.0,81.0,2.0,20.0,256.0,160.34,102.07
2016,11,12,16,15,515.0,73.0,1.75,19.5,208.5,109.03,64.58
2016,11,12,16,30,455.0,65.0,1.5,19.0,161.0,65.2,40.4
2016,11,12,16,45,371.5,52.0,1.3,18.5,116.5,41.79,30.54
2016,11,12,17,0,288.0,39.0,1.1,18.0,72.0,30.42,19.89
2016,11,12,17,15,144.0,19.5,1.1,17.5,36.0,15.32,1.33
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,104.5,18.0,1.2,11.5,28.0,102.47,0.0
2016,11,13,7,30,209.0,36.0,1.4,12.0,56.0,212.35,164.16
2016,11,13,7,45,289.0,50.5,1.65,12.5,97.5,289.8,238.21
2016,11,13,8,0,369.0,65.0,1.9,13.0,139.0,374.56,311.84
2016,11,13,8,15,436.0,72.5,1.8,13.5,183.0,445.51,371.01
2016,11,13,8,30,503.0,80.0,1.7,14.0,227.0,527.12,435.17
2016,11,13,8,45,497.5,97.5,1.6,14.5,264.0,553.46,453.42
2016,11,13,9,0,492.0,115.0,1.5,15.0,301.0,583.66,474.04
2016,11,13,9,15,614.0,104.5,1.4,15.5,364.5,694.93,553.68
2016,11,13,9,30,736.0,94.0,1.3,16.0,428.0,802.06,625.54
2016,11,13,9,45,757.0,97.5,1.25,17.0,466.5,836.75,643.79
2016,11,13,10,0,778.0,101.0,1.2,18.0,505.0,863.53,657.01
2016,11,13,10,15,793.0,103.5,1.1,18.5,537.5,886.39,667.89
2016,11,13,10,30,808.0,106.0,1.0,19.0,570.0,906.06,676.46
2016,11,13,10,45,817.5,108.0,0.95,20.0,595.0,916.61,678.56
2016,11,13,11,0,827.0,110.0,0.9,21.0,620.0,923.64,678.56
2016,11,13,11,15,834.0,111.0,0.9,21.0,637.0,923.58,677.65
2016,11,13,11,30,841.0,112.0,0.9,21.0,654.0,919.89,674.68
2016,11,13,11,45,840.5,114.5,0.95,21.5,662.5,907.49,665.89
2016,11,13,12,0,840.0,117.0,1.0,22.0,671.0,891.64,655.1
2016,11,13,12,15,840.5,117.0,1.05,22.0,671.5,870.53,642.22
2016,11,13,12,30,841.0,117.0,1.1,22.0,672.0,846.16,627.24
2016,11,13,12,45,713.0,160.5,1.15,22.5,627.0,765.61,573.28
2016,11,13,13,0,585.0,204.0,1.2,23.0,582.0,678.55,511.21
2016,11,13,13,15,505.0,226.0,1.2,23.0,546.5,616.42,466.81
2016,11,13,13,30,425.0,248.0,1.2,23.0,511.0,557.54,423.78
2016,11,13,13,45,420.0,240.0,1.3,23.0,491.5,523.16,399.69
2016,11,13,14,0,415.0,232.0,1.4,23.0,472.0,480.89,369.1
2016,11,13,14,15,230.5,225.5,1.4,23.0,358.0,348.62,269.11
2016,11,13,14,30,46.0,219.0,1.4,23.0,244.0,223.86,173.02
2016,11,13,14,45,373.5,164.0,1.4,23.0,338.5,328.86,253.53
2016,11,13,15,0,701.0,109.0,1.4,23.0,433.0,385.0,289.43
2016,11,13,15,15,671.5,104.0,1.35,22.5,390.0,326.94,240.75
2016,11,13,15,30,642.0,99.0,1.3,22.0,347.0,271.38,193.79
2016,11,13,15,45,592.5,94.0,1.3,22.0,300.0,214.32,146.04
2016,11,13,16,0,543.0,89.0,1.3,22.0,253.0,162.8,104.38
2016,11,13,16,15,482.5,79.0,1.2,21.0,205.5,111.69,67.54
2016,11,13,16,30,422.0,69.0,1.1,20.0,158.0,65.69,41.12
2016,11,13,16,45,329.0,55.5,1.0,19.5,113.0,42.58,31.06
2016,11,13,17,0,236.0,42.0,0.9,19.0,68.0,32.72,21.63
2016,11,13,17,15,118.0,21.0,0.95,18.5,34.0,16.5,0.91
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,130.0,17.5,2.1,12.5,30.0,115.4,0.0
2016,11,14,7,30,260.0,35.0,2.4,13.0,60.0,242.56,185.88
2016,11,14,7,45,361.0,47.5,2.7,14.0,105.0,333.44,273.3
2016,11,14,8,0,462.0,60.0,3.0,15.0,150.0,435.08,360.37
2016,11,14,8,15,524.5,68.5,3.05,15.5,198.0,510.43,423.02
2016,11,14,8,30,587.0,77.0,3.1,16.0,246.0,588.21,483.99
2016,11,14,8,45,634.0,82.0,3.2,17.0,294.0,651.1,530.23
2016,11,14,9,0,681.0,87.0,3.3,18.0,342.0,714.22,574.91
2016,11,14,9,15,710.0,91.5,3.3,18.5,385.5,760.92,606.67
2016,11,14,9,30,739.0,96.0,3.3,19.0,429.0,806.08,636.6
2016,11,14,9,45,763.0,98.0,3.3,19.5,468.0,841.59,659.0
2016,11,14,10,0,787.0,100.0,3.3,20.0,507.0,869.29,675.6
2016,11,14,10,15,801.5,102.5,3.25,20.5,538.5,891.78,688.14
2016,11,14,10,30,816.0,105.0,3.2,21.0,570.0,911.05,698.41
2016,11,14,10,45,828.5,105.5,3.2,22.0,595.5,922.68,702.43
2016,11,14,11,0,841.0,106.0,3.2,23.0,621.0,930.76,704.17
2016,11,14,11,15,847.0,107.0,3.15,23.0,638.0,929.75,702.26
2016,11,14,11,30,853.0,108.0,3.1,23.0,655.0,925.09,698.12
2016,11,14,11,45,872.5,100.5,3.05,23.5,667.0,919.02,691.89
2016,11,14,12,0,892.0,93.0,3.0,24.0,679.0,900.98,677.71
2016,11,14,12,15,892.0,93.0,2.9,24.0,679.0,879.18,662.21
2016,11,14,12,30,892.0,93.0,2.8,24.0,679.0,854.04,644.56
2016,11,14,12,45,890.0,92.5,2.75,24.5,671.0,823.51,622.42
2016,11,14,13,0,888.0,92.0,2.7,25.0,663.0,789.99,598.34
2016,11,14,13,15,883.0,91.0,2.65,25.0,647.0,750.9,571.54
2016,11,14,13,30,878.0,90.0,2.6,25.0,631.0,709.38,542.68
2016,11,14,13,45,870.5,88.0,2.55,25.5,607.5,662.95,507.26
2016,11,14,14,0,863.0,86.0,2.5,26.0,584.0,614.73,469.91
2016,11,14,14,15,850.5,84.5,2.4,26.0,552.5,564.42,430.84
2016,11,14,14,30,838.0,83.0,2.3,26.0,521.0,510.82,388.37
2016,11,14,14,45,821.0,80.0,2.25,26.0,483.5,453.14,341.85
2016,11,14,15,0,804.0,77.0,2.2,26.0,446.0,395.71,294.16
2016,11,14,15,15,779.5,74.0,2.0,25.5,403.5,336.3,244.11
2016,11,14,15,30,755.0,71.0,1.8,25.0,361.0,278.56,194.47
2016,11,14,15,45,722.5,66.0,1.65,25.0,314.0,219.18,143.59
2016,11,14,16,0,690.0,61.0,1.5,25.0,267.0,163.07,97.21
2016,11,14,16,15,635.5,55.0,1.35,24.0,218.5,104.83,55.14
2016,11,14,16,30,581.0,49.0,1.2,23.0,170.0,55.48,29.21
2016,11,14,16,45,494.5,40.5,1.05,22.0,123.0,31.97,21.68
2016,11,14,17,0,408.0,32.0,0.9,21.0,76.0,25.99,15.82
2016,11,14,17,15,204.0,16.0,0.95,20.5,38.0,12.75,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,12.5,2.5,12.5,33.5,139.11,0.0
2016,11,15,7,30,449.0,25.0,2.8,13.0,67.0,338.23,257.17
2016,11,15,7,45,545.5,32.0,3.15,14.0,115.0,430.37,351.97
2016,11,15,8,0,642.0,39.0,3.5,15.0,163.0,529.34,436.16
2016,11,15,8,15,697.5,43.5,3.3,15.5,213.0,600.47,493.49
2016,11,15,8,30,753.0,48.0,3.1,16.0,263.0,673.38,548.81
2016,11,15,8,45,788.5,51.5,2.95,17.0,312.0,729.89,587.99
2016,11,15,9,0,824.0,55.0,2.8,18.0,361.0,777.47,618.66
2016,11,15,9,15,848.0,57.5,2.6,18.5,405.5,820.58,645.58
2016,11,15,9,30,872.0,60.0,2.4,19.0,450.0,861.7,670.0
2016,11,15,9,45,889.0,61.5,2.25,20.0,489.0,892.75,685.68
2016,11,15,10,0,906.0,63.0,2.1,21.0,528.0,920.88,698.89
2016,11,15,10,15,918.0,64.5,2.0,22.0,560.5,941.18,706.98
2016,11,15,10,30,930.0,66.0,1.9,23.0,593.0,957.95,712.65
2016,11,15,10,45,937.5,67.0,1.85,24.0,618.0,966.17,713.32
2016,11,15,11,0,945.0,68.0,1.8,25.0,643.0,970.57,711.7
2016,11,15,11,15,950.0,68.5,1.75,25.0,660.5,968.13,708.61
2016,11,15,11,30,955.0,69.0,1.7,25.0,678.0,961.77,703.25
2016,11,15,11,45,953.5,71.5,1.65,25.5,686.5,948.05,691.99
2016,11,15,12,0,952.0,74.0,1.6,26.0,695.0,930.56,678.58
2016,11,15,12,15,952.0,74.0,1.55,26.0,695.5,907.76,663.25
2016,11,15,12,30,952.0,74.0,1.5,26.0,696.0,881.41,645.76
2016,11,15,12,45,949.0,74.0,1.5,26.5,688.0,849.2,623.88
2016,11,15,13,0,946.0,74.0,1.5,27.0,680.0,813.85,599.99
2016,11,15,13,15,941.0,73.5,1.45,27.0,663.5,773.52,573.36
2016,11,15,13,30,936.0,73.0,1.4,27.0,647.0,730.56,544.84
2016,11,15,13,45,927.5,72.0,1.35,27.0,622.5,682.37,510.78
2016,11,15,14,0,919.0,71.0,1.3,27.0,598.0,632.29,474.09
2016,11,15,14,15,907.5,69.5,1.25,27.0,566.5,578.4,433.7
2016,11,15,14,30,896.0,68.0,1.2,27.0,535.0,523.42,391.31
2016,11,15,14,45,879.0,66.0,1.15,27.0,496.5,464.65,344.84
2016,11,15,15,0,862.0,64.0,1.1,27.0,458.0,405.93,296.93
2016,11,15,15,15,838.5,61.5,1.0,26.5,414.0,344.89,246.35
2016,11,15,15,30,815.0,59.0,0.9,26.0,370.0,283.72,194.59
2016,11,15,15,45,780.5,55.5,0.85,26.0,322.0,221.98,142.33
2016,11,15,16,0,746.0,52.0,0.8,26.0,274.0,163.62,94.56
2016,11,15,16,15,693.0,47.5,0.75,25.5,224.0,106.29,53.57
2016,11,15,16,30,640.0,43.0,0.7,25.0,174.0,55.21,27.46
2016,11,15,16,45,550.0,36.0,0.65,24.5,126.0,30.85,20.47
2016,11,15,17,0,460.0,29.0,0.6,24.0,78.0,25.57,15.17
2016,11,15,17,15,230.0,14.5,0.7,23.5,39.0,11.49,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,209.0,13.0,2.05,13.5,32.0,130.41,0.0
2016,11,16,7,30,418.0,26.0,2.3,14.0,64.0,318.71,237.5
2016,11,16,7,45,516.5,34.0,2.55,15.0,111.5,412.36,334.74
2016,11,16,8,0,615.0,42.0,2.8,16.0,159.0,512.86,419.79
2016,11,16,8,15,673.0,47.5,2.75,16.5,209.0,586.35,478.92
2016,11,16,8,30,731.0,53.0,2.7,17.0,259.0,661.73,536.3
2016,11,16,8,45,767.0,57.0,2.7,18.0,307.5,718.7,576.33
2016,11,16,9,0,803.0,61.0,2.7,19.0,356.0,775.03,614.14
2016,11,16,9,15,828.0,63.5,2.55,20.0,400.5,818.76,640.42
2016,11,16,9,30,853.0,66.0,2.4,21.0,445.0,851.65,658.07
2016,11,16,9,45,869.5,69.0,2.25,22.0,484.0,883.79,674.57
2016,11,16,10,0,886.0,72.0,2.1,23.0,523.0,913.0,688.49
2016,11,16,10,15,898.5,73.5,2.5,23.5,555.5,933.4,702.95
2016,11,16,10,30,911.0,75.0,2.9,24.0,588.0,950.38,714.89
2016,11,16,10,45,918.0,76.5,3.3,25.0,613.0,958.61,719.35
2016,11,16,11,0,925.0,78.0,3.7,26.0,638.0,963.09,721.16
2016,11,16,11,15,930.0,79.0,3.8,26.0,655.5,961.27,719.7
2016,11,16,11,30,935.0,80.0,3.9,26.0,673.0,955.61,715.85
2016,11,16,11,45,939.5,79.5,4.05,26.5,682.5,943.86,706.92
2016,11,16,12,0,944.0,79.0,4.2,27.0,692.0,928.3,695.57
2016,11,16,12,15,944.5,79.0,4.25,27.0,692.5,906.11,680.66
2016,11,16,12,30,945.0,79.0,4.3,27.0,693.0,880.38,663.42
2016,11,16,12,45,941.5,79.0,4.35,27.0,685.0,847.99,641.59
2016,11,16,13,0,938.0,79.0,4.4,27.0,677.0,812.52,617.58
2016,11,16,13,15,933.0,78.5,4.4,27.0,661.0,772.5,590.06
2016,11,16,13,30,928.0,78.0,4.4,27.0,645.0,729.88,560.53
2016,11,16,13,45,920.0,77.0,4.45,27.0,620.5,682.38,525.39
2016,11,16,14,0,912.0,76.0,4.5,27.0,596.0,632.97,487.74
2016,11,16,14,15,900.0,74.0,4.4,26.5,564.5,578.64,445.96
2016,11,16,14,30,888.0,72.0,4.3,26.0,533.0,523.31,402.16
2016,11,16,14,45,870.0,70.5,4.25,26.0,494.5,465.05,354.11
2016,11,16,15,0,852.0,69.0,4.2,26.0,456.0,406.58,304.57
2016,11,16,15,15,828.0,66.0,3.9,25.5,412.0,344.9,251.77
2016,11,16,15,30,804.0,63.0,3.6,25.0,368.0,284.74,199.27
2016,11,16,15,45,769.0,59.5,3.3,24.5,320.0,223.56,146.43
2016,11,16,16,0,734.0,56.0,3.0,24.0,272.0,165.83,98.33
2016,11,16,16,15,679.5,50.5,2.75,23.0,222.0,108.18,56.39
2016,11,16,16,30,625.0,45.0,2.5,22.0,172.0,57.02,29.46
2016,11,16,16,45,533.5,37.5,2.3,21.0,124.0,32.3,22.0
2016,11,16,17,0,442.0,30.0,2.1,20.0,76.0,24.36,14.39
2016,11,16,17,15,221.0,15.0,2.1,19.5,38.0,11.96,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,0.0,8.0,2.45,13.5,8.0,7.28,0.0
2016,11,17,7,30,0.0,16.0,2.8,14.0,16.0,14.08,4.9
2016,11,17,7,45,0.0,28.5,3.2,15.0,28.5,25.12,15.22
2016,11,17,8,0,0.0,41.0,3.6,16.0,41.0,36.18,24.87
2016,11,17,8,15,0.0,54.5,3.95,16.5,54.5,49.17,36.07
2016,11,17,8,30,0.0,68.0,4.3,17.0,68.0,62.19,47.11
2016,11,17,8,45,0.0,81.0,4.65,18.0,81.0,74.59,57.34
2016,11,17,9,0,0.0,94.0,5.0,19.0,94.0,86.96,67.34
2016,11,17,9,15,0.0,106.0,5.15,19.5,106.0,98.26,76.41
2016,11,17,9,30,0.0,118.0,5.3,20.0,118.0,109.58,85.37
2016,11,17,9,45,438.5,96.0,5.5,20.5,317.5,543.38,444.79
2016,11,17,10,0,877.0,74.0,5.7,21.0,517.0,905.96,715.52
2016,11,17,10,15,485.5,164.0,5.75,21.5,412.0,667.33,533.3
2016,11,17,10,30,94.0,254.0,5.8,22.0,307.0,358.41,284.04
2016,11,17,10,45,507.0,166.5,5.9,22.5,469.5,688.65,548.38
2016,11,17,11,0,920.0,79.0,6.0,23.0,632.0,958.36,743.2
2016,11,17,11,15,924.0,79.5,6.05,23.0,649.0,955.08,738.87
2016,11,17,11,30,928.0,80.0,6.1,23.0,666.0,948.03,733.49
2016,11,17,11,45,925.5,82.5,6.15,23.5,673.5,933.73,721.7
2016,11,17,12,0,923.0,85.0,6.2,24.0,681.0,915.82,707.54
2016,11,17,12,15,922.0,85.0,6.15,24.0,680.5,892.82,690.81
2016,11,17,12,30,921.0,85.0,6.1,24.0,680.0,866.42,671.77
2016,11,17,12,45,918.0,84.0,6.1,24.5,671.5,834.02,647.41
2016,11,17,13,0,915.0,83.0,6.1,25.0,663.0,798.64,620.98
2016,11,17,13,15,908.0,82.0,6.0,25.0,646.0,757.49,591.21
2016,11,17,13,30,901.0,81.0,5.9,25.0,629.0,714.0,559.62
2016,11,17,13,45,891.0,80.0,5.85,25.0,604.0,666.43,522.8
2016,11,17,14,0,881.0,79.0,5.8,25.0,579.0,617.2,483.95
2016,11,17,14,15,866.5,77.0,5.65,25.0,547.0,563.06,440.28
2016,11,17,14,30,852.0,75.0,5.5,25.0,515.0,508.23,395.11
2016,11,17,14,45,830.5,73.5,5.4,25.0,476.5,450.68,346.84
2016,11,17,15,0,809.0,72.0,5.3,25.0,438.0,392.83,297.21
2016,11,17,15,15,782.0,69.0,5.05,24.5,394.5,332.63,245.21
2016,11,17,15,30,755.0,66.0,4.8,24.0,351.0,274.37,194.02
2016,11,17,15,45,711.5,63.0,4.6,24.0,303.5,214.77,142.3
2016,11,17,16,0,668.0,60.0,4.4,24.0,256.0,159.7,96.41
2016,11,17,16,15,609.5,54.0,4.05,23.5,207.5,102.67,54.55
2016,11,17,16,30,551.0,48.0,3.7,23.0,159.0,54.91,28.82
2016,11,17,16,45,445.5,40.0,3.4,22.5,113.0,31.59,21.22
2016,11,17,17,0,340.0,32.0,3.1,22.0,67.0,26.07,15.55
2016,11,17,17,15,170.0,16.0,3.2,21.5,33.5,12.84,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,17.0,2.2,19.0,21.0,43.1,0.0
2016,11,18,7,30,98.0,34.0,2.5,19.0,42.0,129.35,88.3
2016,11,18,7,45,217.0,49.5,2.9,19.0,84.0,241.01,192.11
2016,11,18,8,0,336.0,65.0,3.3,19.0,126.0,350.03,285.76
2016,11,18,8,15,405.5,76.0,3.7,19.0,172.0,425.52,350.19
2016,11,18,8,30,475.0,87.0,4.1,19.0,218.0,505.35,416.2
2016,11,18,8,45,548.0,89.0,4.55,19.0,266.5,585.59,480.48
2016,11,18,9,0,621.0,91.0,5.0,19.0,315.0,664.43,542.1
2016,11,18,9,15,655.0,96.0,5.25,18.5,358.5,714.51,581.03
2016,11,18,9,30,689.0,101.0,5.5,18.0,402.0,763.45,618.83
2016,11,18,9,45,559.0,143.5,5.75,18.0,402.0,700.99,570.43
2016,11,18,10,0,429.0,186.0,6.0,18.0,402.0,639.01,519.62
2016,11,18,10,15,214.5,143.0,6.0,18.0,251.0,371.24,304.94
2016,11,18,10,30,0.0,100.0,6.0,18.0,100.0,89.25,68.41
2016,11,18,10,45,0.0,105.0,6.0,18.0,105.0,93.87,72.24
2016,11,18,11,0,0.0,110.0,6.0,18.0,110.0,98.5,75.92
2016,11,18,11,15,0.0,119.5,5.95,18.0,119.5,107.4,83.12
2016,11,18,11,30,0.0,129.0,5.9,18.0,129.0,116.29,90.3
2016,11,18,11,45,0.0,125.0,5.85,18.5,125.0,112.33,86.82
2016,11,18,12,0,0.0,121.0,5.8,19.0,121.0,108.45,83.46
2016,11,18,12,15,6.5,172.5,5.85,19.0,177.0,162.83,127.76
2016,11,18,12,30,13.0,224.0,5.9,19.0,233.0,217.9,172.12
2016,11,18,12,45,33.5,250.0,5.95,19.5,272.0,270.66,214.37
2016,11,18,13,0,54.0,276.0,6.0,20.0,311.0,310.63,246.0
2016,11,18,13,15,36.0,249.5,6.05,20.0,272.5,266.19,210.52
2016,11,18,13,30,18.0,223.0,6.1,20.0,234.0,215.97,170.32
2016,11,18,13,45,89.0,242.5,6.2,20.0,293.5,286.96,228.59
2016,11,18,14,0,160.0,262.0,6.3,20.0,353.0,350.17,279.41
2016,11,18,14,15,101.5,237.0,6.3,19.5,293.5,276.56,220.61
2016,11,18,14,30,43.0,212.0,6.3,19.0,234.0,216.57,172.46
2016,11,18,14,45,21.5,170.0,6.35,19.0,181.0,161.03,127.53
2016,11,18,15,0,0.0,128.0,6.4,19.0,128.0,113.37,88.77
2016,11,18,15,15,0.0,115.5,6.3,18.5,115.5,101.96,79.73
2016,11,18,15,30,0.0,103.0,6.2,18.0,103.0,90.64,70.64
2016,11,18,15,45,342.0,83.5,6.15,17.5,183.0,150.02,107.24
2016,11,18,16,0,684.0,64.0,6.1,17.0,263.0,163.89,102.17
2016,11,18,16,15,626.0,57.5,5.85,16.5,214.0,107.77,59.75
2016,11,18,16,30,568.0,51.0,5.6,16.0,165.0,58.55,32.24
2016,11,18,16,45,488.0,41.0,5.45,15.5,118.5,32.65,22.8
2016,11,18,17,0,408.0,31.0,5.3,15.0,72.0,25.33,15.39
2016,11,18,17,15,204.0,15.5,5.2,14.5,36.0,12.45,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
