Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,240.0,12.0,3.5,3.5,31.5,145.95,0.0
2016,11,19,7,30,480.0,24.0,3.6,4.0,63.0,349.62,253.31
2016,11,19,7,45,585.0,31.0,3.75,4.5,112.5,451.09,379.0
2016,11,19,8,0,690.0,38.0,3.9,5.0,162.0,556.94,473.92
2016,11,19,8,15,747.5,43.0,4.1,6.0,214.5,631.7,537.53
2016,11,19,8,30,805.0,48.0,4.3,7.0,267.0,708.22,599.17
2016,11,19,8,45,841.0,51.0,4.5,8.0,317.5,758.2,637.22
2016,11,19,9,0,877.0,54.0,4.7,9.0,368.0,814.55,678.69
2016,11,19,9,15,901.0,56.5,4.7,9.5,414.0,858.85,709.61
2016,11,19,9,30,925.0,59.0,4.7,10.0,460.0,901.0,738.15
2016,11,19,9,45,941.0,61.0,4.7,10.5,500.5,932.74,758.37
2016,11,19,10,0,957.0,63.0,4.7,11.0,541.0,961.35,776.06
2016,11,19,10,15,968.5,64.5,4.6,11.5,575.0,981.74,786.75
2016,11,19,10,30,980.0,66.0,4.5,12.0,609.0,998.43,794.75
2016,11,19,10,45,987.5,67.0,4.45,12.5,635.0,1006.89,797.37
2016,11,19,11,0,995.0,68.0,4.4,13.0,661.0,1011.35,797.35
2016,11,19,11,15,999.5,69.0,4.3,13.0,678.5,1008.97,793.7
2016,11,19,11,30,1004.0,70.0,4.2,13.0,696.0,1002.49,787.6
2016,11,19,11,45,1005.0,71.0,4.15,13.5,705.5,988.78,775.66
2016,11,19,12,0,1006.0,72.0,4.1,14.0,715.0,971.08,761.18
2016,11,19,12,15,1005.5,72.0,4.05,14.0,715.5,947.03,743.79
2016,11,19,12,30,1005.0,72.0,4.0,14.0,716.0,919.25,723.89
2016,11,19,12,45,1002.5,71.5,3.95,14.5,707.5,885.69,698.63
2016,11,19,13,0,1000.0,71.0,3.9,15.0,699.0,848.81,671.07
2016,11,19,13,15,995.0,70.5,3.8,15.0,682.5,806.94,640.88
2016,11,19,13,30,990.0,70.0,3.7,15.0,666.0,762.28,608.54
2016,11,19,13,45,981.5,69.0,3.65,15.0,640.5,712.23,570.36
2016,11,19,14,0,973.0,68.0,3.6,15.0,615.0,660.14,529.05
2016,11,19,14,15,961.5,67.0,3.5,15.0,583.0,604.61,483.87
2016,11,19,14,30,950.0,66.0,3.4,15.0,551.0,547.84,436.47
2016,11,19,14,45,928.5,65.5,3.35,15.0,511.0,486.15,383.99
2016,11,19,15,0,907.0,65.0,3.3,15.0,471.0,424.82,330.31
2016,11,19,15,15,883.0,62.5,3.15,14.5,425.5,361.38,274.03
2016,11,19,15,30,859.0,60.0,3.0,14.0,380.0,297.94,216.66
2016,11,19,15,45,824.5,56.5,2.9,14.0,331.0,233.85,158.77
2016,11,19,16,0,790.0,53.0,2.8,14.0,282.0,173.06,105.81
2016,11,19,16,15,735.0,48.0,2.4,13.0,230.0,112.55,59.89
2016,11,19,16,30,680.0,43.0,2.0,12.0,178.0,58.51,30.16
2016,11,19,16,45,584.5,36.0,1.6,11.0,128.0,31.17,21.98
2016,11,19,17,0,489.0,29.0,1.2,10.0,78.0,25.87,16.21
2016,11,19,17,15,244.5,14.5,1.2,9.0,39.0,12.63,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,223.0,12.0,1.1,3.0,29.0,136.02,0.0
2016,11,20,7,30,446.0,24.0,1.2,4.0,58.0,326.4,226.25
2016,11,20,7,45,554.0,31.5,1.35,5.0,107.0,430.21,355.28
2016,11,20,8,0,662.0,39.0,1.5,6.0,156.0,537.41,448.41
2016,11,20,8,15,721.5,43.5,1.6,6.5,207.5,611.97,510.31
2016,11,20,8,30,781.0,48.0,1.7,7.0,259.0,688.36,570.37
2016,11,20,8,45,814.5,52.5,1.8,8.0,308.5,745.28,611.82
2016,11,20,9,0,848.0,57.0,1.9,9.0,358.0,793.33,644.98
2016,11,20,9,15,873.0,59.5,2.1,9.5,403.5,837.62,676.4
2016,11,20,9,30,898.0,62.0,2.3,10.0,449.0,879.94,705.72
2016,11,20,9,45,914.5,64.5,2.55,11.0,488.5,912.26,726.53
2016,11,20,10,0,931.0,67.0,2.8,12.0,528.0,941.56,744.94
2016,11,20,10,15,943.0,68.5,2.75,12.5,561.5,962.1,755.76
2016,11,20,10,30,955.0,70.0,2.7,13.0,595.0,979.06,764.11
2016,11,20,10,45,962.0,71.0,2.7,13.5,620.5,986.99,766.76
2016,11,20,11,0,969.0,72.0,2.7,14.0,646.0,991.04,766.98
2016,11,20,11,15,973.5,73.0,2.7,14.5,663.5,988.82,763.1
2016,11,20,11,30,978.0,74.0,2.7,15.0,681.0,982.62,756.74
2016,11,20,11,45,981.5,73.5,2.7,15.5,690.5,969.72,746.03
2016,11,20,12,0,985.0,73.0,2.7,16.0,700.0,952.9,732.88
2016,11,20,12,15,984.5,73.0,2.7,16.0,700.5,929.38,716.67
2016,11,20,12,30,984.0,73.0,2.7,16.0,701.0,902.23,698.05
2016,11,20,12,45,980.5,73.0,2.75,16.5,692.5,869.17,674.44
2016,11,20,13,0,977.0,73.0,2.8,17.0,684.0,832.9,648.59
2016,11,20,13,15,972.0,72.5,2.8,17.0,667.5,791.95,620.17
2016,11,20,13,30,967.0,72.0,2.8,17.0,651.0,748.27,589.6
2016,11,20,13,45,958.0,71.0,2.85,17.5,626.5,698.97,551.91
2016,11,20,14,0,949.0,70.0,2.9,18.0,602.0,647.73,511.42
2016,11,20,14,15,937.0,68.5,2.9,18.0,570.0,592.63,467.72
2016,11,20,14,30,925.0,67.0,2.9,18.0,538.0,536.41,421.84
2016,11,20,14,45,906.5,66.0,2.9,18.0,499.0,476.95,372.02
2016,11,20,15,0,888.0,65.0,2.9,18.0,460.0,417.59,320.76
2016,11,20,15,15,864.0,62.0,2.75,17.5,415.5,354.82,265.85
2016,11,20,15,30,840.0,59.0,2.6,17.0,371.0,292.13,209.94
2016,11,20,15,45,804.5,56.0,2.5,16.5,322.5,229.52,154.41
2016,11,20,16,0,769.0,53.0,2.4,16.0,274.0,170.32,103.59
2016,11,20,16,15,714.0,48.0,2.15,15.0,223.0,111.13,58.99
2016,11,20,16,30,659.0,43.0,1.9,14.0,172.0,58.41,29.98
2016,11,20,16,45,563.5,35.5,1.65,13.0,123.0,30.68,21.34
2016,11,20,17,0,468.0,28.0,1.4,12.0,74.0,24.87,15.14
2016,11,20,17,15,234.0,14.0,1.45,11.5,37.0,12.16,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.5,12.0,2.3,6.0,26.0,115.79,0.0
2016,11,21,7,30,375.0,24.0,2.6,7.0,52.0,290.19,191.45
2016,11,21,7,45,484.0,32.5,2.9,8.0,98.0,384.39,317.47
2016,11,21,8,0,593.0,41.0,3.2,9.0,144.0,490.55,412.01
2016,11,21,8,15,655.0,46.5,3.1,9.5,193.5,565.81,475.41
2016,11,21,8,30,717.0,52.0,3.0,10.0,243.0,643.16,536.96
2016,11,21,8,45,754.5,56.0,2.9,11.0,290.5,700.62,578.97
2016,11,21,9,0,792.0,60.0,2.8,12.0,338.0,757.58,618.5
2016,11,21,9,15,817.5,63.0,3.25,13.0,382.0,802.02,650.3
2016,11,21,9,30,843.0,66.0,3.7,14.0,426.0,844.52,679.89
2016,11,21,9,45,859.5,68.5,4.15,15.5,464.5,867.1,692.98
2016,11,21,10,0,876.0,71.0,4.6,17.0,503.0,895.55,710.96
2016,11,21,10,15,888.0,73.0,4.7,17.5,535.0,916.16,723.52
2016,11,21,10,30,900.0,75.0,4.8,18.0,567.0,933.39,733.73
2016,11,21,10,45,907.0,76.5,4.9,19.0,591.5,941.82,736.3
2016,11,21,11,0,914.0,78.0,5.0,20.0,616.0,946.58,736.43
2016,11,21,11,15,918.5,79.0,5.0,20.0,633.0,944.68,734.19
2016,11,21,11,30,923.0,80.0,5.0,20.0,650.0,939.02,729.51
2016,11,21,11,45,926.5,79.5,5.0,20.5,659.0,926.9,719.04
2016,11,21,12,0,930.0,79.0,5.0,21.0,668.0,911.08,706.18
2016,11,21,12,15,929.5,79.0,5.0,21.0,668.0,888.79,690.28
2016,11,21,12,30,929.0,79.0,5.0,21.0,668.0,863.06,672.04
2016,11,21,12,45,924.0,79.5,5.0,21.5,660.0,831.0,648.02
2016,11,21,13,0,919.0,80.0,5.0,22.0,652.0,796.01,621.97
2016,11,21,13,15,912.5,79.0,5.0,22.0,635.0,755.53,593.12
2016,11,21,13,30,906.0,78.0,5.0,22.0,618.0,712.64,562.33
2016,11,21,13,45,894.5,77.5,5.0,22.5,593.5,664.87,524.43
2016,11,21,14,0,883.0,77.0,5.0,23.0,569.0,615.56,484.63
2016,11,21,14,15,869.0,75.5,4.95,22.5,538.0,562.53,442.86
2016,11,21,14,30,855.0,74.0,4.9,22.0,507.0,508.73,399.24
2016,11,21,14,45,830.5,73.5,4.85,22.0,468.5,451.2,350.73
2016,11,21,15,0,806.0,73.0,4.8,22.0,430.0,393.51,300.95
2016,11,21,15,15,779.5,70.0,4.6,21.5,387.0,333.95,249.06
2016,11,21,15,30,753.0,67.0,4.4,21.0,344.0,276.23,197.88
2016,11,21,15,45,712.0,63.0,4.2,21.0,297.5,216.57,145.49
2016,11,21,16,0,671.0,59.0,4.0,21.0,251.0,161.12,98.6
2016,11,21,16,15,612.0,53.5,3.6,20.0,203.5,104.51,56.49
2016,11,21,16,30,553.0,48.0,3.2,19.0,156.0,57.08,30.19
2016,11,21,16,45,453.0,39.5,2.8,18.5,110.5,31.39,21.37
2016,11,21,17,0,353.0,31.0,2.4,18.0,65.0,25.39,15.02
2016,11,21,17,15,176.5,15.5,2.45,17.5,32.5,12.52,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,11,22,7,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,22,7,45,0.0,0.5,4.0,17.0,0.5,0.44,0.0
2016,11,22,8,0,0.0,1.0,4.0,17.0,1.0,0.88,0.0
2016,11,22,8,15,0.0,2.0,4.05,17.5,2.0,1.75,0.0
2016,11,22,8,30,0.0,3.0,4.1,18.0,3.0,2.63,0.0
2016,11,22,8,45,0.0,3.5,4.15,18.5,3.5,3.07,0.0
2016,11,22,9,0,0.0,4.0,4.2,19.0,4.0,3.51,0.0
2016,11,22,9,15,0.0,10.5,4.5,19.5,10.5,9.23,2.12
2016,11,22,9,30,0.0,17.0,4.8,20.0,17.0,14.97,6.9
2016,11,22,9,45,6.5,97.0,5.1,20.5,100.5,93.21,71.99
2016,11,22,10,0,13.0,177.0,5.4,21.0,184.0,182.91,144.79
2016,11,22,10,15,6.5,144.0,5.5,21.0,147.5,139.75,109.27
2016,11,22,10,30,0.0,111.0,5.6,21.0,111.0,99.98,76.51
2016,11,22,10,45,0.0,98.0,5.7,21.5,98.0,87.28,65.93
2016,11,22,11,0,0.0,85.0,5.8,22.0,85.0,75.3,55.97
2016,11,22,11,15,0.0,87.5,5.7,22.0,87.5,77.54,57.72
2016,11,22,11,30,0.0,90.0,5.6,22.0,90.0,79.78,59.47
2016,11,22,11,45,0.0,51.5,5.6,22.0,51.5,45.56,31.62
2016,11,22,12,0,0.0,13.0,5.6,22.0,13.0,11.48,3.75
2016,11,22,12,15,0.0,54.5,5.45,22.0,54.5,48.22,33.79
2016,11,22,12,30,0.0,96.0,5.3,22.0,96.0,85.21,63.8
2016,11,22,12,45,0.0,124.0,5.2,22.5,124.0,111.03,84.46
2016,11,22,13,0,0.0,152.0,5.1,23.0,152.0,137.11,105.17
2016,11,22,13,15,0.0,144.0,4.95,23.0,144.0,129.43,99.09
2016,11,22,13,30,0.0,136.0,4.8,23.0,136.0,121.85,93.13
2016,11,22,13,45,0.0,99.5,4.65,23.0,99.5,88.34,66.29
2016,11,22,14,0,0.0,63.0,4.5,23.0,63.0,55.72,39.95
2016,11,22,14,15,0.0,36.5,4.35,23.0,36.5,32.22,20.83
2016,11,22,14,30,0.0,10.0,4.2,23.0,10.0,8.81,1.61
2016,11,22,14,45,0.0,10.5,4.05,23.0,10.5,9.25,1.99
2016,11,22,15,0,0.0,11.0,3.9,23.0,11.0,9.68,2.37
2016,11,22,15,15,0.0,10.0,3.65,22.5,10.0,8.8,1.67
2016,11,22,15,30,0.0,9.0,3.4,22.0,9.0,7.91,0.96
2016,11,22,15,45,0.0,7.5,3.2,22.0,7.5,6.59,0.0
2016,11,22,16,0,0.0,6.0,3.0,22.0,6.0,5.27,0.0
2016,11,22,16,15,0.0,4.5,2.7,21.5,4.5,3.95,0.0
2016,11,22,16,30,0.0,3.0,2.4,21.0,3.0,2.63,0.0
2016,11,22,16,45,0.0,2.0,2.1,20.5,2.0,1.75,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.88,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.44,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,9.0,23.0,104.14,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,261.96,150.35
2016,11,23,7,45,459.0,31.5,3.55,9.5,92.0,373.54,305.51
2016,11,23,8,0,581.0,40.0,3.7,10.0,138.0,478.82,401.2
2016,11,23,8,15,646.5,46.0,3.85,10.5,187.5,556.55,467.79
2016,11,23,8,30,712.0,52.0,4.0,11.0,237.0,636.71,533.08
2016,11,23,8,45,755.0,55.5,4.2,12.0,285.5,697.68,579.81
2016,11,23,9,0,798.0,59.0,4.4,13.0,334.0,758.43,624.69
2016,11,23,9,15,825.5,62.0,4.4,13.5,379.0,804.69,657.15
2016,11,23,9,30,853.0,65.0,4.4,14.0,424.0,849.09,687.36
2016,11,23,9,45,872.5,67.5,4.45,15.0,463.5,874.6,702.03
2016,11,23,10,0,892.0,70.0,4.5,16.0,503.0,905.99,720.83
2016,11,23,10,15,905.0,71.5,4.4,16.5,536.5,927.09,732.12
2016,11,23,10,30,918.0,73.0,4.3,17.0,570.0,944.81,741.04
2016,11,23,10,45,927.5,74.0,4.2,17.5,595.5,955.1,745.01
2016,11,23,11,0,937.0,75.0,4.1,18.0,621.0,961.65,746.5
2016,11,23,11,15,942.5,76.0,4.0,18.0,639.0,960.71,744.31
2016,11,23,11,30,948.0,77.0,3.9,18.0,657.0,955.91,739.66
2016,11,23,11,45,953.0,76.0,3.85,18.5,666.5,944.38,729.43
2016,11,23,12,0,958.0,75.0,3.8,19.0,676.0,929.02,716.78
2016,11,23,12,15,958.0,75.0,3.7,19.0,677.0,906.78,700.59
2016,11,23,12,30,958.0,75.0,3.6,19.0,678.0,880.99,682.07
2016,11,23,12,45,955.5,75.0,3.55,19.5,670.5,849.77,658.83
2016,11,23,13,0,953.0,75.0,3.5,20.0,663.0,815.37,633.45
2016,11,23,13,15,948.0,74.0,3.4,20.0,647.0,775.03,604.78
2016,11,23,13,30,943.0,73.0,3.3,20.0,631.0,732.05,574.13
2016,11,23,13,45,935.0,72.0,3.2,20.0,607.0,684.72,538.11
2016,11,23,14,0,927.0,71.0,3.1,20.0,583.0,635.43,499.52
2016,11,23,14,15,914.5,69.5,3.0,20.0,552.0,581.41,456.45
2016,11,23,14,30,902.0,68.0,2.9,20.0,521.0,526.36,411.44
2016,11,23,14,45,884.5,66.0,2.8,20.0,483.0,467.82,362.5
2016,11,23,15,0,867.0,64.0,2.7,20.0,445.0,409.33,312.22
2016,11,23,15,15,842.5,61.5,2.5,19.5,401.5,348.34,259.21
2016,11,23,15,30,818.0,59.0,2.3,19.0,358.0,287.57,205.39
2016,11,23,15,45,782.5,55.5,2.1,19.0,310.5,225.96,150.92
2016,11,23,16,0,747.0,52.0,1.9,19.0,263.0,167.79,101.21
2016,11,23,16,15,690.5,47.0,1.65,18.0,213.5,109.89,57.9
2016,11,23,16,30,634.0,42.0,1.4,17.0,164.0,58.61,29.37
2016,11,23,16,45,538.0,34.5,1.2,16.5,116.5,29.78,20.18
2016,11,23,17,0,442.0,27.0,1.0,16.0,69.0,23.94,13.88
2016,11,23,17,15,221.0,13.5,1.0,15.5,34.5,11.74,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.0,11.0,1.1,8.5,21.5,94.26,0.0
2016,11,24,7,30,304.0,22.0,1.2,9.0,43.0,239.13,123.05
2016,11,24,7,45,410.5,33.0,1.35,10.0,86.0,343.47,276.71
2016,11,24,8,0,517.0,44.0,1.5,11.0,129.0,446.25,367.96
2016,11,24,8,15,584.5,50.5,1.5,11.5,177.0,522.57,431.63
2016,11,24,8,30,652.0,57.0,1.5,12.0,225.0,602.02,493.91
2016,11,24,8,45,686.5,64.0,1.55,13.0,271.0,658.45,535.11
2016,11,24,9,0,721.0,71.0,1.6,14.0,317.0,714.58,574.3
2016,11,24,9,15,750.0,74.5,1.85,15.0,360.5,755.35,602.54
2016,11,24,9,30,779.0,78.0,2.1,16.0,404.0,800.19,633.04
2016,11,24,9,45,795.0,82.5,2.4,17.0,441.5,832.72,654.44
2016,11,24,10,0,811.0,87.0,2.7,18.0,479.0,862.5,673.59
2016,11,24,10,15,825.5,89.5,2.7,18.5,511.5,885.46,686.77
2016,11,24,10,30,840.0,92.0,2.7,19.0,544.0,905.21,697.71
2016,11,24,10,45,846.5,95.0,2.75,19.5,568.0,914.83,702.09
2016,11,24,11,0,853.0,98.0,2.8,20.0,592.0,920.88,704.23
2016,11,24,11,15,859.5,99.0,2.8,20.0,609.5,920.92,703.37
2016,11,24,11,30,866.0,100.0,2.8,20.0,627.0,917.32,700.23
2016,11,24,11,45,618.5,183.0,2.8,20.5,562.5,781.16,603.24
2016,11,24,12,0,371.0,266.0,2.8,21.0,498.0,621.75,482.38
2016,11,24,12,15,392.0,261.5,2.8,21.0,507.0,622.67,484.23
2016,11,24,12,30,413.0,257.0,2.8,21.0,516.0,621.26,483.33
2016,11,24,12,45,644.0,177.0,2.85,21.5,575.5,722.84,560.54
2016,11,24,13,0,875.0,97.0,2.9,22.0,635.0,785.74,605.52
2016,11,24,13,15,868.5,96.0,2.9,22.0,619.0,746.22,577.42
2016,11,24,13,30,862.0,95.0,2.9,22.0,603.0,704.4,547.43
2016,11,24,13,45,849.0,95.0,2.9,22.5,579.0,657.39,511.11
2016,11,24,14,0,836.0,95.0,2.9,23.0,555.0,609.04,473.16
2016,11,24,14,15,822.0,92.5,2.85,23.0,524.5,556.52,432.06
2016,11,24,14,30,808.0,90.0,2.8,23.0,494.0,503.38,389.42
2016,11,24,14,45,786.0,88.0,2.75,23.0,457.0,446.82,343.02
2016,11,24,15,0,764.0,86.0,2.7,23.0,420.0,391.02,296.01
2016,11,24,15,15,735.5,82.0,2.45,22.5,378.0,330.86,244.91
2016,11,24,15,30,707.0,78.0,2.2,22.0,336.0,273.85,195.48
2016,11,24,15,45,660.5,74.0,1.95,22.0,289.5,215.33,145.24
2016,11,24,16,0,614.0,70.0,1.7,22.0,243.0,161.69,100.74
2016,11,24,16,15,551.5,62.5,1.5,21.0,196.0,108.53,61.62
2016,11,24,16,30,489.0,55.0,1.3,20.0,149.0,62.86,35.43
2016,11,24,16,45,382.5,44.5,1.15,19.0,104.5,35.88,25.14
2016,11,24,17,0,276.0,34.0,1.0,18.0,60.0,28.26,17.15
2016,11,24,17,15,138.0,17.0,1.0,17.5,30.0,13.44,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,61.0,12.5,1.1,14.5,16.5,45.07,0.0
2016,11,25,7,30,122.0,25.0,1.4,15.0,33.0,132.37,55.52
2016,11,25,7,45,226.0,41.0,1.75,15.5,71.5,234.41,184.72
2016,11,25,8,0,330.0,57.0,2.1,16.0,110.0,332.52,271.54
2016,11,25,8,15,402.5,67.5,2.35,16.0,154.5,408.09,336.98
2016,11,25,8,30,475.0,78.0,2.6,16.0,199.0,491.61,406.51
2016,11,25,8,45,237.5,47.5,2.85,16.5,108.0,267.26,224.27
2016,11,25,9,0,0.0,17.0,3.1,17.0,17.0,14.95,7.05
2016,11,25,9,15,0.0,15.5,3.2,17.0,15.5,13.64,5.95
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,12.32,4.81
2016,11,25,9,45,0.0,16.0,3.45,17.0,16.0,14.09,6.29
2016,11,25,10,0,0.0,18.0,3.6,17.0,18.0,15.86,7.75
2016,11,25,10,15,0.0,57.0,3.65,17.0,57.0,50.37,36.71
2016,11,25,10,30,0.0,96.0,3.7,17.0,96.0,85.56,65.87
2016,11,25,10,45,0.0,70.0,3.8,17.0,70.0,61.94,46.15
2016,11,25,11,0,0.0,44.0,3.9,17.0,44.0,38.88,26.9
2016,11,25,11,15,0.0,45.5,3.9,17.0,45.5,40.22,27.98
2016,11,25,11,30,0.0,47.0,3.9,17.0,47.0,41.56,29.06
2016,11,25,11,45,5.0,130.5,3.9,17.0,134.0,122.15,95.71
2016,11,25,12,0,10.0,214.0,3.9,17.0,221.0,208.19,165.36
2016,11,25,12,15,10.5,214.0,3.85,17.0,221.5,207.62,164.69
2016,11,25,12,30,11.0,214.0,3.8,17.0,222.0,207.06,164.24
2016,11,25,12,45,5.5,161.5,3.75,17.0,165.5,150.82,118.75
2016,11,25,13,0,0.0,109.0,3.7,17.0,109.0,97.12,74.87
2016,11,25,13,15,0.0,120.5,3.65,17.0,120.5,107.67,83.65
2016,11,25,13,30,0.0,132.0,3.6,17.0,132.0,118.21,92.37
2016,11,25,13,45,0.0,135.0,3.55,17.0,135.0,120.87,94.65
2016,11,25,14,0,0.0,138.0,3.5,17.0,138.0,123.49,96.95
2016,11,25,14,15,0.0,130.5,3.45,16.5,130.5,116.47,91.53
2016,11,25,14,30,0.0,123.0,3.4,16.0,123.0,109.5,86.14
2016,11,25,14,45,0.0,103.5,3.35,16.0,103.5,91.81,71.63
2016,11,25,15,0,0.0,84.0,3.3,16.0,84.0,74.34,57.2
2016,11,25,15,15,0.0,75.0,3.15,15.5,75.0,66.34,50.73
2016,11,25,15,30,0.0,66.0,3.0,15.0,66.0,58.33,44.16
2016,11,25,15,45,0.0,56.5,2.95,15.0,56.5,49.89,37.05
2016,11,25,16,0,0.0,47.0,2.9,15.0,47.0,41.47,29.87
2016,11,25,16,15,0.0,37.5,2.7,14.5,37.5,33.05,22.66
2016,11,25,16,30,0.0,28.0,2.5,14.0,28.0,24.65,15.36
2016,11,25,16,45,0.0,19.0,2.35,14.0,19.0,16.71,8.97
2016,11,25,17,0,0.0,10.0,2.2,14.0,10.0,8.78,1.51
2016,11,25,17,15,0.0,5.0,2.1,13.5,5.0,4.38,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,42.0,12.0,2.05,9.5,14.5,34.05,0.0
2016,11,26,7,30,84.0,24.0,2.2,10.0,29.0,96.8,32.15
2016,11,26,7,45,177.5,43.0,2.4,10.5,67.0,206.77,165.0
2016,11,26,8,0,271.0,62.0,2.6,11.0,105.0,299.26,248.95
2016,11,26,8,15,340.0,76.0,2.55,11.5,149.0,374.5,314.57
2016,11,26,8,30,409.0,90.0,2.5,12.0,193.0,454.26,381.28
2016,11,26,8,45,463.5,99.0,2.45,12.5,237.5,519.54,433.79
2016,11,26,9,0,518.0,108.0,2.4,13.0,282.0,586.72,485.57
2016,11,26,9,15,292.0,140.0,2.35,13.5,240.5,430.65,357.14
2016,11,26,9,30,66.0,172.0,2.3,14.0,199.0,247.28,202.75
2016,11,26,9,45,358.0,151.0,2.25,15.0,320.0,526.32,431.25
2016,11,26,10,0,650.0,130.0,2.2,16.0,441.0,773.27,614.0
2016,11,26,10,15,545.5,164.0,2.15,16.5,437.0,716.31,567.39
2016,11,26,10,30,441.0,198.0,2.1,17.0,433.0,661.59,522.81
2016,11,26,10,45,352.0,228.5,2.05,17.5,421.5,596.9,471.44
2016,11,26,11,0,263.0,259.0,2.0,18.0,410.0,547.83,431.04
2016,11,26,11,15,166.0,264.5,1.95,18.0,361.0,443.71,350.24
2016,11,26,11,30,69.0,270.0,1.9,18.0,312.0,341.56,269.33
2016,11,26,11,45,172.0,277.0,1.85,18.5,383.0,452.61,356.51
2016,11,26,12,0,275.0,284.0,1.8,19.0,454.0,558.74,435.61
2016,11,26,12,15,251.0,288.0,1.75,19.0,443.5,518.31,404.19
2016,11,26,12,30,227.0,292.0,1.7,19.0,433.0,493.31,384.91
2016,11,26,12,45,127.5,267.0,1.65,19.5,346.5,377.51,295.28
2016,11,26,13,0,28.0,242.0,1.6,20.0,260.0,245.79,191.7
2016,11,26,13,15,14.0,183.5,1.55,20.0,192.5,177.05,138.01
2016,11,26,13,30,0.0,125.0,1.5,20.0,125.0,111.76,85.76
2016,11,26,13,45,0.0,125.5,1.5,20.0,125.5,112.13,86.3
2016,11,26,14,0,0.0,126.0,1.5,20.0,126.0,112.49,86.74
2016,11,26,14,15,0.0,106.5,1.5,20.0,106.5,94.65,72.41
2016,11,26,14,30,0.0,87.0,1.5,20.0,87.0,77.05,58.19
2016,11,26,14,45,0.0,86.5,1.5,20.0,86.5,76.59,57.98
2016,11,26,15,0,0.0,86.0,1.5,20.0,86.0,76.12,57.74
2016,11,26,15,15,0.0,77.5,1.45,19.5,77.5,68.54,51.72
2016,11,26,15,30,0.0,69.0,1.4,19.0,69.0,61.0,45.66
2016,11,26,15,45,0.0,59.0,1.4,19.0,59.0,52.11,38.3
2016,11,26,16,0,0.0,49.0,1.4,19.0,49.0,43.24,30.86
2016,11,26,16,15,0.0,39.0,1.25,18.5,39.0,34.38,23.39
2016,11,26,16,30,0.0,29.0,1.1,18.0,29.0,25.54,15.82
2016,11,26,16,45,0.0,20.0,0.95,17.5,20.0,17.59,9.57
2016,11,26,17,0,0.0,11.0,0.8,17.0,11.0,9.66,2.14
2016,11,26,17,15,0.0,5.5,0.85,16.5,5.5,4.82,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,2.0,3.3,12.5,2.0,1.82,0.0
2016,11,27,7,30,0.0,4.0,3.5,13.0,4.0,3.5,0.0
2016,11,27,7,45,0.0,9.5,3.75,13.5,9.5,8.34,1.08
2016,11,27,8,0,0.0,15.0,4.0,14.0,15.0,13.18,5.45
2016,11,27,8,15,0.0,21.5,4.3,14.5,21.5,18.91,10.47
2016,11,27,8,30,0.0,28.0,4.6,15.0,28.0,24.64,15.45
2016,11,27,8,45,0.0,34.0,4.9,15.5,34.0,29.95,19.98
2016,11,27,9,0,0.0,40.0,5.2,16.0,40.0,35.26,24.45
2016,11,27,9,15,0.0,46.0,5.4,16.5,46.0,40.58,28.86
2016,11,27,9,30,0.0,52.0,5.6,17.0,52.0,45.9,33.21
2016,11,27,9,45,0.0,87.0,5.85,18.0,87.0,77.69,59.56
2016,11,27,10,0,0.0,122.0,6.1,19.0,122.0,112.5,87.94
2016,11,27,10,15,0.0,135.5,6.2,19.5,135.5,125.5,98.21
2016,11,27,10,30,0.0,149.0,6.3,20.0,149.0,138.5,108.4
2016,11,27,10,45,0.0,131.5,6.45,20.5,131.5,120.0,92.97
2016,11,27,11,0,0.0,114.0,6.6,21.0,114.0,102.53,78.46
2016,11,27,11,15,0.0,117.5,6.65,21.0,117.5,105.69,80.94
2016,11,27,11,30,0.0,121.0,6.7,21.0,121.0,108.87,83.44
2016,11,27,11,45,0.0,129.5,6.75,21.5,129.5,116.82,89.64
2016,11,27,12,0,0.0,138.0,6.8,22.0,138.0,124.76,95.81
2016,11,27,12,15,0.0,138.5,6.8,22.0,138.5,125.04,96.01
2016,11,27,12,30,0.0,139.0,6.8,22.0,139.0,125.34,96.25
2016,11,27,12,45,142.0,207.5,6.8,22.5,294.0,325.43,259.36
2016,11,27,13,0,284.0,276.0,6.8,23.0,449.0,510.95,404.35
2016,11,27,13,15,172.5,266.5,6.75,23.0,371.0,395.19,312.34
2016,11,27,13,30,61.0,257.0,6.7,23.0,293.0,289.73,227.7
2016,11,27,13,45,184.0,246.5,6.65,23.5,348.0,362.37,286.56
2016,11,27,14,0,307.0,236.0,6.6,24.0,403.0,422.34,333.52
2016,11,27,14,15,282.5,225.5,6.5,23.5,373.0,380.28,300.34
2016,11,27,14,30,258.0,215.0,6.4,23.0,343.0,340.14,268.48
2016,11,27,14,45,450.5,162.5,6.3,23.0,365.5,365.27,286.54
2016,11,27,15,0,643.0,110.0,6.2,23.0,388.0,367.27,283.15
2016,11,27,15,15,612.0,104.5,6.0,23.0,348.0,312.35,235.42
2016,11,27,15,30,581.0,99.0,5.8,23.0,308.0,260.1,189.63
2016,11,27,15,45,539.0,91.0,5.6,23.0,264.5,206.1,143.16
2016,11,27,16,0,497.0,83.0,5.4,23.0,221.0,156.69,101.96
2016,11,27,16,15,433.5,73.0,5.05,22.5,177.0,106.01,64.0
2016,11,27,16,30,370.0,63.0,4.7,22.0,133.0,65.07,39.01
2016,11,27,16,45,274.5,49.0,4.4,21.5,92.5,37.75,26.36
2016,11,27,17,0,179.0,35.0,4.1,21.0,52.0,27.34,15.95
2016,11,27,17,15,89.5,17.5,4.0,20.5,26.0,13.82,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,45.0,10.5,5.1,18.0,13.0,34.19,0.0
2016,11,28,7,30,90.0,21.0,5.1,18.0,26.0,93.5,8.62
2016,11,28,7,45,172.5,37.5,5.1,18.5,59.5,195.12,149.84
2016,11,28,8,0,255.0,54.0,5.1,19.0,93.0,276.52,224.32
2016,11,28,8,15,298.0,70.0,5.2,19.5,131.5,335.39,275.93
2016,11,28,8,30,341.0,86.0,5.3,20.0,170.0,396.69,327.65
2016,11,28,8,45,386.0,96.5,5.45,20.5,209.5,454.1,374.79
2016,11,28,9,0,431.0,107.0,5.6,21.0,249.0,513.09,421.74
2016,11,28,9,15,616.0,90.0,5.85,21.0,323.5,663.29,539.86
2016,11,28,9,30,801.0,73.0,6.1,21.0,398.0,807.87,648.96
2016,11,28,9,45,829.5,74.5,6.35,21.5,439.5,848.11,676.64
2016,11,28,10,0,858.0,76.0,6.6,22.0,481.0,885.92,702.65
2016,11,28,10,15,874.5,78.0,6.7,22.0,515.0,910.74,719.69
2016,11,28,10,30,891.0,80.0,6.8,22.0,549.0,923.18,727.75
2016,11,28,10,45,908.5,79.5,6.95,22.0,577.5,939.03,738.71
2016,11,28,11,0,926.0,79.0,7.1,22.0,606.0,951.3,747.19
2016,11,28,11,15,674.5,159.5,6.95,22.0,549.5,825.07,652.93
2016,11,28,11,30,423.0,240.0,6.8,22.0,493.0,672.81,533.44
2016,11,28,11,45,423.0,244.5,6.65,22.5,501.5,668.23,528.44
2016,11,28,12,0,423.0,249.0,6.5,23.0,510.0,647.46,511.22
2016,11,28,12,15,689.5,163.5,6.45,23.0,589.0,788.37,621.17
2016,11,28,12,30,956.0,78.0,6.4,23.0,668.0,880.35,687.78
2016,11,28,12,45,954.0,77.5,6.35,23.0,661.0,849.51,664.89
2016,11,28,13,0,952.0,77.0,6.3,23.0,654.0,815.49,640.26
2016,11,28,13,15,946.0,76.5,6.25,23.0,638.0,775.55,611.25
2016,11,28,13,30,940.0,76.0,6.2,23.0,622.0,733.03,580.25
2016,11,28,13,45,929.5,75.5,6.2,23.0,598.0,685.25,543.13
2016,11,28,14,0,919.0,75.0,6.2,23.0,574.0,635.72,503.71
2016,11,28,14,15,906.0,73.5,6.05,22.5,543.0,582.25,460.95
2016,11,28,14,30,893.0,72.0,5.9,22.0,512.0,527.81,416.24
2016,11,28,14,45,873.5,70.0,5.75,22.0,474.0,469.22,366.34
2016,11,28,15,0,854.0,68.0,5.6,22.0,436.0,410.89,315.47
2016,11,28,15,15,828.0,65.0,5.2,21.5,393.0,349.38,261.45
2016,11,28,15,30,802.0,62.0,4.8,21.0,350.0,289.54,207.99
2016,11,28,15,45,763.0,58.5,4.4,21.0,303.0,228.29,153.65
2016,11,28,16,0,724.0,55.0,4.0,21.0,256.0,170.86,104.45
2016,11,28,16,15,663.0,49.5,3.45,20.0,206.5,113.44,61.13
2016,11,28,16,30,602.0,44.0,2.9,19.0,157.0,63.17,31.97
2016,11,28,16,45,495.5,36.0,2.4,18.0,110.5,28.63,18.97
2016,11,28,17,0,389.0,28.0,1.9,17.0,64.0,22.88,12.69
2016,11,28,17,15,194.5,14.0,1.8,16.0,32.0,11.29,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
