Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,103.5,10.0,2.5,10.0,15.5,65.61,0.0
2016,11,29,7,30,207.0,20.0,2.9,11.0,31.0,170.25,0.0
2016,11,29,7,45,343.5,31.0,3.3,12.0,72.5,295.11,231.93
2016,11,29,8,0,480.0,42.0,3.7,13.0,114.0,414.09,341.85
2016,11,29,8,15,557.0,49.5,3.6,13.5,162.0,496.54,413.27
2016,11,29,8,30,634.0,57.0,3.5,14.0,210.0,582.97,483.43
2016,11,29,8,45,683.5,61.5,3.45,14.5,257.5,646.96,532.98
2016,11,29,9,0,733.0,66.0,3.4,15.0,305.0,706.23,576.78
2016,11,29,9,15,765.0,69.5,3.35,16.0,349.5,755.47,610.24
2016,11,29,9,30,797.0,73.0,3.3,17.0,394.0,803.18,641.34
2016,11,29,9,45,819.0,76.0,3.25,18.0,433.5,839.58,663.27
2016,11,29,10,0,841.0,79.0,3.2,19.0,473.0,873.4,682.84
2016,11,29,10,15,599.5,146.5,3.25,19.5,437.5,748.62,590.46
2016,11,29,10,30,358.0,214.0,3.3,20.0,402.0,586.91,465.34
2016,11,29,10,45,625.0,150.0,3.4,21.0,496.5,778.08,608.99
2016,11,29,11,0,892.0,86.0,3.5,22.0,591.0,928.07,710.59
2016,11,29,11,15,899.0,87.0,3.2,22.0,609.0,929.06,707.17
2016,11,29,11,30,906.0,88.0,2.9,22.0,627.0,926.37,702.42
2016,11,29,11,45,913.0,87.0,2.65,22.5,638.0,917.58,692.61
2016,11,29,12,0,920.0,86.0,2.4,23.0,649.0,905.08,680.44
2016,11,29,12,15,920.5,86.0,2.35,23.0,650.5,884.54,666.06
2016,11,29,12,30,921.0,86.0,2.3,23.0,652.0,860.57,649.54
2016,11,29,12,45,920.0,85.0,2.25,23.5,645.5,830.96,628.03
2016,11,29,13,0,919.0,84.0,2.2,24.0,639.0,798.23,604.53
2016,11,29,13,15,913.5,83.0,2.25,24.0,623.5,759.26,578.6
2016,11,29,13,30,908.0,82.0,2.3,24.0,608.0,717.81,550.57
2016,11,29,13,45,899.5,80.5,2.4,24.0,585.0,671.59,517.04
2016,11,29,14,0,891.0,79.0,2.5,24.0,562.0,623.55,481.21
2016,11,29,14,15,878.5,77.5,2.55,24.0,531.5,571.72,441.26
2016,11,29,14,30,866.0,76.0,2.6,24.0,501.0,520.23,400.3
2016,11,29,14,45,849.5,73.0,2.7,24.0,464.5,462.75,353.68
2016,11,29,15,0,833.0,70.0,2.8,24.0,428.0,405.33,305.59
2016,11,29,15,15,807.0,67.0,2.55,23.5,385.5,345.02,254.11
2016,11,29,15,30,781.0,64.0,2.3,23.0,343.0,286.4,203.04
2016,11,29,15,45,742.5,60.0,2.05,22.5,296.5,226.02,150.9
2016,11,29,16,0,704.0,56.0,1.8,22.0,250.0,169.43,103.32
2016,11,29,16,15,643.0,50.5,1.7,20.5,202.0,113.19,61.4
2016,11,29,16,30,582.0,45.0,1.6,19.0,154.0,61.47,30.69
2016,11,29,16,45,476.0,36.5,1.5,18.0,108.0,29.04,19.33
2016,11,29,17,0,370.0,28.0,1.4,17.0,62.0,22.87,12.65
2016,11,29,17,15,185.0,14.0,1.45,16.5,31.0,11.29,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,14.55,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,49.44,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.5,262.71,208.56
2016,11,30,8,0,580.0,35.0,4.2,8.0,121.0,464.66,390.55
2016,11,30,8,15,653.0,41.0,4.4,8.5,170.5,546.68,462.91
2016,11,30,8,30,726.0,47.0,4.6,9.0,220.0,631.85,534.6
2016,11,30,8,45,776.0,50.0,4.85,10.0,270.0,697.6,586.98
2016,11,30,9,0,826.0,53.0,5.1,11.0,320.0,763.58,637.39
2016,11,30,9,15,856.0,55.5,5.0,11.5,366.5,803.64,665.52
2016,11,30,9,30,886.0,58.0,4.9,12.0,413.0,849.9,697.43
2016,11,30,9,45,910.0,59.5,4.8,12.5,454.5,887.48,721.87
2016,11,30,10,0,934.0,61.0,4.7,13.0,496.0,922.44,743.82
2016,11,30,10,15,948.5,62.0,4.5,13.5,530.5,945.17,755.59
2016,11,30,10,30,963.0,63.0,4.3,14.0,565.0,964.44,764.65
2016,11,30,10,45,974.0,63.5,4.1,14.5,592.0,976.2,768.85
2016,11,30,11,0,985.0,64.0,3.9,15.0,619.0,984.12,770.53
2016,11,30,11,15,991.0,65.0,3.75,15.5,638.0,984.16,767.12
2016,11,30,11,30,997.0,66.0,3.6,16.0,657.0,980.18,761.11
2016,11,30,11,45,1000.5,66.0,3.5,16.5,667.5,968.7,750.46
2016,11,30,12,0,1004.0,66.0,3.4,17.0,678.0,953.27,737.32
2016,11,30,12,15,1004.5,66.0,3.35,17.0,680.0,931.37,721.64
2016,11,30,12,30,1005.0,66.0,3.3,17.0,682.0,905.74,703.5
2016,11,30,12,45,1003.5,65.5,3.25,17.0,675.0,874.31,681.36
2016,11,30,13,0,1002.0,65.0,3.2,17.0,668.0,839.5,656.86
2016,11,30,13,15,997.0,64.5,3.15,17.0,652.5,798.92,628.18
2016,11,30,13,30,992.0,64.0,3.1,17.0,637.0,755.54,597.35
2016,11,30,13,45,984.0,63.0,3.1,17.5,613.5,707.07,560.12
2016,11,30,14,0,976.0,62.0,3.1,18.0,590.0,656.49,519.73
2016,11,30,14,15,964.5,61.0,3.1,17.5,558.5,602.11,477.33
2016,11,30,14,30,953.0,60.0,3.1,17.0,527.0,546.45,432.47
2016,11,30,14,45,933.5,59.5,3.1,17.0,489.0,486.69,382.14
2016,11,30,15,0,914.0,59.0,3.1,17.0,451.0,427.02,330.35
2016,11,30,15,15,890.0,56.5,2.9,16.5,407.0,364.19,275.02
2016,11,30,15,30,866.0,54.0,2.7,16.0,363.0,302.61,219.57
2016,11,30,15,45,831.0,51.0,2.5,16.0,315.0,239.61,162.82
2016,11,30,16,0,796.0,48.0,2.3,16.0,267.0,177.99,109.03
2016,11,30,16,15,740.5,43.5,2.0,14.5,216.5,117.79,62.54
2016,11,30,16,30,685.0,39.0,1.7,13.0,166.0,63.93,30.49
2016,11,30,16,45,586.5,32.0,1.4,12.0,117.5,27.67,18.68
2016,11,30,17,0,488.0,25.0,1.1,11.0,69.0,22.16,12.47
2016,11,30,17,15,244.0,12.5,1.1,10.5,34.5,10.85,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.0,8.5,1.3,4.0,14.5,76.69,0.0
2016,12,1,7,30,254.0,17.0,1.5,5.0,29.0,192.03,0.0
2016,12,1,7,45,380.5,28.0,1.7,6.0,70.5,313.98,246.26
2016,12,1,8,0,507.0,39.0,1.9,7.0,112.0,426.92,355.7
2016,12,1,8,15,581.5,46.0,1.95,7.5,160.0,507.45,426.18
2016,12,1,8,30,656.0,53.0,2.0,8.0,208.0,585.4,490.24
2016,12,1,8,45,699.0,58.5,2.1,9.0,255.5,647.03,537.82
2016,12,1,9,0,742.0,64.0,2.2,10.0,303.0,708.61,583.18
2016,12,1,9,15,773.0,68.0,2.45,11.0,347.0,757.84,618.49
2016,12,1,9,30,804.0,72.0,2.7,12.0,391.0,805.51,651.68
2016,12,1,9,45,824.5,75.0,2.95,13.0,430.0,840.79,675.0
2016,12,1,10,0,845.0,78.0,3.2,14.0,469.0,873.44,696.07
2016,12,1,10,15,860.0,80.0,3.35,14.5,502.0,896.95,710.96
2016,12,1,10,30,875.0,82.0,3.5,15.0,535.0,917.2,723.55
2016,12,1,10,45,885.0,83.5,3.65,15.5,561.0,928.83,730.04
2016,12,1,11,0,895.0,85.0,3.8,16.0,587.0,927.91,727.78
2016,12,1,11,15,901.5,86.0,3.75,16.5,605.0,928.62,725.73
2016,12,1,11,30,908.0,87.0,3.7,17.0,623.0,925.66,721.26
2016,12,1,11,45,913.5,86.5,3.65,17.5,634.0,916.33,712.51
2016,12,1,12,0,919.0,86.0,3.6,18.0,645.0,903.32,701.42
2016,12,1,12,15,919.5,86.0,3.6,18.0,646.5,883.02,687.0
2016,12,1,12,30,920.0,86.0,3.6,18.0,648.0,859.29,670.3
2016,12,1,12,45,917.5,86.0,3.6,18.5,641.5,829.87,648.36
2016,12,1,13,0,915.0,86.0,3.6,19.0,635.0,797.4,624.35
2016,12,1,13,15,909.5,85.0,3.6,19.0,620.0,758.77,597.03
2016,12,1,13,30,904.0,84.0,3.6,19.0,605.0,717.65,567.57
2016,12,1,13,45,895.0,83.0,3.6,19.0,582.0,671.99,532.49
2016,12,1,14,0,886.0,82.0,3.6,19.0,559.0,624.55,495.28
2016,12,1,14,15,873.0,80.0,3.6,19.0,529.0,574.37,455.01
2016,12,1,14,30,860.0,78.0,3.6,19.0,499.0,520.55,410.9
2016,12,1,14,45,842.5,75.5,3.6,19.0,462.5,463.57,363.09
2016,12,1,15,0,825.0,73.0,3.6,19.0,426.0,406.74,314.04
2016,12,1,15,15,799.0,70.0,3.3,18.5,384.0,346.94,261.78
2016,12,1,15,30,773.0,67.0,3.0,18.0,342.0,288.83,209.97
2016,12,1,15,45,734.0,62.5,2.75,17.5,295.5,228.34,156.62
2016,12,1,16,0,695.0,58.0,2.5,17.0,249.0,171.71,107.91
2016,12,1,16,15,634.5,52.0,2.2,16.0,201.0,113.25,62.79
2016,12,1,16,30,574.0,46.0,1.9,15.0,153.0,63.8,32.69
2016,12,1,16,45,470.5,37.5,1.6,14.0,107.5,29.93,20.46
2016,12,1,17,0,367.0,29.0,1.3,13.0,62.0,23.81,13.65
2016,12,1,17,15,183.5,14.5,1.3,12.5,31.0,11.75,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.4,9.0,8.0,7.28,0.0
2016,12,2,7,30,0.0,16.0,2.6,9.0,16.0,15.27,0.0
2016,12,2,7,45,51.5,35.0,2.85,9.5,42.5,90.43,66.25
2016,12,2,8,0,103.0,54.0,3.1,10.0,69.0,149.17,122.15
2016,12,2,8,15,132.5,74.0,3.15,10.0,100.5,196.95,165.49
2016,12,2,8,30,162.0,94.0,3.2,10.0,132.0,245.94,208.92
2016,12,2,8,45,190.0,110.0,3.25,10.5,164.0,303.3,257.68
2016,12,2,9,0,218.0,126.0,3.3,11.0,196.0,348.37,295.16
2016,12,2,9,15,109.0,103.5,3.3,11.5,138.5,211.81,178.63
2016,12,2,9,30,0.0,81.0,3.3,12.0,81.0,72.44,56.58
2016,12,2,9,45,77.5,142.5,3.35,12.5,178.5,217.02,181.03
2016,12,2,10,0,155.0,204.0,3.4,13.0,276.0,378.46,313.36
2016,12,2,10,15,95.5,207.0,3.45,13.5,252.5,308.85,253.82
2016,12,2,10,30,36.0,210.0,3.5,14.0,229.0,255.2,207.46
2016,12,2,10,45,29.0,212.0,3.6,14.5,227.5,247.96,200.74
2016,12,2,11,0,22.0,214.0,3.7,15.0,226.0,225.47,181.66
2016,12,2,11,15,11.0,155.5,3.75,15.5,161.5,153.14,122.02
2016,12,2,11,30,0.0,97.0,3.8,16.0,97.0,86.23,66.31
2016,12,2,11,45,0.0,110.0,3.85,16.5,110.0,98.38,76.21
2016,12,2,12,0,0.0,123.0,3.9,17.0,123.0,110.57,86.01
2016,12,2,12,15,13.0,181.5,3.9,16.5,189.5,177.92,141.55
2016,12,2,12,30,26.0,240.0,3.9,16.0,256.0,246.32,197.17
2016,12,2,12,45,13.0,139.5,3.9,16.0,147.5,136.04,107.53
2016,12,2,13,0,0.0,39.0,3.9,16.0,39.0,34.46,23.25
2016,12,2,13,15,0.0,45.0,3.9,16.0,45.0,39.77,27.75
2016,12,2,13,30,0.0,51.0,3.9,16.0,51.0,45.09,32.22
2016,12,2,13,45,0.0,42.5,3.9,16.0,42.5,37.54,25.95
2016,12,2,14,0,0.0,34.0,3.9,16.0,34.0,30.01,19.66
2016,12,2,14,15,32.5,122.0,3.9,15.5,137.5,130.2,103.92
2016,12,2,14,30,65.0,210.0,3.9,15.0,241.0,228.13,184.52
2016,12,2,14,45,32.5,151.5,3.95,15.0,167.0,153.35,123.01
2016,12,2,15,0,0.0,93.0,4.0,15.0,93.0,82.39,64.2
2016,12,2,15,15,0.0,83.5,3.95,15.0,83.5,73.86,57.21
2016,12,2,15,30,0.0,74.0,3.9,15.0,74.0,65.4,50.17
2016,12,2,15,45,0.0,63.5,3.85,15.0,63.5,56.12,42.35
2016,12,2,16,0,0.0,53.0,3.8,15.0,53.0,46.79,34.4
2016,12,2,16,15,0.0,42.5,3.75,14.5,42.5,37.49,26.42
2016,12,2,16,30,0.0,32.0,3.7,14.0,32.0,28.19,18.33
2016,12,2,16,45,0.0,22.0,3.7,13.5,22.0,19.36,11.27
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,10.54,2.88
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,5.26,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.45,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.91,0.0
2016,12,3,7,45,0.0,4.0,4.1,8.0,4.0,3.5,0.0
2016,12,3,8,0,0.0,7.0,4.1,8.0,7.0,6.14,0.0
2016,12,3,8,15,0.0,10.5,4.0,8.0,10.5,9.22,2.36
2016,12,3,8,30,0.0,14.0,3.9,8.0,14.0,12.3,5.13
2016,12,3,8,45,0.0,17.5,3.8,8.0,17.5,15.38,7.89
2016,12,3,9,0,0.0,21.0,3.7,8.0,21.0,18.47,10.61
2016,12,3,9,15,41.0,93.0,3.75,8.0,109.5,128.49,107.98
2016,12,3,9,30,82.0,165.0,3.8,8.0,198.0,254.09,215.58
2016,12,3,9,45,41.0,123.0,3.85,8.5,139.5,161.51,135.15
2016,12,3,10,0,0.0,81.0,3.9,9.0,81.0,71.68,56.38
2016,12,3,10,15,0.0,107.0,4.05,9.0,107.0,96.88,77.88
2016,12,3,10,30,0.0,133.0,4.2,9.0,133.0,122.53,99.51
2016,12,3,10,45,0.0,121.5,4.35,9.0,121.5,110.36,89.0
2016,12,3,11,0,0.0,110.0,4.5,9.0,110.0,98.81,79.08
2016,12,3,11,15,0.0,112.0,4.6,9.0,112.0,100.54,80.46
2016,12,3,11,30,0.0,114.0,4.7,9.0,114.0,102.3,81.86
2016,12,3,11,45,0.0,134.5,4.85,9.0,134.5,121.79,98.27
2016,12,3,12,0,0.0,155.0,5.0,9.0,155.0,141.41,114.73
2016,12,3,12,15,0.0,103.5,4.9,9.0,103.5,92.19,73.14
2016,12,3,12,30,0.0,52.0,4.8,9.0,52.0,45.99,33.84
2016,12,3,12,45,0.0,58.5,4.75,9.5,58.5,51.76,38.72
2016,12,3,13,0,0.0,65.0,4.7,10.0,65.0,57.52,43.57
2016,12,3,13,15,0.0,100.0,4.45,10.0,100.0,88.86,70.22
2016,12,3,13,30,0.0,135.0,4.2,10.0,135.0,121.16,97.52
2016,12,3,13,45,0.0,91.0,3.95,10.0,91.0,80.65,63.36
2016,12,3,14,0,0.0,47.0,3.7,10.0,47.0,41.52,30.09
2016,12,3,14,15,0.0,68.0,3.75,10.0,68.0,60.14,46.13
2016,12,3,14,30,0.0,89.0,3.8,10.0,89.0,78.86,62.23
2016,12,3,14,45,0.0,49.0,3.9,10.0,49.0,43.26,31.79
2016,12,3,15,0,0.0,9.0,4.0,10.0,9.0,7.92,1.23
2016,12,3,15,15,0.0,8.0,3.75,9.5,8.0,7.03,0.49
2016,12,3,15,30,0.0,7.0,3.5,9.0,7.0,6.15,0.0
2016,12,3,15,45,0.0,6.0,3.25,9.0,6.0,5.27,0.0
2016,12,3,16,0,0.0,5.0,3.0,9.0,5.0,4.39,0.0
2016,12,3,16,15,0.0,4.0,2.7,9.0,4.0,3.51,0.0
2016,12,3,16,30,0.0,3.0,2.4,9.0,3.0,2.63,0.0
2016,12,3,16,45,0.0,2.0,2.15,9.0,2.0,1.75,0.0
2016,12,3,17,0,0.0,1.0,1.9,9.0,1.0,0.88,0.0
2016,12,3,17,15,0.0,0.5,1.85,9.0,0.5,0.44,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.0,3.5,9.0,1.0,0.88,0.0
2016,12,4,8,0,0.0,2.0,3.6,9.0,2.0,1.75,0.0
2016,12,4,8,15,0.0,3.5,3.75,9.0,3.5,3.07,0.0
2016,12,4,8,30,0.0,5.0,3.9,9.0,5.0,4.39,0.0
2016,12,4,8,45,0.0,6.0,4.1,9.5,6.0,5.27,0.0
2016,12,4,9,0,0.0,7.0,4.3,10.0,7.0,6.15,0.0
2016,12,4,9,15,0.0,32.5,4.55,10.0,32.5,28.63,19.33
2016,12,4,9,30,0.0,58.0,4.8,10.0,58.0,51.22,38.86
2016,12,4,9,45,0.0,57.5,5.1,10.0,57.5,50.79,38.38
2016,12,4,10,0,0.0,57.0,5.4,10.0,57.0,50.35,37.91
2016,12,4,10,15,0.0,33.5,5.25,10.0,33.5,29.55,19.9
2016,12,4,10,30,0.0,10.0,5.1,10.0,10.0,8.81,1.96
2016,12,4,10,45,0.0,41.5,4.95,10.5,41.5,36.65,25.87
2016,12,4,11,0,0.0,73.0,4.8,11.0,73.0,64.61,49.58
2016,12,4,11,15,0.0,69.0,4.6,11.0,69.0,61.06,46.49
2016,12,4,11,30,0.0,65.0,4.4,11.0,65.0,57.52,43.43
2016,12,4,11,45,0.0,55.5,4.2,11.0,55.5,49.09,36.25
2016,12,4,12,0,0.0,46.0,4.0,11.0,46.0,40.67,29.07
2016,12,4,12,15,1.0,112.0,4.15,11.0,113.0,100.97,80.08
2016,12,4,12,30,2.0,178.0,4.3,11.0,180.0,164.83,133.34
2016,12,4,12,45,1.0,125.5,4.45,11.0,126.5,113.41,90.43
2016,12,4,13,0,0.0,73.0,4.6,11.0,73.0,64.63,49.4
2016,12,4,13,15,0.0,99.5,4.8,11.0,99.5,88.41,69.57
2016,12,4,13,30,0.0,126.0,5.0,11.0,126.0,112.81,90.19
2016,12,4,13,45,0.0,127.5,5.2,11.5,127.5,114.1,91.22
2016,12,4,14,0,0.0,129.0,5.4,12.0,129.0,115.39,92.28
2016,12,4,14,15,0.0,123.0,5.3,12.0,123.0,109.77,87.71
2016,12,4,14,30,0.0,117.0,5.2,12.0,117.0,104.2,83.18
2016,12,4,14,45,0.0,79.5,5.15,12.0,79.5,70.35,54.63
2016,12,4,15,0,0.0,42.0,5.1,12.0,42.0,37.05,26.27
2016,12,4,15,15,0.0,38.0,4.85,11.5,38.0,33.5,23.34
2016,12,4,15,30,0.0,34.0,4.6,11.0,34.0,29.96,20.38
2016,12,4,15,45,0.0,29.0,4.35,11.0,29.0,25.53,16.57
2016,12,4,16,0,0.0,24.0,4.1,11.0,24.0,21.11,12.72
2016,12,4,16,15,0.0,19.0,3.85,10.5,19.0,16.7,8.87
2016,12,4,16,30,0.0,14.0,3.6,10.0,14.0,12.29,4.97
2016,12,4,16,45,0.0,9.5,3.4,10.0,9.5,8.33,1.73
2016,12,4,17,0,0.0,5.0,3.2,10.0,5.0,4.38,0.0
2016,12,4,17,15,0.0,2.5,3.15,10.0,2.5,2.19,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.82,0.0
2016,12,5,7,45,0.0,7.5,2.7,7.5,7.5,6.58,0.0
2016,12,5,8,0,0.0,13.0,2.8,8.0,13.0,11.42,4.06
2016,12,5,8,15,0.0,19.5,2.65,8.0,19.5,17.14,9.24
2016,12,5,8,30,0.0,26.0,2.5,8.0,26.0,22.88,14.41
2016,12,5,8,45,0.0,32.5,2.35,8.5,32.5,28.62,19.49
2016,12,5,9,0,0.0,39.0,2.2,9.0,39.0,34.37,24.49
2016,12,5,9,15,0.0,30.5,2.0,9.0,30.5,26.86,17.9
2016,12,5,9,30,0.0,22.0,1.8,9.0,22.0,19.37,11.32
2016,12,5,9,45,0.0,55.0,1.65,9.0,55.0,48.57,36.69
2016,12,5,10,0,0.0,88.0,1.5,9.0,88.0,78.54,62.37
2016,12,5,10,15,0.0,70.0,1.45,9.0,70.0,61.9,47.93
2016,12,5,10,30,0.0,52.0,1.4,9.0,52.0,45.94,34.13
2016,12,5,10,45,0.0,42.5,1.35,9.5,42.5,37.53,26.79
2016,12,5,11,0,0.0,33.0,1.3,10.0,33.0,29.13,19.48
2016,12,5,11,15,1.5,105.5,1.35,10.0,106.5,95.71,76.16
2016,12,5,11,30,3.0,178.0,1.4,10.0,180.0,168.18,136.34
2016,12,5,11,45,1.5,141.0,1.5,10.0,142.0,129.47,103.96
2016,12,5,12,0,0.0,104.0,1.6,10.0,104.0,92.71,73.21
2016,12,5,12,15,0.0,113.5,1.7,10.0,113.5,101.54,80.68
2016,12,5,12,30,0.0,123.0,1.8,10.0,123.0,110.38,88.08
2016,12,5,12,45,14.0,179.0,1.9,10.5,187.5,174.87,141.92
2016,12,5,13,0,28.0,235.0,2.0,11.0,252.0,239.85,194.91
2016,12,5,13,15,58.0,247.5,2.1,11.0,281.5,283.35,230.71
2016,12,5,13,30,88.0,260.0,2.2,11.0,311.0,313.1,255.18
2016,12,5,13,45,75.0,246.5,2.35,11.0,288.5,285.35,232.74
2016,12,5,14,0,62.0,233.0,2.5,11.0,266.0,258.9,211.4
2016,12,5,14,15,31.0,126.0,2.55,11.0,142.5,133.34,107.87
2016,12,5,14,30,0.0,19.0,2.6,11.0,19.0,16.74,8.79
2016,12,5,14,45,0.0,54.0,2.7,11.0,54.0,47.69,35.51
2016,12,5,15,0,0.0,89.0,2.8,11.0,89.0,78.83,62.26
2016,12,5,15,15,0.0,80.0,2.75,11.0,80.0,70.77,55.47
2016,12,5,15,30,0.0,71.0,2.7,11.0,71.0,62.76,48.71
2016,12,5,15,45,309.5,69.5,2.7,11.0,154.0,137.26,100.84
2016,12,5,16,0,619.0,68.0,2.7,11.0,237.0,170.05,112.78
2016,12,5,16,15,556.5,60.5,2.35,10.5,190.5,116.29,69.82
2016,12,5,16,30,494.0,53.0,2.0,10.0,144.0,69.86,39.51
2016,12,5,16,45,407.0,41.5,1.7,10.0,101.5,33.38,23.87
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,24.66,14.58
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,12.17,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,101.5,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,203.0,14.0,4.3,6.0,21.0,129.76,0.0
2016,12,6,7,45,353.5,24.5,4.5,6.5,61.0,287.66,210.29
2016,12,6,8,0,504.0,35.0,4.7,7.0,101.0,406.84,341.3
2016,12,6,8,15,584.5,42.0,5.05,7.0,149.0,492.38,420.81
2016,12,6,8,30,665.0,49.0,5.4,7.0,197.0,581.59,499.28
2016,12,6,8,45,716.0,53.0,5.75,7.5,245.0,647.58,555.11
2016,12,6,9,0,767.0,57.0,6.1,8.0,293.0,713.97,609.26
2016,12,6,9,15,798.0,60.0,6.1,8.5,337.5,762.46,646.23
2016,12,6,9,30,829.0,63.0,6.1,9.0,382.0,809.43,680.89
2016,12,6,9,45,435.0,123.0,6.2,9.5,292.0,554.47,472.96
2016,12,6,10,0,41.0,183.0,6.3,10.0,202.0,234.28,195.37
2016,12,6,10,15,20.5,158.5,6.2,10.5,168.0,169.48,139.83
2016,12,6,10,30,0.0,134.0,6.1,11.0,134.0,123.76,99.92
2016,12,6,10,45,0.5,151.0,6.05,11.5,151.5,140.87,113.97
2016,12,6,11,0,1.0,168.0,6.0,12.0,169.0,157.97,127.87
2016,12,6,11,15,4.0,180.5,5.9,12.0,183.0,172.64,140.0
2016,12,6,11,30,7.0,193.0,5.8,12.0,197.0,187.24,152.04
2016,12,6,11,45,3.5,167.5,5.7,12.5,169.5,157.4,126.78
2016,12,6,12,0,0.0,142.0,5.6,13.0,142.0,128.87,102.68
2016,12,6,12,15,0.0,139.0,5.5,13.0,139.0,125.75,100.07
2016,12,6,12,30,0.0,136.0,5.4,13.0,136.0,122.7,97.53
2016,12,6,12,45,0.0,137.0,5.35,13.0,137.0,123.49,98.21
2016,12,6,13,0,0.0,138.0,5.3,13.0,138.0,124.29,98.91
2016,12,6,13,15,0.0,138.0,5.2,13.0,138.0,124.15,98.87
2016,12,6,13,30,0.0,138.0,5.1,13.0,138.0,124.02,98.85
2016,12,6,13,45,0.0,120.5,5.05,13.5,120.5,107.66,85.15
2016,12,6,14,0,0.0,103.0,5.0,14.0,103.0,91.57,71.67
2016,12,6,14,15,0.0,112.5,4.9,13.5,112.5,100.2,79.19
2016,12,6,14,30,0.0,122.0,4.8,13.0,122.0,108.78,86.72
2016,12,6,14,45,0.0,97.5,4.75,13.0,97.5,86.5,68.1
2016,12,6,15,0,0.0,73.0,4.7,13.0,73.0,64.56,49.63
2016,12,6,15,15,0.0,66.0,4.55,12.5,66.0,58.33,44.54
2016,12,6,15,30,0.0,59.0,4.4,12.0,59.0,52.11,39.37
2016,12,6,15,45,267.0,72.5,4.3,12.0,145.5,130.67,96.64
2016,12,6,16,0,534.0,86.0,4.2,12.0,232.0,172.8,118.65
2016,12,6,16,15,469.0,76.0,3.85,11.5,186.0,119.02,75.72
2016,12,6,16,30,404.0,66.0,3.5,11.0,140.0,75.23,46.36
2016,12,6,16,45,299.0,51.5,3.2,10.5,97.5,39.79,29.44
2016,12,6,17,0,194.0,37.0,2.9,10.0,55.0,28.97,18.11
2016,12,6,17,15,97.0,18.5,2.8,9.5,27.5,14.63,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.0,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,134.0,14.0,1.4,3.0,18.0,89.75,0.0
2016,12,7,7,45,268.0,27.0,1.65,4.0,54.5,235.33,167.78
2016,12,7,8,0,402.0,40.0,1.9,5.0,91.0,352.91,294.42
2016,12,7,8,15,484.0,48.5,1.85,5.5,136.5,436.43,369.91
2016,12,7,8,30,566.0,57.0,1.8,6.0,182.0,524.46,443.98
2016,12,7,8,45,614.0,64.0,1.75,6.5,227.5,588.2,494.77
2016,12,7,9,0,662.0,71.0,1.7,7.0,273.0,652.75,543.76
2016,12,7,9,15,697.0,75.5,1.65,7.5,316.0,703.52,580.09
2016,12,7,9,30,732.0,80.0,1.6,8.0,359.0,753.34,614.41
2016,12,7,9,45,754.5,83.5,1.6,9.0,397.5,784.1,633.02
2016,12,7,10,0,777.0,87.0,1.6,10.0,436.0,818.49,653.94
2016,12,7,10,15,391.5,129.0,1.55,10.5,305.0,529.48,434.01
2016,12,7,10,30,6.0,171.0,1.5,11.0,174.0,168.5,135.8
2016,12,7,10,45,7.0,179.0,1.5,11.5,183.0,176.41,142.92
2016,12,7,11,0,8.0,187.0,1.5,12.0,192.0,184.39,148.97
2016,12,7,11,15,263.0,194.0,1.5,12.0,346.0,465.4,380.49
2016,12,7,11,30,518.0,201.0,1.5,12.0,500.0,713.23,567.86
2016,12,7,11,45,310.5,239.5,1.5,12.5,420.0,548.64,437.86
2016,12,7,12,0,103.0,278.0,1.5,13.0,340.0,375.01,299.99
2016,12,7,12,15,58.0,245.0,1.5,13.0,280.0,295.07,237.13
2016,12,7,12,30,13.0,212.0,1.5,13.0,220.0,207.79,166.4
2016,12,7,12,45,12.5,210.0,1.55,13.5,218.0,204.37,163.68
2016,12,7,13,0,12.0,208.0,1.6,14.0,216.0,201.02,160.76
2016,12,7,13,15,36.0,228.5,1.55,14.0,249.5,247.82,198.99
2016,12,7,13,30,60.0,249.0,1.5,14.0,283.0,282.79,227.1
2016,12,7,13,45,68.0,242.5,1.5,14.5,279.5,277.12,222.28
2016,12,7,14,0,76.0,236.0,1.5,15.0,276.0,270.74,217.03
2016,12,7,14,15,120.5,226.5,1.35,15.0,286.5,287.82,230.84
2016,12,7,14,30,165.0,217.0,1.2,15.0,297.0,292.58,234.23
2016,12,7,14,45,239.0,193.0,1.05,15.5,299.5,297.67,236.76
2016,12,7,15,0,313.0,169.0,0.9,16.0,302.0,288.9,227.09
2016,12,7,15,15,495.5,125.5,0.75,15.5,311.5,296.0,227.36
2016,12,7,15,30,678.0,82.0,0.6,15.0,321.0,280.45,206.12
2016,12,7,15,45,634.0,77.0,0.45,15.0,277.0,223.34,156.28
2016,12,7,16,0,590.0,72.0,0.3,15.0,233.0,170.74,111.54
2016,12,7,16,15,527.0,64.0,0.45,14.0,187.5,118.04,71.08
2016,12,7,16,30,464.0,56.0,0.6,13.0,142.0,72.78,41.74
2016,12,7,16,45,361.5,44.5,0.8,12.5,99.0,36.01,25.93
2016,12,7,17,0,259.0,33.0,1.0,12.0,56.0,27.39,16.73
2016,12,7,17,15,129.5,16.5,1.2,11.5,28.0,13.04,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,6.65,2.0,2.0,0.0,0.0
2016,12,8,7,30,0.0,4.0,6.8,2.0,4.0,3.64,0.0
2016,12,8,7,45,0.0,16.5,6.95,2.0,16.5,14.52,4.75
2016,12,8,8,0,0.0,29.0,7.1,2.0,29.0,25.57,16.37
2016,12,8,8,15,0.0,44.0,7.2,2.0,44.0,40.5,30.06
2016,12,8,8,30,0.0,59.0,7.3,2.0,59.0,55.47,43.74
2016,12,8,8,45,0.0,75.0,7.45,2.5,75.0,71.43,58.05
2016,12,8,9,0,0.0,91.0,7.6,3.0,91.0,87.22,72.0
2016,12,8,9,15,0.0,106.0,7.6,3.0,106.0,101.75,84.77
2016,12,8,9,30,0.0,121.0,7.6,3.0,121.0,116.25,97.38
2016,12,8,9,45,5.0,140.5,7.6,3.5,143.0,140.22,118.17
2016,12,8,10,0,10.0,160.0,7.6,4.0,165.0,164.28,138.77
2016,12,8,10,15,5.0,159.0,7.55,4.0,161.5,156.43,131.43
2016,12,8,10,30,0.0,158.0,7.5,4.0,158.0,149.16,124.64
2016,12,8,10,45,70.5,205.0,7.45,4.0,243.5,278.32,238.12
2016,12,8,11,0,141.0,252.0,7.4,4.0,329.0,412.86,353.17
2016,12,8,11,15,77.0,229.5,7.3,3.5,272.0,307.26,262.09
2016,12,8,11,30,13.0,207.0,7.2,3.0,215.0,207.39,174.77
2016,12,8,11,45,63.0,242.5,7.1,3.0,280.0,303.33,258.21
2016,12,8,12,0,113.0,278.0,7.0,3.0,345.0,383.85,327.11
2016,12,8,12,15,127.0,280.5,6.9,3.0,356.5,407.81,347.0
2016,12,8,12,30,141.0,283.0,6.8,3.0,368.0,415.68,353.65
2016,12,8,12,45,128.5,279.0,6.75,3.0,356.0,394.21,335.2
2016,12,8,13,0,116.0,275.0,6.7,3.0,344.0,361.36,307.37
2016,12,8,13,15,85.5,260.0,6.6,3.0,310.0,317.1,269.35
2016,12,8,13,30,55.0,245.0,6.5,3.0,276.0,275.37,233.37
2016,12,8,13,45,119.0,244.0,6.45,3.0,308.0,320.84,273.32
2016,12,8,14,0,183.0,243.0,6.4,3.0,340.0,350.54,299.14
2016,12,8,14,15,186.5,229.0,6.35,3.0,323.5,327.33,279.15
2016,12,8,14,30,190.0,215.0,6.3,3.0,307.0,303.68,258.59
2016,12,8,14,45,98.5,182.5,6.25,3.5,230.0,213.43,180.47
2016,12,8,15,0,7.0,150.0,6.2,4.0,153.0,136.61,114.25
2016,12,8,15,15,3.5,136.0,6.0,3.5,137.5,121.87,101.89
2016,12,8,15,30,0.0,122.0,5.8,3.0,122.0,107.64,89.83
2016,12,8,15,45,0.0,105.5,5.65,3.0,105.5,92.58,76.66
2016,12,8,16,0,0.0,89.0,5.5,3.0,89.0,77.68,63.48
2016,12,8,16,15,0.0,72.0,5.15,2.5,72.0,62.56,50.01
2016,12,8,16,30,0.0,55.0,4.8,2.0,55.0,47.66,36.54
2016,12,8,16,45,0.0,38.5,4.45,2.0,38.5,33.48,24.79
2016,12,8,17,0,0.0,22.0,4.1,2.0,22.0,19.39,10.77
2016,12,8,17,15,0.0,11.0,3.85,1.5,11.0,9.68,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,78.5,6.0,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,157.0,12.0,2.6,-2.0,17.0,100.63,0.0
2016,12,9,7,45,311.0,24.0,2.85,-1.5,55.0,255.47,175.18
2016,12,9,8,0,465.0,36.0,3.1,-1.0,93.0,388.71,331.13
2016,12,9,8,15,549.0,43.5,3.2,-0.5,140.0,473.98,411.9
2016,12,9,8,30,633.0,51.0,3.3,0.0,187.0,564.07,490.62
2016,12,9,8,45,324.0,81.0,3.45,0.5,151.0,380.6,335.3
2016,12,9,9,0,15.0,111.0,3.6,1.0,115.0,124.28,105.48
2016,12,9,9,15,18.0,127.5,3.45,1.5,133.5,142.86,122.0
2016,12,9,9,30,21.0,144.0,3.3,2.0,152.0,161.57,137.96
2016,12,9,9,45,39.0,165.0,3.2,2.5,181.5,214.12,183.37
2016,12,9,10,0,57.0,186.0,3.1,3.0,211.0,253.18,216.38
2016,12,9,10,15,57.0,200.0,2.95,3.5,227.0,267.16,227.06
