Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,10,30,57.0,214.0,2.8,4.0,243.0,281.02,237.57
2016,12,9,10,45,116.5,232.0,2.65,4.5,294.5,370.23,312.11
2016,12,9,11,0,176.0,250.0,2.5,5.0,346.0,442.15,370.29
2016,12,9,11,15,174.5,260.0,2.3,5.0,357.5,448.25,373.56
2016,12,9,11,30,173.0,270.0,2.1,5.0,369.0,453.63,376.61
2016,12,9,11,45,214.5,271.0,1.95,5.5,396.5,485.37,401.28
2016,12,9,12,0,256.0,272.0,1.8,6.0,424.0,530.65,435.49
2016,12,9,12,15,309.5,263.0,1.65,6.0,447.0,556.41,455.37
2016,12,9,12,30,363.0,254.0,1.5,6.0,470.0,579.02,472.54
2016,12,9,12,45,344.0,255.5,1.4,6.5,459.0,552.08,449.58
2016,12,9,13,0,325.0,257.0,1.3,7.0,448.0,524.97,426.99
2016,12,9,13,15,238.0,260.5,1.2,7.0,399.0,439.42,358.81
2016,12,9,13,30,151.0,264.0,1.1,7.0,350.0,371.49,303.78
2016,12,9,13,45,150.5,253.5,1.05,7.5,336.5,351.26,287.51
2016,12,9,14,0,150.0,243.0,1.0,8.0,323.0,330.94,270.73
2016,12,9,14,15,115.0,227.0,1.0,8.0,286.5,285.8,234.18
2016,12,9,14,30,80.0,211.0,1.0,8.0,250.0,238.06,195.35
2016,12,9,14,45,54.0,188.0,1.0,8.0,213.5,198.46,162.93
2016,12,9,15,0,28.0,165.0,1.0,8.0,177.0,162.09,132.96
2016,12,9,15,15,24.5,149.5,1.05,7.5,159.5,141.36,115.97
2016,12,9,15,30,21.0,134.0,1.1,7.0,142.0,124.4,101.9
2016,12,9,15,45,356.5,97.0,1.15,7.0,195.5,175.61,133.09
2016,12,9,16,0,692.0,60.0,1.2,7.0,249.0,181.84,121.04
2016,12,9,16,15,631.5,54.0,1.1,6.0,201.5,123.28,73.21
2016,12,9,16,30,571.0,48.0,1.0,5.0,154.0,73.56,39.7
2016,12,9,16,45,469.5,39.0,0.9,4.5,109.0,31.21,22.55
2016,12,9,17,0,368.0,30.0,0.8,4.0,64.0,24.66,15.2
2016,12,9,17,15,184.0,15.0,0.85,3.5,32.0,12.14,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.0,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,82.0,12.0,1.4,2.0,14.0,57.63,0.0
2016,12,10,7,45,220.0,26.5,1.7,2.5,49.5,199.8,128.42
2016,12,10,8,0,358.0,41.0,2.0,3.0,85.0,322.23,269.42
2016,12,10,8,15,445.5,51.0,2.1,3.5,130.0,409.77,350.14
2016,12,10,8,30,533.0,61.0,2.2,4.0,175.0,502.23,430.37
2016,12,10,8,45,587.0,68.0,2.3,4.5,221.0,569.77,486.26
2016,12,10,9,0,641.0,75.0,2.4,5.0,267.0,638.38,540.73
2016,12,10,9,15,678.0,80.0,2.5,5.5,310.5,691.09,580.78
2016,12,10,9,30,715.0,85.0,2.6,6.0,354.0,742.96,619.05
2016,12,10,9,45,740.0,89.0,2.75,6.5,393.0,781.91,646.88
2016,12,10,10,0,765.0,93.0,2.9,7.0,432.0,818.75,672.75
2016,12,10,10,15,382.5,126.0,2.95,7.5,296.0,516.91,434.88
2016,12,10,10,30,0.0,159.0,3.0,8.0,160.0,150.44,122.82
2016,12,10,10,45,7.0,177.5,3.15,8.5,182.0,175.13,144.07
2016,12,10,11,0,14.0,196.0,3.3,9.0,204.0,199.79,164.4
2016,12,10,11,15,8.5,188.0,3.35,9.0,193.0,184.86,151.49
2016,12,10,11,30,3.0,180.0,3.4,9.0,182.0,170.58,139.23
2016,12,10,11,45,7.5,194.0,3.5,9.5,199.0,188.01,153.56
2016,12,10,12,0,12.0,208.0,3.6,10.0,216.0,205.26,167.59
2016,12,10,12,15,6.5,189.5,3.65,10.0,194.0,180.88,147.15
2016,12,10,12,30,1.0,171.0,3.7,10.0,172.0,157.42,127.5
2016,12,10,12,45,1.0,171.5,3.75,10.5,172.5,157.51,127.41
2016,12,10,13,0,1.0,172.0,3.8,11.0,173.0,157.63,127.33
2016,12,10,13,15,0.5,142.5,3.8,11.0,143.0,128.82,103.42
2016,12,10,13,30,0.0,113.0,3.8,11.0,113.0,100.83,80.06
2016,12,10,13,45,0.0,104.5,3.85,11.0,104.5,92.98,73.57
2016,12,10,14,0,0.0,96.0,3.9,11.0,96.0,85.21,67.12
2016,12,10,14,15,0.0,111.0,3.9,11.0,111.0,98.86,78.81
2016,12,10,14,30,0.0,126.0,3.9,11.0,126.0,112.49,90.48
2016,12,10,14,45,0.0,99.5,3.9,11.0,99.5,88.32,70.16
2016,12,10,15,0,0.0,73.0,3.9,11.0,73.0,64.56,50.03
2016,12,10,15,15,0.0,65.5,3.8,10.5,65.5,57.89,44.52
2016,12,10,15,30,0.0,58.0,3.7,10.0,58.0,51.22,38.93
2016,12,10,15,45,309.0,64.0,3.6,10.0,148.5,134.87,99.62
2016,12,10,16,0,618.0,70.0,3.5,10.0,239.0,177.12,119.73
2016,12,10,16,15,554.5,62.5,3.1,9.5,192.5,122.95,75.6
2016,12,10,16,30,491.0,55.0,2.7,9.0,146.0,76.2,43.69
2016,12,10,16,45,395.5,44.0,2.35,8.5,103.0,35.54,25.98
2016,12,10,17,0,300.0,33.0,2.0,8.0,60.0,27.37,17.17
2016,12,10,17,15,150.0,16.5,2.0,7.5,30.0,13.48,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,51.0,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,102.0,11.0,3.9,9.0,13.0,67.94,0.0
2016,12,11,7,45,249.5,23.5,4.1,9.5,48.0,213.81,127.97
2016,12,11,8,0,397.0,36.0,4.3,10.0,83.0,342.6,280.82
2016,12,11,8,15,483.0,44.5,4.6,10.5,128.0,427.76,360.15
2016,12,11,8,30,569.0,53.0,4.9,11.0,173.0,518.12,438.66
2016,12,11,8,45,625.0,58.0,5.2,11.5,219.0,585.17,495.05
2016,12,11,9,0,681.0,63.0,5.5,12.0,265.0,653.55,550.46
2016,12,11,9,15,340.5,93.0,5.55,12.5,194.0,422.23,359.38
2016,12,11,9,30,0.0,123.0,5.6,13.0,123.0,119.08,95.93
2016,12,11,9,45,0.0,133.5,5.65,14.0,133.5,128.37,103.4
2016,12,11,10,0,0.0,144.0,5.7,15.0,144.0,137.82,110.66
2016,12,11,10,15,1.5,154.5,5.75,15.5,155.5,148.72,119.31
2016,12,11,10,30,3.0,165.0,5.8,16.0,167.0,159.74,127.99
2016,12,11,10,45,133.5,203.0,5.85,16.5,275.5,349.76,286.89
2016,12,11,11,0,264.0,241.0,5.9,17.0,384.0,527.69,429.48
2016,12,11,11,15,313.0,241.0,5.9,17.0,416.0,566.67,459.98
2016,12,11,11,30,362.0,241.0,5.9,17.0,448.0,604.0,489.34
2016,12,11,11,45,345.5,249.5,5.95,17.5,450.5,591.49,477.65
2016,12,11,12,0,329.0,258.0,6.0,18.0,453.0,577.88,465.38
2016,12,11,12,15,382.0,247.0,5.95,18.0,474.0,599.82,483.2
2016,12,11,12,30,435.0,236.0,5.9,18.0,495.0,631.91,508.19
2016,12,11,12,45,658.0,163.5,5.85,18.5,551.0,721.61,579.74
2016,12,11,13,0,881.0,91.0,5.8,19.0,607.0,785.99,627.69
2016,12,11,13,15,633.0,161.5,5.7,19.0,528.0,651.7,523.06
2016,12,11,13,30,385.0,232.0,5.6,19.0,449.0,510.24,409.66
2016,12,11,13,45,378.0,224.0,5.5,19.0,430.5,478.54,384.72
2016,12,11,14,0,371.0,216.0,5.4,19.0,412.0,446.53,358.91
2016,12,11,14,15,185.5,147.5,5.15,18.5,245.5,253.83,204.54
2016,12,11,14,30,0.0,79.0,4.9,18.0,79.0,69.91,52.78
2016,12,11,14,45,7.5,117.5,4.65,18.0,121.0,108.08,84.69
2016,12,11,15,0,15.0,156.0,4.4,18.0,163.0,145.46,115.56
2016,12,11,15,15,11.5,142.0,4.25,17.5,147.0,130.19,103.27
2016,12,11,15,30,8.0,128.0,4.1,17.0,131.0,115.39,91.35
2016,12,11,15,45,336.0,95.0,3.95,17.0,187.5,170.28,125.37
2016,12,11,16,0,664.0,62.0,3.8,17.0,244.0,179.19,116.44
2016,12,11,16,15,603.5,56.0,3.65,16.5,197.5,124.05,72.34
2016,12,11,16,30,543.0,50.0,3.5,16.0,151.0,75.84,40.18
2016,12,11,16,45,441.5,40.5,3.35,15.5,107.0,32.43,22.5
2016,12,11,17,0,340.0,31.0,3.2,15.0,63.0,25.49,15.12
2016,12,11,17,15,170.0,15.5,3.1,14.5,31.5,12.55,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,57.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,115.0,10.0,3.4,5.0,12.0,74.23,0.0
2016,12,12,7,45,267.0,22.0,3.55,5.5,47.5,221.48,126.86
2016,12,12,8,0,419.0,34.0,3.7,6.0,83.0,354.13,293.12
2016,12,12,8,15,505.0,42.0,3.7,6.5,128.0,439.1,373.15
2016,12,12,8,30,591.0,50.0,3.7,7.0,173.0,529.39,451.17
2016,12,12,8,45,644.5,55.0,3.7,7.5,219.0,595.07,505.6
2016,12,12,9,0,698.0,60.0,3.7,8.0,265.0,656.62,554.31
2016,12,12,9,15,733.0,64.0,3.55,8.5,309.0,708.22,592.68
2016,12,12,9,30,768.0,68.0,3.4,9.0,353.0,758.7,628.69
2016,12,12,9,45,792.5,70.5,3.25,10.0,392.0,796.71,652.84
2016,12,12,10,0,817.0,73.0,3.1,11.0,431.0,832.43,674.5
2016,12,12,10,15,833.5,75.5,2.95,11.5,464.5,858.45,689.68
2016,12,12,10,30,850.0,78.0,2.8,12.0,498.0,881.44,702.41
2016,12,12,10,45,861.0,79.5,2.65,12.5,524.5,894.94,708.14
2016,12,12,11,0,872.0,81.0,2.5,13.0,551.0,896.16,705.21
2016,12,12,11,15,879.5,82.0,2.3,13.5,570.0,899.05,703.19
2016,12,12,11,30,887.0,83.0,2.1,14.0,589.0,898.39,698.67
2016,12,12,11,45,894.0,82.0,1.95,14.5,600.5,891.26,690.28
2016,12,12,12,0,901.0,81.0,1.8,15.0,612.0,880.54,679.61
2016,12,12,12,15,902.0,81.5,1.55,15.0,615.0,862.92,664.41
2016,12,12,12,30,903.0,82.0,1.3,15.0,618.0,841.93,646.89
2016,12,12,12,45,900.5,81.5,1.05,15.5,613.0,813.7,623.21
2016,12,12,13,0,898.0,81.0,0.8,16.0,608.0,782.49,597.55
2016,12,12,13,15,893.0,80.5,0.75,16.0,594.5,746.62,572.87
2016,12,12,13,30,888.0,80.0,0.7,16.0,581.0,708.24,546.41
2016,12,12,13,45,878.5,79.0,0.7,16.5,559.5,664.05,513.55
2016,12,12,14,0,869.0,78.0,0.7,17.0,538.0,618.12,478.62
2016,12,12,14,15,856.5,76.5,0.75,17.0,510.0,570.73,443.03
2016,12,12,14,30,844.0,75.0,0.8,17.0,482.0,519.43,403.35
2016,12,12,14,45,821.5,74.0,0.9,17.0,446.5,463.31,358.94
2016,12,12,15,0,799.0,73.0,1.0,17.0,411.0,407.76,313.26
2016,12,12,15,15,773.0,70.0,0.95,16.5,370.5,349.85,264.19
2016,12,12,15,30,747.0,67.0,0.9,16.0,330.0,293.56,215.18
2016,12,12,15,45,707.5,63.0,0.85,16.0,286.0,234.98,163.85
2016,12,12,16,0,668.0,59.0,0.8,16.0,242.0,178.38,115.0
2016,12,12,16,15,609.0,53.0,0.8,15.0,196.0,123.17,71.35
2016,12,12,16,30,550.0,47.0,0.8,14.0,150.0,74.68,38.92
2016,12,12,16,45,451.0,38.0,0.85,13.5,106.0,30.35,20.94
2016,12,12,17,0,352.0,29.0,0.9,13.0,62.0,23.61,13.84
2016,12,12,17,15,176.0,14.5,0.95,12.5,31.0,11.62,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,164.5,20.0,3.0,10.0,38.5,155.35,79.73
2016,12,13,8,0,329.0,40.0,3.3,11.0,77.0,300.03,243.03
2016,12,13,8,15,418.0,50.0,3.3,11.5,121.0,387.31,323.03
2016,12,13,8,30,507.0,60.0,3.3,12.0,165.0,479.63,402.43
2016,12,13,8,45,573.0,65.5,3.3,12.5,211.5,553.6,462.83
2016,12,13,9,0,639.0,71.0,3.3,13.0,258.0,629.3,521.96
2016,12,13,9,15,677.0,76.0,3.45,13.5,301.5,682.75,562.24
2016,12,13,9,30,715.0,81.0,3.6,14.0,345.0,735.5,600.87
2016,12,13,9,45,748.5,82.5,3.8,15.0,385.0,778.58,630.34
2016,12,13,10,0,782.0,84.0,4.0,16.0,425.0,814.87,654.17
2016,12,13,10,15,800.0,86.5,4.05,16.0,458.5,841.94,672.7
2016,12,13,10,30,818.0,89.0,4.1,16.0,492.0,866.07,689.06
2016,12,13,10,45,837.0,88.5,4.15,16.5,520.0,884.27,699.82
2016,12,13,11,0,856.0,88.0,4.2,17.0,548.0,899.11,708.23
2016,12,13,11,15,863.5,89.0,4.2,17.0,567.0,901.93,709.22
2016,12,13,11,30,871.0,90.0,4.2,17.0,586.0,901.18,707.91
2016,12,13,11,45,889.5,85.0,4.2,17.5,600.0,890.99,698.71
2016,12,13,12,0,908.0,80.0,4.2,18.0,614.0,885.55,693.17
2016,12,13,12,15,909.0,80.0,4.25,18.0,617.0,867.34,680.16
2016,12,13,12,30,910.0,80.0,4.3,18.0,620.0,845.74,664.88
2016,12,13,12,45,909.5,79.0,4.35,18.0,615.0,818.47,645.66
2016,12,13,13,0,909.0,78.0,4.4,18.0,610.0,788.08,624.22
2016,12,13,13,15,904.0,77.5,4.35,18.0,597.0,751.99,597.95
2016,12,13,13,30,899.0,77.0,4.3,18.0,584.0,713.35,569.73
2016,12,13,13,45,892.0,75.5,4.25,18.0,563.0,669.94,536.11
2016,12,13,14,0,885.0,74.0,4.2,18.0,542.0,624.55,500.02
2016,12,13,14,15,872.5,72.5,4.15,17.5,514.0,574.3,460.18
2016,12,13,14,30,860.0,71.0,4.1,17.0,486.0,523.01,418.37
2016,12,13,14,45,836.5,70.5,4.05,17.0,450.0,467.85,371.53
2016,12,13,15,0,813.0,70.0,4.0,17.0,414.0,411.72,322.77
2016,12,13,15,15,787.5,67.0,3.85,16.5,374.0,353.3,271.53
2016,12,13,15,30,762.0,64.0,3.7,16.0,334.0,296.43,220.48
2016,12,13,15,45,722.0,60.5,3.6,16.0,289.5,237.37,167.42
2016,12,13,16,0,682.0,57.0,3.5,16.0,245.0,182.14,118.64
2016,12,13,16,15,624.0,51.5,3.1,15.0,198.5,124.87,72.43
2016,12,13,16,30,566.0,46.0,2.7,14.0,152.0,75.94,39.18
2016,12,13,16,45,463.0,38.0,2.35,13.0,108.0,31.36,21.86
2016,12,13,17,0,360.0,30.0,2.0,12.0,64.0,24.51,14.69
2016,12,13,17,15,180.0,15.0,2.05,11.5,32.0,12.05,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,184.0,18.0,2.25,4.5,38.5,163.33,78.6
2016,12,14,8,0,368.0,36.0,2.5,5.0,77.0,321.61,264.87
2016,12,14,8,15,458.0,45.5,2.35,5.5,122.0,409.47,346.95
2016,12,14,8,30,548.0,55.0,2.2,6.0,167.0,502.92,427.22
2016,12,14,8,45,601.0,62.0,2.05,6.5,212.5,569.76,481.4
2016,12,14,9,0,654.0,69.0,1.9,7.0,258.0,637.82,533.64
2016,12,14,9,15,327.0,89.5,1.8,8.0,184.0,405.6,344.29
2016,12,14,9,30,0.0,110.0,1.7,9.0,110.0,104.53,84.4
2016,12,14,9,45,0.0,122.5,1.65,10.0,122.5,116.32,94.47
2016,12,14,10,0,0.0,135.0,1.6,11.0,135.0,128.15,103.82
2016,12,14,10,15,0.0,146.0,1.6,11.5,146.0,138.38,111.9
2016,12,14,10,30,0.0,157.0,1.6,12.0,157.0,148.65,119.96
2016,12,14,10,45,6.0,175.0,1.65,12.5,178.5,171.91,138.91
2016,12,14,11,0,12.0,193.0,1.7,13.0,200.0,195.15,157.59
2016,12,14,11,15,13.0,200.0,1.65,13.0,207.5,201.97,162.84
2016,12,14,11,30,14.0,207.0,1.6,13.0,215.0,208.82,168.17
2016,12,14,11,45,14.0,209.5,1.6,13.5,218.0,210.07,168.68
2016,12,14,12,0,14.0,212.0,1.6,14.0,221.0,211.4,169.3
2016,12,14,12,15,21.5,224.5,1.55,14.5,237.5,229.39,183.52
2016,12,14,12,30,29.0,237.0,1.5,15.0,254.0,260.25,207.71
2016,12,14,12,45,30.0,236.5,1.5,15.5,254.0,257.97,205.4
2016,12,14,13,0,31.0,236.0,1.5,16.0,254.0,255.64,203.24
2016,12,14,13,15,38.0,237.5,1.5,16.0,259.0,259.71,206.71
2016,12,14,13,30,45.0,239.0,1.5,16.0,264.0,263.16,209.66
2016,12,14,13,45,58.5,236.5,1.55,16.0,268.0,266.02,212.35
2016,12,14,14,0,72.0,234.0,1.6,16.0,272.0,267.63,213.97
2016,12,14,14,15,52.0,213.0,1.65,16.0,240.0,230.5,184.3
2016,12,14,14,30,32.0,192.0,1.7,16.0,208.0,195.75,156.46
2016,12,14,14,45,16.0,149.0,1.75,16.0,157.0,140.88,112.01
2016,12,14,15,0,0.0,106.0,1.8,16.0,106.0,94.13,73.67
2016,12,14,15,15,0.0,95.5,1.75,15.5,95.5,84.59,66.07
2016,12,14,15,30,0.0,85.0,1.7,15.0,85.0,75.14,58.37
2016,12,14,15,45,301.5,79.0,1.7,15.0,162.0,149.32,110.11
2016,12,14,16,0,603.0,73.0,1.7,15.0,239.0,181.79,121.92
2016,12,14,16,15,541.5,65.0,1.6,14.0,193.5,127.95,78.71
2016,12,14,16,30,480.0,57.0,1.5,13.0,148.0,81.28,46.52
2016,12,14,16,45,384.0,45.5,1.45,12.0,105.0,38.61,28.34
2016,12,14,17,0,288.0,34.0,1.4,11.0,62.0,28.12,17.85
2016,12,14,17,15,144.0,17.0,1.55,10.5,31.0,13.82,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.0,2.95,2.5,7.0,6.14,0.0
2016,12,15,8,0,0.0,14.0,3.1,3.0,14.0,12.3,4.74
2016,12,15,8,15,0.0,22.5,3.15,3.5,22.5,19.8,11.67
2016,12,15,8,30,0.0,31.0,3.2,4.0,31.0,27.3,18.51
2016,12,15,8,45,0.0,40.0,3.25,4.5,40.0,35.26,25.67
2016,12,15,9,0,0.0,49.0,3.3,5.0,49.0,43.24,32.73
2016,12,15,9,15,0.0,58.0,3.15,5.5,58.0,51.22,39.7
2016,12,15,9,30,0.0,67.0,3.0,6.0,67.0,59.22,46.57
2016,12,15,9,45,0.0,66.0,2.95,6.5,66.0,58.33,45.6
2016,12,15,10,0,0.0,65.0,2.9,7.0,65.0,57.45,44.64
2016,12,15,10,15,0.0,79.0,2.8,7.0,79.0,69.9,55.33
2016,12,15,10,30,0.0,93.0,2.7,7.0,93.0,83.01,66.5
2016,12,15,10,45,0.0,100.0,2.6,7.5,100.0,89.56,71.84
2016,12,15,11,0,0.0,107.0,2.5,8.0,107.0,96.11,77.16
2016,12,15,11,15,0.0,105.0,2.4,8.5,105.0,94.0,75.09
2016,12,15,11,30,0.0,103.0,2.3,9.0,103.0,91.97,73.14
2016,12,15,11,45,0.0,124.5,2.2,9.5,124.5,112.38,90.14
2016,12,15,12,0,0.0,146.0,2.1,10.0,146.0,132.98,107.1
2016,12,15,12,15,0.0,144.5,2.05,10.0,144.5,131.24,105.55
2016,12,15,12,30,0.0,143.0,2.0,10.0,143.0,129.55,104.13
2016,12,15,12,45,0.0,153.0,1.95,10.5,153.0,138.94,111.75
2016,12,15,13,0,0.0,163.0,1.9,11.0,163.0,148.31,119.31
2016,12,15,13,15,0.0,149.0,1.9,11.0,149.0,134.69,108.09
2016,12,15,13,30,0.0,135.0,1.9,11.0,135.0,121.33,97.1
2016,12,15,13,45,0.0,132.0,1.9,11.5,132.0,118.42,94.63
2016,12,15,14,0,0.0,129.0,1.9,12.0,129.0,115.53,92.18
2016,12,15,14,15,0.0,139.5,1.9,12.0,139.5,125.13,100.36
2016,12,15,14,30,0.0,150.0,1.9,12.0,150.0,134.67,108.48
2016,12,15,14,45,3.5,150.0,1.9,12.0,152.0,136.01,109.82
2016,12,15,15,0,7.0,150.0,1.9,12.0,154.0,136.89,110.74
2016,12,15,15,15,3.5,136.5,1.85,12.0,138.5,122.56,98.94
2016,12,15,15,30,0.0,123.0,1.8,12.0,123.0,108.72,87.52
2016,12,15,15,45,244.0,109.5,1.75,12.0,177.0,161.02,123.16
2016,12,15,16,0,488.0,96.0,1.7,12.0,231.0,179.61,126.4
2016,12,15,16,15,425.5,84.5,1.5,11.0,186.5,129.08,85.71
2016,12,15,16,30,363.0,73.0,1.3,10.0,142.0,85.82,54.86
2016,12,15,16,45,274.5,56.5,1.1,9.5,100.0,45.69,34.92
2016,12,15,17,0,186.0,40.0,0.9,9.0,58.0,31.23,20.73
2016,12,15,17,15,93.0,20.0,0.95,8.5,29.0,15.76,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,155.5,19.0,3.6,8.5,36.0,141.8,51.0
2016,12,16,8,0,311.0,38.0,3.8,9.0,72.0,284.78,230.41
2016,12,16,8,15,402.5,48.5,3.95,9.5,115.0,373.02,313.47
2016,12,16,8,30,494.0,59.0,4.1,10.0,158.0,466.84,395.8
2016,12,16,8,45,560.5,65.0,4.35,11.0,204.0,541.3,457.95
2016,12,16,9,0,627.0,71.0,4.6,12.0,250.0,617.63,518.94
2016,12,16,9,15,665.0,76.0,4.7,12.5,293.5,670.88,560.04
2016,12,16,9,30,703.0,81.0,4.8,13.0,337.0,723.48,599.46
2016,12,16,9,45,735.5,83.0,4.95,14.0,376.5,766.32,629.46
2016,12,16,10,0,768.0,85.0,5.1,15.0,416.0,802.14,653.51
2016,12,16,10,15,384.0,102.5,5.2,15.5,268.0,486.74,405.22
2016,12,16,10,30,0.0,120.0,5.3,16.0,120.0,109.92,86.38
2016,12,16,10,45,0.0,122.0,5.4,17.0,122.0,111.31,87.32
2016,12,16,11,0,0.0,124.0,5.5,18.0,124.0,112.81,88.07
2016,12,16,11,15,0.0,122.5,5.55,18.5,122.5,110.96,86.25
2016,12,16,11,30,0.0,121.0,5.6,19.0,121.0,109.23,84.57
2016,12,16,11,45,3.5,156.5,5.7,19.5,158.5,146.82,115.06
2016,12,16,12,0,7.0,192.0,5.8,20.0,196.0,184.94,145.58
2016,12,16,12,15,9.5,200.0,5.85,20.0,205.5,194.3,153.09
2016,12,16,12,30,12.0,208.0,5.9,20.0,215.0,203.51,160.53
2016,12,16,12,45,6.0,177.5,5.95,20.5,181.0,167.52,131.17
2016,12,16,13,0,0.0,147.0,6.0,21.0,147.0,132.99,102.99
2016,12,16,13,15,427.0,119.5,6.0,21.0,360.0,460.1,373.22
2016,12,16,13,30,854.0,92.0,6.0,21.0,573.0,706.0,565.38
2016,12,16,13,45,845.5,91.0,6.0,21.0,552.5,663.3,530.66
2016,12,16,14,0,837.0,90.0,6.0,21.0,532.0,618.83,495.09
2016,12,16,14,15,442.0,145.5,5.9,21.0,378.5,407.46,326.51
2016,12,16,14,30,47.0,201.0,5.8,21.0,225.0,212.52,168.13
2016,12,16,14,45,418.0,139.0,5.7,21.0,318.5,339.94,270.23
2016,12,16,15,0,789.0,77.0,5.6,21.0,412.0,412.87,321.91
2016,12,16,15,15,763.5,73.5,5.35,20.5,372.5,355.19,271.29
2016,12,16,15,30,738.0,70.0,5.1,20.0,333.0,299.09,221.35
2016,12,16,15,45,698.0,66.0,4.85,20.0,289.0,240.76,169.42
2016,12,16,16,0,658.0,62.0,4.6,20.0,245.0,184.45,120.23
2016,12,16,16,15,601.0,56.0,4.25,19.0,199.0,129.73,76.28
2016,12,16,16,30,544.0,50.0,3.9,18.0,153.0,81.47,43.04
2016,12,16,16,45,443.0,41.0,3.6,17.5,109.0,36.77,26.1
2016,12,16,17,0,342.0,32.0,3.3,17.0,65.0,26.21,15.89
2016,12,16,17,15,171.0,16.0,3.4,16.5,32.5,12.86,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.5,16.5,3.25,15.5,36.0,158.34,45.59
2016,12,17,8,0,369.0,33.0,3.5,16.0,72.0,317.5,249.41
2016,12,17,8,15,459.5,42.0,3.6,16.5,116.0,404.39,330.33
2016,12,17,8,30,550.0,51.0,3.7,17.0,160.0,497.22,408.96
2016,12,17,8,45,604.5,57.0,3.8,17.5,205.5,563.71,462.98
2016,12,17,9,0,659.0,63.0,3.9,18.0,251.0,631.63,515.77
2016,12,17,9,15,696.0,67.5,4.15,18.5,294.5,684.1,555.24
2016,12,17,9,30,733.0,72.0,4.4,19.0,338.0,730.68,589.34
2016,12,17,9,45,756.5,76.0,4.7,20.0,376.5,769.48,616.21
2016,12,17,10,0,780.0,80.0,5.0,21.0,415.0,806.08,640.94
2016,12,17,10,15,470.0,150.0,5.05,21.5,356.5,623.24,500.47
2016,12,17,10,30,160.0,220.0,5.1,22.0,298.0,399.25,319.06
2016,12,17,10,45,505.0,153.0,5.15,22.5,418.5,659.53,526.8
2016,12,17,11,0,850.0,86.0,5.2,23.0,539.0,890.67,693.99
2016,12,17,11,15,859.0,87.5,5.1,23.0,559.0,895.94,694.85
2016,12,17,11,30,868.0,89.0,5.0,23.0,579.0,897.65,694.63
2016,12,17,11,45,872.0,90.0,4.95,23.5,591.0,890.71,687.41
2016,12,17,12,0,876.0,91.0,4.9,24.0,603.0,880.22,677.93
2016,12,17,12,15,878.5,91.5,4.8,24.0,607.5,864.34,665.87
2016,12,17,12,30,881.0,92.0,4.7,24.0,612.0,845.03,651.57
2016,12,17,12,45,886.5,89.5,4.6,24.5,609.5,814.83,628.4
2016,12,17,13,0,892.0,87.0,4.5,25.0,607.0,788.33,608.1
2016,12,17,13,15,888.5,86.0,4.4,25.0,595.5,753.61,583.33
2016,12,17,13,30,885.0,85.0,4.3,25.0,584.0,716.28,556.72
2016,12,17,13,45,882.5,82.5,4.2,25.0,565.0,675.54,525.85
2016,12,17,14,0,880.0,80.0,4.1,25.0,546.0,632.47,492.44
2016,12,17,14,15,868.0,78.5,3.85,24.5,518.0,585.34,455.69
2016,12,17,14,30,856.0,77.0,3.6,24.0,490.0,534.03,414.91
2016,12,17,14,45,841.5,74.0,3.35,24.0,456.5,479.16,369.59
2016,12,17,15,0,827.0,71.0,3.1,24.0,423.0,424.02,322.94
2016,12,17,15,15,802.0,68.0,2.65,23.5,382.5,365.08,272.67
2016,12,17,15,30,777.0,65.0,2.2,23.0,342.0,307.56,222.55
2016,12,17,15,45,741.5,61.0,1.8,22.5,297.5,248.17,170.93
2016,12,17,16,0,706.0,57.0,1.4,22.0,253.0,192.04,122.65
2016,12,17,16,15,649.0,51.5,1.3,21.0,206.0,135.2,77.67
2016,12,17,16,30,592.0,46.0,1.2,20.0,159.0,82.51,41.46
2016,12,17,16,45,496.5,38.0,1.2,19.5,114.0,35.73,20.05
2016,12,17,17,0,401.0,30.0,1.2,19.0,69.0,24.4,14.37
2016,12,17,17,15,200.5,15.0,1.15,18.5,34.5,11.96,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,11.5,6.7,-5.0,11.5,10.11,0.0
2016,12,18,8,0,0.0,23.0,6.7,-5.0,23.0,20.27,11.72
2016,12,18,8,15,0.0,37.0,6.7,-4.5,37.0,33.27,24.12
2016,12,18,8,30,0.0,51.0,6.7,-4.0,51.0,47.22,37.11
2016,12,18,8,45,0.0,66.0,6.75,-4.0,66.0,62.12,50.94
2016,12,18,9,0,0.0,81.0,6.8,-4.0,81.0,76.86,64.46
2016,12,18,9,15,0.0,95.5,6.75,-3.5,95.5,90.92,77.06
2016,12,18,9,30,0.0,110.0,6.7,-3.0,110.0,104.95,89.43
2016,12,18,9,45,0.0,123.0,6.7,-2.5,123.0,117.27,100.11
2016,12,18,10,0,0.0,136.0,6.7,-2.0,136.0,129.62,110.69
2016,12,18,10,15,11.5,161.5,6.65,-1.5,167.5,166.13,143.02
2016,12,18,10,30,23.0,187.0,6.6,-1.0,199.0,202.86,175.1
2016,12,18,10,45,80.5,215.5,6.6,-1.0,258.5,301.87,262.93
2016,12,18,11,0,138.0,244.0,6.6,-1.0,318.0,401.98,349.86
2016,12,18,11,15,200.0,249.0,6.6,-0.5,360.5,459.2,399.03
2016,12,18,11,30,262.0,254.0,6.6,0.0,403.0,531.69,459.95
2016,12,18,11,45,214.5,264.5,6.6,0.0,388.0,479.51,414.3
2016,12,18,12,0,167.0,275.0,6.6,0.0,373.0,444.11,382.67
2016,12,18,12,15,307.0,252.0,6.55,0.0,433.0,544.32,470.34
2016,12,18,12,30,447.0,229.0,6.5,0.0,493.0,637.04,549.61
2016,12,18,12,45,436.5,230.0,6.5,0.0,486.5,613.97,529.61
2016,12,18,13,0,426.0,231.0,6.5,0.0,480.0,589.76,509.01
2016,12,18,13,15,449.0,219.5,6.4,0.0,477.0,576.51,498.05
2016,12,18,13,30,472.0,208.0,6.3,0.0,474.0,560.33,484.42
2016,12,18,13,45,550.0,176.0,6.25,0.0,475.0,556.46,481.93
2016,12,18,14,0,628.0,144.0,6.2,0.0,476.0,549.94,476.33
2016,12,18,14,15,676.5,122.0,6.1,0.0,463.0,523.67,452.92
2016,12,18,14,30,725.0,100.0,6.0,0.0,450.0,491.14,423.22
2016,12,18,14,45,779.5,88.0,5.95,0.0,440.5,465.68,397.94
2016,12,18,15,0,834.0,76.0,5.9,0.0,431.0,433.53,365.28
2016,12,18,15,15,808.5,72.5,5.75,0.0,390.0,373.46,308.12
2016,12,18,15,30,783.0,69.0,5.6,0.0,349.0,314.86,251.42
2016,12,18,15,45,749.0,64.5,5.5,0.0,304.0,254.94,193.61
2016,12,18,16,0,715.0,60.0,5.4,0.0,259.0,198.1,139.49
2016,12,18,16,15,658.0,54.0,5.15,0.0,211.5,140.15,88.61
2016,12,18,16,30,601.0,48.0,4.9,0.0,164.0,86.28,47.73
2016,12,18,16,45,511.5,39.5,4.65,-0.5,118.5,38.4,23.35
2016,12,18,17,0,422.0,31.0,4.4,-1.0,73.0,25.3,16.66
2016,12,18,17,15,211.0,15.5,4.2,-1.0,36.5,12.37,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,221.0,15.0,3.9,-4.0,37.5,176.23,30.57
2016,12,19,8,0,442.0,30.0,4.0,-4.0,75.0,360.06,302.08
2016,12,19,8,15,533.5,37.5,4.0,-3.5,121.0,440.19,386.14
2016,12,19,8,30,625.0,45.0,4.0,-3.0,167.0,535.16,471.91
2016,12,19,8,45,679.0,50.0,4.0,-3.0,214.0,603.28,532.09
2016,12,19,9,0,733.0,55.0,4.0,-3.0,261.0,672.29,590.41
2016,12,19,9,15,768.5,58.5,4.0,-2.5,306.0,724.78,631.93
2016,12,19,9,30,804.0,62.0,4.0,-2.0,351.0,776.19,671.12
2016,12,19,9,45,829.0,64.5,4.0,-1.5,391.5,815.79,699.79
2016,12,19,10,0,854.0,67.0,4.0,-1.0,432.0,853.1,726.05
2016,12,19,10,15,700.5,109.0,3.95,-0.5,424.0,785.06,669.29
2016,12,19,10,30,547.0,151.0,3.9,0.0,416.0,694.68,595.23
2016,12,19,10,45,730.0,112.5,3.9,0.0,487.0,821.67,694.99
2016,12,19,11,0,913.0,74.0,3.9,0.0,558.0,923.33,770.86
2016,12,19,11,15,635.0,155.0,3.85,0.5,497.5,779.71,657.08
2016,12,19,11,30,357.0,236.0,3.8,1.0,437.0,594.97,504.08
2016,12,19,11,45,408.5,229.0,3.75,1.5,463.5,624.56,528.51
2016,12,19,12,0,460.0,222.0,3.7,2.0,490.0,667.2,561.26
2016,12,19,12,15,384.5,241.5,3.65,2.5,467.0,598.17,503.16
2016,12,19,12,30,309.0,261.0,3.6,3.0,444.0,545.82,458.38
2016,12,19,12,45,368.5,245.5,3.55,3.5,462.0,564.28,473.71
2016,12,19,13,0,428.0,230.0,3.5,4.0,480.0,590.84,494.46
2016,12,19,13,15,676.5,153.5,3.45,4.0,539.0,681.04,569.66
2016,12,19,13,30,925.0,77.0,3.4,4.0,598.0,737.52,615.44
2016,12,19,13,45,640.5,147.5,3.35,4.5,502.5,592.87,496.02
2016,12,19,14,0,356.0,218.0,3.3,5.0,407.0,444.06,371.91
